ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/30/2017 00:00,2,0.000,ALERT,214.19,303.28,59.996,1496116803,"201051344000645","219011344069620",0.00,12.00,0,299.97,304.78,0.0,0.0,0.000,720450.7,720450.7,7734,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496116805,2040110.00
05/30/2017 00:00,2,0.000,ALERT,213.06,299.97,59.986,1496116803,"274151322000085","219011344069620",0.00,12.70,0,298.47,302.37,0.0,0.0,0.000,937376.3,937376.3,7696,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496116807,2040111.00
05/30/2017 00:00,2,0.000,ALERT,214.41,303.28,60.002,1496116803,"201051344000633","219011344069620",0.00,11.30,0,298.17,304.18,0.0,0.0,0.000,706878.9,706878.9,7767,0,0,0,L,1122011218,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496116809,2040112.00
05/30/2017 00:00,2,0.000,ALERT,213.96,303.28,60.002,1496116803,"201051344000469","219011344069620",0.00,10.70,0,299.07,304.48,0.0,0.0,0.000,710002.7,710002.7,7745,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496116811,2040113.00
05/30/2017 00:00,2,0.000,ALERT,213.29,301.77,60.007,1496116803,"201051344000646","219011344069620",0.00,11.70,0,298.77,303.28,0.0,0.0,0.000,704902.9,704902.9,7748,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496116813,2040114.00
05/30/2017 00:00,2,0.000,ALERT,212.83,299.67,59.991,1496116803,"274151322000052","219011344069620",0.00,12.70,0,297.87,302.68,0.0,0.0,0.000,973042.4,973042.4,7699,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496116814,2040115.00
05/30/2017 00:00,2,0.000,ALERT,213.51,302.07,59.954,1496116803,"201051344000585","219011344069620",0.00,12.00,0,299.07,303.58,0.0,0.0,0.000,716658.9,716658.9,7750,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496116816,2040116.00
05/30/2017 00:00,2,0.000,ALERT,213.51,302.37,60.007,1496116803,"201051344001230","219011344069620",0.00,11.70,0,299.97,303.88,0.0,0.0,0.000,709519.8,709519.8,7750,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496116818,2040117.00
05/30/2017 00:00,2,0.000,ALERT,214.19,302.98,59.996,1496116803,"201051344000582","219011344069620",0.00,11.00,0,300.57,304.18,0.0,0.0,0.000,699189.6,699189.6,7739,0,0,0,L,1122011218,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496116820,2040118.00
05/30/2017 00:00,2,0.000,ALERT,213.29,302.37,59.996,1496116803,"201051344000955","219011344069620",0.00,11.70,0,299.37,303.28,0.0,0.0,0.000,718135.8,718135.8,7752,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496116821,2040119.00
05/30/2017 00:00,2,0.000,ALERT,213.06,299.37,60.002,1496116803,"274151322000094","219011344069620",0.00,12.00,0,297.57,301.77,0.0,0.0,0.000,797287.9,797287.9,7916,0,0,0,L,1151911521,0,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496116823,2040120.00
05/30/2017 00:00,2,0.000,ALERT,213.74,304.18,59.996,1496116803,"201051344000579","219011344069620",0.00,11.70,0,300.87,305.38,0.0,0.0,0.000,727942.3,727942.3,7744,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496116825,2040121.00
05/30/2017 00:00,2,0.000,ALERT,213.51,302.37,60.007,1496116803,"201051344000890","219011344069620",0.00,12.00,0,299.97,304.48,0.0,0.0,0.000,712088.1,712088.1,7748,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496116827,2040122.00
05/30/2017 00:00,2,0.000,ALERT,213.74,302.07,60.018,1496116803,"201051344000438","219011344069620",0.00,11.30,0,299.67,303.58,0.0,0.0,0.000,714836.2,714836.2,7745,0,0,0,L,1122011218,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496116829,2040123.00
05/30/2017 00:00,2,0.000,ALERT,213.74,301.77,60.012,1496116803,"201051344000417","219011344069620",0.00,12.00,0,299.07,302.98,0.0,0.0,0.000,660357.4,660357.4,7767,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496116830,2040124.00
05/30/2017 00:00,2,0.000,ALERT,213.06,300.87,60.012,1496116803,"274151322000083","219011344069620",0.00,12.70,0,298.17,302.68,0.0,0.0,0.000,963172.7,963172.7,7709,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496116832,2040125.00
05/30/2017 00:00,2,0.000,ALERT,213.51,300.27,60.007,1496116803,"274151322000076","219011344069620",0.00,12.30,0,298.47,302.68,0.0,0.0,0.000,1027152.0,1027152.0,7698,0,0,0,L,1151911521,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496116834,2040126.00
05/30/2017 00:00,2,0.000,ALERT,213.74,304.18,60.012,1496116803,"201051344000868","219011344069620",0.00,11.70,0,300.57,305.68,0.0,0.0,0.000,708475.0,708475.0,7748,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496116836,2040127.00
05/30/2017 00:00,2,0.000,ALERT,213.06,301.47,60.012,1496116803,"274151322000095","219011344069620",0.00,12.00,0,299.07,302.98,0.0,0.0,0.000,1017186.7,1017186.7,7708,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496116838,2040128.00
05/30/2017 00:00,2,0.000,ALERT,213.74,303.58,60.012,1496116803,"201051344000988","219011344069620",0.00,11.70,0,297.87,304.78,0.0,0.0,0.000,634354.1,634354.1,7767,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496116840,2040129.00
05/30/2017 00:00,2,0.000,ALERT,213.51,301.47,60.007,1496116803,"201051344001025","219011344069620",0.00,11.30,0,299.07,303.88,0.0,0.0,0.000,714256.0,714256.0,7757,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496116842,2040130.00
05/30/2017 00:00,2,0.000,ALERT,213.51,303.28,60.039,1496116803,"201051344000458","219011344069620",0.00,12.30,0,300.57,305.68,0.0,0.0,0.000,720500.8,720500.8,7733,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496116843,2040131.00
05/30/2017 00:00,2,0.000,ALERT,214.19,302.98,60.023,1496116803,"201051344000853","219011344069620",0.00,11.30,0,300.27,305.08,0.0,0.0,0.000,721171.6,721171.6,7741,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496116845,2040132.00
05/30/2017 00:00,2,0.000,ALERT,213.74,301.77,60.018,1496116803,"201051344000685","219011344069620",0.00,11.70,0,299.67,303.28,0.0,0.0,0.000,714865.3,714865.3,7757,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496116847,2040133.00
05/30/2017 00:00,2,0.000,ALERT,213.51,301.47,60.023,1496116803,"201051344000917","219011344069620",0.00,12.30,0,298.17,302.68,0.0,0.0,0.000,711481.4,711481.4,7746,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496116849,2040134.00
05/30/2017 00:00,2,0.000,ALERT,213.74,302.07,59.991,1496116803,"201051344001145","219011344069620",0.00,11.30,0,299.67,304.18,0.0,0.0,0.000,719442.1,719442.1,7736,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496116851,2040135.00
05/30/2017 00:00,2,0.000,ALERT,213.51,301.17,60.018,1496116803,"201051344000651","219011344069620",0.00,10.70,0,299.07,302.98,0.0,0.0,0.000,707939.2,707939.2,7750,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496116852,2040136.00
05/30/2017 00:00,2,0.000,ALERT,212.61,299.97,60.012,1496116803,"274151322000088","219011344069620",0.00,13.00,0,298.17,302.07,0.0,0.0,0.000,923447.6,923447.6,7704,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496116854,2040137.00
05/30/2017 00:00,2,0.000,ALERT,213.51,299.07,60.007,1496116803,"274151322000068","219011344069620",0.00,13.00,0,297.87,301.47,0.0,0.0,0.000,797697.9,797697.9,7935,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496116856,2040138.00
05/30/2017 00:00,2,0.000,ALERT,212.83,301.17,60.012,1496116803,"201051344001135","219011344069620",0.00,11.30,0,299.67,303.88,0.0,0.0,0.000,703413.7,703413.7,7742,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496116858,2040139.00
05/30/2017 00:00,2,0.000,ALERT,213.29,303.58,60.012,1496116803,"201051344000594","219011344069620",0.00,11.70,0,299.67,305.38,0.0,0.0,0.000,722981.5,722981.5,7745,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496116859,2040140.00
05/30/2017 00:00,2,0.000,ALERT,213.74,301.77,60.023,1496116803,"201051344001203","219011344069620",0.00,11.70,0,299.37,305.08,0.0,0.0,0.000,712588.8,712588.8,7762,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496116861,2040141.00
05/30/2017 00:00,2,0.000,ALERT,212.83,300.87,60.007,1496116803,"274151322000054","219011344069620",0.00,13.00,0,298.17,302.68,0.0,0.0,0.000,941012.5,941012.5,7691,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496116863,2040142.00
05/30/2017 00:00,2,0.000,ALERT,213.96,302.98,60.028,1496116803,"201051344000867","219011344069620",0.00,12.30,0,299.37,305.08,0.0,0.0,0.000,707342.7,707342.7,7764,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496116865,2040143.00
05/30/2017 00:00,2,0.000,ALERT,213.74,302.07,60.023,1496116803,"201051344001093","219011344069620",0.00,12.30,0,299.37,303.28,0.0,0.0,0.000,711294.3,711294.3,7755,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496116867,2040144.00
05/30/2017 00:00,2,0.000,ALERT,213.74,303.28,60.018,1496116803,"201051344000900","219011344069620",0.00,11.30,0,299.67,304.78,0.0,0.0,0.000,728753.9,728753.9,7742,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496116868,2040145.00
05/30/2017 00:00,2,0.000,ALERT,213.96,302.68,60.012,1496116803,"201051344000648","219011344069620",0.00,11.00,0,299.37,304.78,0.0,0.0,0.000,717697.8,717697.8,7738,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496116870,2040146.00
05/30/2017 00:00,2,0.000,ALERT,213.96,303.58,60.023,1496116803,"201051344000569","219011344069620",0.00,11.30,0,300.57,305.68,0.0,0.0,0.000,731126.2,731126.2,7725,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496116872,2040147.00
05/30/2017 00:00,2,0.000,ALERT,213.74,303.28,60.018,1496116803,"201051344000983","219011344069620",0.00,11.70,0,300.27,305.38,0.0,0.0,0.000,721571.6,721571.6,7744,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496116874,2040148.00
05/30/2017 00:00,2,0.000,ALERT,213.96,302.98,60.018,1496116803,"201051344001158","219011344069620",0.00,11.00,0,299.37,304.48,0.0,0.0,0.000,706872.8,706872.8,7747,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496116876,2040149.00
05/30/2017 00:00,2,0.000,ALERT,214.19,303.58,60.012,1496116803,"201051344000576","219011344069620",0.00,11.30,0,299.97,305.08,0.0,0.0,0.000,721523.9,721523.9,7744,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496116877,2040150.00
05/30/2017 00:00,2,0.000,ALERT,213.06,299.37,59.986,1496116803,"274151322000087","219011344069620",0.00,13.30,0,297.57,301.77,0.0,0.0,0.000,913891.6,913891.6,7820,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496116879,2040151.00
05/30/2017 00:15,2,0.000,ALERT,213.96,301.77,59.922,1496117703,"201051344000645","219011344069620",0.00,12.00,0,288.55,305.08,0.0,0.0,0.000,720450.7,720450.7,7736,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496117705,2040152.00
05/30/2017 00:15,2,0.000,ALERT,212.61,299.67,59.933,1496117703,"274151322000085","219011344069620",0.00,12.30,0,286.14,303.28,0.0,0.0,0.000,937376.3,937376.3,7698,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496117707,2040153.00
05/30/2017 00:15,2,0.000,ALERT,214.19,301.47,59.944,1496117703,"201051344000633","219011344069620",0.00,11.30,0,286.74,304.48,0.0,0.0,0.000,706878.9,706878.9,7769,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496117709,2040154.00
05/30/2017 00:15,2,0.000,ALERT,213.51,301.77,59.938,1496117703,"201051344000469","219011344069620",0.00,10.70,0,287.35,304.78,0.0,0.0,0.000,710002.7,710002.7,7747,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496117711,2040155.00
05/30/2017 00:15,2,0.000,ALERT,213.06,301.77,59.938,1496117703,"201051344000646","219011344069620",0.00,11.30,0,288.25,303.28,0.0,0.0,0.000,704902.9,704902.9,7750,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496117713,2040156.00
05/30/2017 00:15,2,0.000,ALERT,212.38,299.97,59.912,1496117703,"274151322000052","219011344069620",0.00,12.70,0,286.14,303.28,0.0,0.0,0.000,973042.4,973042.4,7701,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496117714,2040157.00
05/30/2017 00:15,2,0.000,ALERT,213.51,302.07,59.975,1496117703,"201051344000585","219011344069620",0.00,11.70,0,288.25,303.58,0.0,0.0,0.000,716658.9,716658.9,7752,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496117716,2040158.00
05/30/2017 00:15,2,0.000,ALERT,213.29,302.37,59.928,1496117703,"201051344001230","219011344069620",0.00,11.70,0,289.15,303.88,0.0,0.0,0.000,709519.8,709519.8,7752,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496117718,2040159.00
05/30/2017 00:15,2,0.000,ALERT,213.96,302.98,59.928,1496117703,"201051344000582","219011344069620",0.00,11.00,0,289.75,304.18,0.0,0.0,0.000,699189.6,699189.6,7741,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496117720,2040160.00
05/30/2017 00:15,2,0.000,ALERT,213.06,302.37,59.944,1496117703,"201051344000955","219011344069620",0.00,11.70,0,289.15,303.58,0.0,0.0,0.000,718135.8,718135.8,7754,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496117721,2040161.00
05/30/2017 00:15,2,0.000,ALERT,212.61,298.77,59.949,1496117703,"274151322000094","219011344069620",0.00,12.00,0,285.84,302.68,0.0,0.0,0.000,797287.9,797287.9,7918,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496117723,2040162.00
05/30/2017 00:15,2,0.000,ALERT,213.51,302.68,59.928,1496117703,"201051344000579","219011344069620",0.00,11.70,0,289.15,305.68,0.0,0.0,0.000,727942.3,727942.3,7746,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496117725,2040163.00
05/30/2017 00:15,2,0.000,ALERT,213.29,302.68,59.938,1496117703,"201051344000890","219011344069620",0.00,12.00,0,289.45,305.08,0.0,0.0,0.000,712088.1,712088.1,7750,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496117727,2040164.00
05/30/2017 00:15,2,0.000,ALERT,213.74,302.37,59.944,1496117703,"201051344000438","219011344069620",0.00,11.30,0,288.85,303.88,0.0,0.0,0.000,714836.2,714836.2,7747,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496117729,2040165.00
05/30/2017 00:15,2,0.000,ALERT,213.74,301.77,59.912,1496117703,"201051344000417","219011344069620",0.00,11.70,0,288.55,302.98,0.0,0.0,0.000,660357.4,660357.4,7769,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496117730,2040166.00
05/30/2017 00:15,2,0.000,ALERT,212.61,299.67,59.965,1496117703,"274151322000083","219011344069620",0.00,12.30,0,286.74,303.28,0.0,0.0,0.000,963172.7,963172.7,7711,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496117732,2040167.00
05/30/2017 00:15,2,0.000,ALERT,213.29,299.07,59.938,1496117703,"274151322000076","219011344069620",0.00,12.30,0,285.84,303.28,0.0,0.0,0.000,1027152.0,1027152.0,7700,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496117734,2040168.00
05/30/2017 00:15,2,0.000,ALERT,213.74,302.98,59.912,1496117703,"201051344000868","219011344069620",0.00,11.30,0,289.15,305.68,0.0,0.0,0.000,708475.0,708475.0,7750,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496117736,2040169.00
05/30/2017 00:15,2,0.000,ALERT,212.61,300.27,59.944,1496117703,"274151322000095","219011344069620",0.00,11.70,0,287.05,303.88,0.0,0.0,0.000,1017186.7,1017186.7,7710,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496117738,2040170.00
05/30/2017 00:15,2,0.000,ALERT,213.51,302.07,59.944,1496117703,"201051344000988","219011344069620",0.00,11.70,0,286.14,304.78,0.0,0.0,0.000,634354.1,634354.1,7769,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496117740,2040171.00
05/30/2017 00:15,2,0.000,ALERT,213.51,301.47,59.949,1496117703,"201051344001025","219011344069620",0.00,11.00,0,288.25,303.88,0.0,0.0,0.000,714256.0,714256.0,7759,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496117741,2040172.00
05/30/2017 00:15,2,0.000,ALERT,213.51,302.07,59.938,1496117703,"201051344000458","219011344069620",0.00,12.30,0,288.55,305.68,0.0,0.0,0.000,720500.8,720500.8,7735,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496117743,2040173.00
05/30/2017 00:15,2,0.000,ALERT,214.19,302.07,59.933,1496117703,"201051344000853","219011344069620",0.00,11.30,0,288.55,304.78,0.0,0.0,0.000,721171.6,721171.6,7743,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496117745,2040174.00
05/30/2017 00:15,2,0.000,ALERT,213.74,302.07,59.938,1496117703,"201051344000685","219011344069620",0.00,11.70,0,288.85,303.28,0.0,0.0,0.000,714865.3,714865.3,7759,0,0,0,L,1122011218,0,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496117747,2040175.00
05/30/2017 00:15,2,0.000,ALERT,213.51,301.47,59.944,1496117703,"201051344000917","219011344069620",0.00,12.30,0,287.65,302.98,0.0,0.0,0.000,711481.4,711481.4,7748,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496117748,2040176.00
05/30/2017 00:15,2,0.000,ALERT,213.74,302.68,59.938,1496117703,"201051344001145","219011344069620",0.00,11.30,0,289.15,304.18,0.0,0.0,0.000,719442.1,719442.1,7738,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496117750,2040177.00
05/30/2017 00:15,2,0.000,ALERT,213.74,301.47,59.944,1496117703,"201051344000651","219011344069620",0.00,10.70,0,288.25,303.28,0.0,0.0,0.000,707939.2,707939.2,7752,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496117752,2040178.00
05/30/2017 00:15,2,0.000,ALERT,211.93,298.77,59.912,1496117703,"274151322000088","219011344069620",0.00,12.70,0,286.44,302.68,0.0,0.0,0.000,923447.6,923447.6,7706,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496117754,2040179.00
05/30/2017 00:15,2,0.000,ALERT,213.29,298.77,59.938,1496117703,"274151322000068","219011344069620",0.00,13.00,0,285.54,302.07,0.0,0.0,0.000,797697.9,797697.9,7937,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496117756,2040180.00
05/30/2017 00:15,2,0.000,ALERT,213.29,302.07,59.944,1496117703,"201051344001135","219011344069620",0.00,11.30,0,288.85,304.18,0.0,0.0,0.000,703413.7,703413.7,7744,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496117757,2040181.00
05/30/2017 00:15,2,0.000,ALERT,213.51,302.68,59.928,1496117703,"201051344000594","219011344069620",0.00,11.70,0,288.25,304.78,0.0,0.0,0.000,722981.5,722981.5,7747,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496117759,2040182.00
05/30/2017 00:15,2,0.000,ALERT,213.74,301.77,59.986,1496117703,"201051344001203","219011344069620",0.00,11.30,0,288.85,305.38,0.0,0.0,0.000,712588.8,712588.8,7764,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496117761,2040183.00
05/30/2017 00:15,2,0.000,ALERT,212.38,299.37,59.944,1496117703,"274151322000054","219011344069620",0.00,12.70,0,286.44,302.98,0.0,0.0,0.000,941012.5,941012.5,7693,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496117763,2040184.00
05/30/2017 00:15,2,0.000,ALERT,213.96,301.77,59.949,1496117703,"201051344000867","219011344069620",0.00,12.30,0,288.25,305.08,0.0,0.0,0.000,707342.7,707342.7,7766,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496117764,2040185.00
05/30/2017 00:15,2,0.000,ALERT,213.51,302.07,59.954,1496117703,"201051344001093","219011344069620",0.00,12.00,0,288.85,303.28,0.0,0.0,0.000,711294.3,711294.3,7757,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496117766,2040186.00
05/30/2017 00:15,2,0.000,ALERT,213.74,302.07,59.949,1496117703,"201051344000900","219011344069620",0.00,11.30,0,288.25,304.48,0.0,0.0,0.000,728753.9,728753.9,7744,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496117768,2040187.00
05/30/2017 00:15,2,0.000,ALERT,213.96,301.47,59.949,1496117703,"201051344000648","219011344069620",0.00,11.00,0,287.95,304.78,0.0,0.0,0.000,717697.8,717697.8,7740,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496117770,2040188.00
05/30/2017 00:15,2,0.000,ALERT,213.74,302.68,59.907,1496117703,"201051344000569","219011344069620",0.00,11.30,0,289.15,305.68,0.0,0.0,0.000,731126.2,731126.2,7727,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496117772,2040189.00
05/30/2017 00:15,2,0.000,ALERT,213.74,302.07,59.912,1496117703,"201051344000983","219011344069620",0.00,11.70,0,288.85,305.38,0.0,0.0,0.000,721571.6,721571.6,7746,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496117773,2040190.00
05/30/2017 00:15,2,0.000,ALERT,213.74,301.77,59.912,1496117703,"201051344001158","219011344069620",0.00,11.00,0,287.65,304.48,0.0,0.0,0.000,706872.8,706872.8,7749,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496117775,2040191.00
05/30/2017 00:15,2,0.000,ALERT,214.19,302.68,59.965,1496117703,"201051344000576","219011344069620",0.00,11.30,0,288.55,305.08,0.0,0.0,0.000,721523.9,721523.9,7746,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496117777,2040192.00
05/30/2017 00:15,2,0.000,ALERT,212.61,298.47,59.949,1496117703,"274151322000087","219011344069620",0.00,13.00,0,285.54,302.07,0.0,0.0,0.000,913891.6,913891.6,7822,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496117779,2040193.00
05/30/2017 00:30,2,0.000,ALERT,214.19,301.77,60.002,1496118603,"201051344000645","219011344069620",0.00,12.00,0,299.97,303.88,0.0,0.0,0.000,720450.7,720450.7,7738,0,0,0,L,1122011218,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496118605,2040194.00
05/30/2017 00:30,2,0.000,ALERT,212.38,299.07,60.002,1496118603,"274151322000085","219011344069620",0.00,12.30,0,296.66,301.17,0.0,0.0,0.000,937376.3,937376.3,7700,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496118607,2040195.00
05/30/2017 00:30,2,0.000,ALERT,214.19,301.77,60.028,1496118603,"201051344000633","219011344069620",0.00,11.30,0,298.17,302.98,0.0,0.0,0.000,706878.9,706878.9,7771,0,0,0,L,1122011218,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496118608,2040196.00
05/30/2017 00:30,2,0.000,ALERT,213.74,301.77,60.007,1496118603,"201051344000469","219011344069620",0.00,10.70,0,299.07,303.28,0.0,0.0,0.000,710002.7,710002.7,7749,0,0,0,L,1122011218,0,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496118610,2040197.00
05/30/2017 00:30,2,0.000,ALERT,213.29,302.37,60.012,1496118603,"201051344000646","219011344069620",0.00,11.30,0,299.37,303.58,0.0,0.0,0.000,704902.9,704902.9,7752,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496118612,2040198.00
05/30/2017 00:30,2,0.000,ALERT,211.93,299.37,59.991,1496118603,"274151322000052","219011344069620",0.00,12.30,0,296.66,301.47,0.0,0.0,0.000,973042.4,973042.4,7703,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496118614,2040199.00
05/30/2017 00:30,2,0.000,ALERT,213.74,302.37,59.996,1496118603,"201051344000585","219011344069620",0.00,11.70,0,299.67,303.88,0.0,0.0,0.000,716658.9,716658.9,7754,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496118615,2040200.00
05/30/2017 00:30,2,0.000,ALERT,213.51,302.98,60.012,1496118603,"201051344001230","219011344069620",0.00,11.30,0,300.27,303.88,0.0,0.0,0.000,709519.8,709519.8,7754,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496118617,2040201.00
05/30/2017 00:30,2,0.000,ALERT,213.96,303.58,60.002,1496118603,"201051344000582","219011344069620",0.00,11.00,0,300.87,304.48,0.0,0.0,0.000,699189.6,699189.6,7743,0,0,0,L,1122011218,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496118619,2040202.00
05/30/2017 00:30,2,0.000,ALERT,213.29,302.68,60.007,1496118603,"201051344000955","219011344069620",0.00,11.30,0,299.97,303.58,0.0,0.0,0.000,718135.8,718135.8,7756,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496118621,2040203.00
05/30/2017 00:30,2,0.000,ALERT,212.38,298.77,60.012,1496118603,"274151322000094","219011344069620",0.00,12.00,0,296.36,300.57,0.0,0.0,0.000,797287.9,797287.9,7920,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496118623,2040204.00
05/30/2017 00:30,2,0.000,ALERT,213.74,302.68,60.002,1496118603,"201051344000579","219011344069620",0.00,11.70,0,300.87,304.48,0.0,0.0,0.000,727942.3,727942.3,7748,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496118625,2040205.00
05/30/2017 00:30,2,0.000,ALERT,213.51,303.28,60.034,1496118603,"201051344000890","219011344069620",0.00,12.00,0,300.87,304.78,0.0,0.0,0.000,712088.1,712088.1,7752,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496118626,2040206.00
05/30/2017 00:30,2,0.000,ALERT,213.96,302.68,60.002,1496118603,"201051344000438","219011344069620",0.00,11.30,0,300.57,304.18,0.0,0.0,0.000,714836.2,714836.2,7749,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496118628,2040207.00
05/30/2017 00:30,2,0.000,ALERT,213.74,302.07,59.996,1496118603,"201051344000417","219011344069620",0.00,11.70,0,299.97,303.28,0.0,0.0,0.000,660357.4,660357.4,7771,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496118630,2040208.00
05/30/2017 00:30,2,0.000,ALERT,212.83,299.37,60.007,1496118603,"274151322000083","219011344069620",0.00,12.30,0,297.26,301.17,0.0,0.0,0.000,963172.7,963172.7,7713,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496118632,2040209.00
05/30/2017 00:30,2,0.000,ALERT,213.29,299.37,60.012,1496118603,"274151322000076","219011344069620",0.00,12.30,0,296.66,301.47,0.0,0.0,0.000,1027152.0,1027152.0,7702,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496118634,2040210.00
05/30/2017 00:30,2,0.000,ALERT,213.96,303.28,60.028,1496118603,"201051344000868","219011344069620",0.00,11.30,0,300.87,304.48,0.0,0.0,0.000,708475.0,708475.0,7752,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496118635,2040211.00
05/30/2017 00:30,2,0.000,ALERT,212.61,300.27,60.028,1496118603,"274151322000095","219011344069620",0.00,11.70,0,297.87,302.07,0.0,0.0,0.000,1017186.7,1017186.7,7712,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496118637,2040212.00
05/30/2017 00:30,2,0.000,ALERT,213.96,302.37,59.959,1496118603,"201051344000988","219011344069620",0.00,11.70,0,297.87,303.58,0.0,0.0,0.000,634354.1,634354.1,7771,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496118639,2040213.00
05/30/2017 00:30,2,0.000,ALERT,213.51,302.07,60.007,1496118603,"201051344001025","219011344069620",0.00,11.00,0,299.67,304.18,0.0,0.0,0.000,714256.0,714256.0,7761,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496118641,2040214.00
05/30/2017 00:30,2,0.000,ALERT,213.96,302.68,60.012,1496118603,"201051344000458","219011344069620",0.00,12.30,0,300.27,304.48,0.0,0.0,0.000,720500.8,720500.8,7737,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496118643,2040215.00
05/30/2017 00:30,2,0.000,ALERT,214.64,302.37,60.007,1496118603,"201051344000853","219011344069620",0.00,11.30,0,300.57,304.18,0.0,0.0,0.000,721171.6,721171.6,7745,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496118644,2040216.00
05/30/2017 00:30,2,0.000,ALERT,213.96,302.98,60.002,1496118603,"201051344000685","219011344069620",0.00,11.70,0,299.97,303.88,0.0,0.0,0.000,714865.3,714865.3,7761,0,0,0,L,1122011218,0,123.36,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496118646,2040217.00
05/30/2017 00:30,2,0.000,ALERT,213.51,302.07,60.039,1496118603,"201051344000917","219011344069620",0.00,12.30,0,298.77,303.28,0.0,0.0,0.000,711481.4,711481.4,7750,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496118648,2040218.00
05/30/2017 00:30,2,0.000,ALERT,213.74,302.68,60.002,1496118603,"201051344001145","219011344069620",0.00,11.30,0,300.87,304.48,0.0,0.0,0.000,719442.1,719442.1,7740,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496118650,2040219.00
05/30/2017 00:30,2,0.000,ALERT,213.51,301.47,60.023,1496118603,"201051344000651","219011344069620",0.00,10.70,0,299.97,303.58,0.0,0.0,0.000,707939.2,707939.2,7754,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496118651,2040220.00
05/30/2017 00:30,2,0.000,ALERT,211.93,299.67,60.007,1496118603,"274151322000088","219011344069620",0.00,12.70,0,296.96,300.87,0.0,0.0,0.000,923447.6,923447.6,7708,0,0,0,L,1151911521,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496118653,2040221.00
05/30/2017 00:30,2,0.000,ALERT,213.29,298.47,59.996,1496118603,"274151322000068","219011344069620",0.00,12.70,0,296.36,300.27,0.0,0.0,0.000,797697.9,797697.9,7939,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496118655,2040222.00
05/30/2017 00:30,2,0.000,ALERT,213.06,302.37,60.002,1496118603,"201051344001135","219011344069620",0.00,11.30,0,300.57,304.18,0.0,0.0,0.000,703413.7,703413.7,7746,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496118657,2040223.00
05/30/2017 00:30,2,0.000,ALERT,212.83,301.77,60.007,1496118603,"201051344000594","219011344069620",0.00,11.70,0,299.97,304.18,0.0,0.0,0.000,722981.5,722981.5,7749,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496118659,2040224.00
05/30/2017 00:30,2,0.000,ALERT,213.74,302.37,60.018,1496118603,"201051344001203","219011344069620",0.00,11.30,0,300.27,305.68,0.0,0.0,0.000,712588.8,712588.8,7766,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496118660,2040225.00
05/30/2017 00:30,2,0.000,ALERT,212.16,299.37,60.007,1496118603,"274151322000054","219011344069620",0.00,12.70,0,296.96,301.17,0.0,0.0,0.000,941012.5,941012.5,7695,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496118662,2040226.00
05/30/2017 00:30,2,0.000,ALERT,213.29,300.87,60.007,1496118603,"201051344000867","219011344069620",0.00,12.00,0,299.37,303.88,0.0,0.0,0.000,707342.7,707342.7,7768,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496118664,2040227.00
05/30/2017 00:30,2,0.000,ALERT,213.51,302.37,60.018,1496118603,"201051344001093","219011344069620",0.00,12.00,0,300.27,303.58,0.0,0.0,0.000,711294.3,711294.3,7759,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496118666,2040228.00
05/30/2017 00:30,2,0.000,ALERT,213.06,301.17,60.007,1496118603,"201051344000900","219011344069620",0.00,11.30,0,299.97,303.58,0.0,0.0,0.000,728753.9,728753.9,7746,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496118668,2040229.00
05/30/2017 00:30,2,0.000,ALERT,213.29,300.57,60.012,1496118603,"201051344000648","219011344069620",0.00,11.00,0,299.67,303.88,0.0,0.0,0.000,717697.8,717697.8,7742,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496118669,2040230.00
05/30/2017 00:30,2,0.000,ALERT,213.06,301.47,60.007,1496118603,"201051344000569","219011344069620",0.00,11.70,0,300.87,304.48,0.0,0.0,0.000,731126.2,731126.2,7729,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496118671,2040231.00
05/30/2017 00:30,2,0.000,ALERT,213.06,301.17,60.007,1496118603,"201051344000983","219011344069620",0.00,11.70,0,300.57,304.18,0.0,0.0,0.000,721571.6,721571.6,7748,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496118673,2040232.00
05/30/2017 00:30,2,0.000,ALERT,213.06,300.57,60.007,1496118603,"201051344001158","219011344069620",0.00,11.00,0,299.37,303.28,0.0,0.0,0.000,706872.8,706872.8,7751,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496118675,2040233.00
05/30/2017 00:30,2,0.000,ALERT,213.51,301.47,60.034,1496118603,"201051344000576","219011344069620",0.00,11.30,0,300.27,303.88,0.0,0.0,0.000,721523.9,721523.9,7748,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496118677,2040234.00
05/30/2017 00:30,2,0.000,ALERT,212.38,298.77,60.002,1496118603,"274151322000087","219011344069620",0.00,13.00,0,296.06,300.27,0.0,0.0,0.000,913891.6,913891.6,7824,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496118678,2040235.00
05/30/2017 00:45,2,0.000,ALERT,213.06,300.27,59.996,1496119504,"201051344000645","219011344069620",0.00,12.00,0,297.26,303.58,0.0,0.0,0.000,720450.7,720450.7,7740,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496119506,2040236.00
05/30/2017 00:45,2,0.000,ALERT,212.38,299.07,60.028,1496119504,"274151322000085","219011344069620",0.00,12.30,0,296.06,300.87,0.0,0.0,0.000,937376.3,937376.3,7702,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496119507,2040237.00
05/30/2017 00:45,2,0.000,ALERT,213.06,299.67,59.991,1496119504,"201051344000633","219011344069620",0.00,11.30,0,295.46,302.98,0.0,0.0,0.000,706878.9,706878.9,7773,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496119509,2040238.00
05/30/2017 00:45,2,0.000,ALERT,212.61,299.97,59.981,1496119504,"201051344000469","219011344069620",0.00,10.70,0,296.36,303.28,0.0,0.0,0.000,710002.7,710002.7,7751,0,0,0,L,1122011218,0,120.65,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496119511,2040239.00
05/30/2017 00:45,2,0.000,ALERT,213.06,301.77,59.986,1496119504,"201051344000646","219011344069620",0.00,11.30,0,298.17,303.88,0.0,0.0,0.000,704902.9,704902.9,7754,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496119513,2040240.00
05/30/2017 00:45,2,0.000,ALERT,211.93,299.67,59.996,1496119504,"274151322000052","219011344069620",0.00,12.30,0,295.76,301.47,0.0,0.0,0.000,973042.4,973042.4,7705,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496119515,2040241.00
05/30/2017 00:45,2,0.000,ALERT,213.29,302.07,59.996,1496119504,"201051344000585","219011344069620",0.00,11.70,0,298.47,303.88,0.0,0.0,0.000,716658.9,716658.9,7756,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496119516,2040242.00
05/30/2017 00:45,2,0.000,ALERT,213.06,302.07,59.996,1496119504,"201051344001230","219011344069620",0.00,11.30,0,299.07,304.18,0.0,0.0,0.000,709519.8,709519.8,7756,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496119518,2040243.00
05/30/2017 00:45,2,0.000,ALERT,213.74,302.68,60.002,1496119504,"201051344000582","219011344069620",0.00,11.00,0,299.67,304.78,0.0,0.0,0.000,699189.6,699189.6,7745,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496119520,2040244.00
05/30/2017 00:45,2,0.000,ALERT,212.83,302.07,59.996,1496119504,"201051344000955","219011344069620",0.00,11.70,0,299.07,304.18,0.0,0.0,0.000,718135.8,718135.8,7758,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496119522,2040245.00
05/30/2017 00:45,2,0.000,ALERT,211.93,297.87,59.959,1496119504,"274151322000094","219011344069620",0.00,11.70,0,295.76,300.27,0.0,0.0,0.000,797287.9,797287.9,7922,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496119524,2040246.00
05/30/2017 00:45,2,0.000,ALERT,212.61,300.87,60.007,1496119504,"201051344000579","219011344069620",0.00,11.70,0,297.87,304.18,0.0,0.0,0.000,727942.3,727942.3,7750,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496119525,2040247.00
05/30/2017 00:45,2,0.000,ALERT,213.06,302.37,59.996,1496119504,"201051344000890","219011344069620",0.00,11.70,0,299.67,305.38,0.0,0.0,0.000,712088.1,712088.1,7754,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496119527,2040248.00
05/30/2017 00:45,2,0.000,ALERT,213.29,302.07,59.996,1496119504,"201051344000438","219011344069620",0.00,11.00,0,299.07,304.48,0.0,0.0,0.000,714836.2,714836.2,7751,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496119529,2040249.00
05/30/2017 00:45,2,0.000,ALERT,213.29,301.47,60.007,1496119504,"201051344000417","219011344069620",0.00,11.70,0,298.47,303.58,0.0,0.0,0.000,660357.4,660357.4,7773,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496119531,2040250.00
05/30/2017 00:45,2,0.000,ALERT,212.16,299.37,60.034,1496119504,"274151322000083","219011344069620",0.00,12.30,0,296.36,301.47,0.0,0.0,0.000,963172.7,963172.7,7715,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496119533,2040251.00
05/30/2017 00:45,2,0.000,ALERT,212.61,299.37,59.991,1496119504,"274151322000076","219011344069620",0.00,12.30,0,296.06,301.17,0.0,0.0,0.000,1027152.0,1027152.0,7704,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496119534,2040252.00
05/30/2017 00:45,2,0.000,ALERT,212.61,300.87,60.012,1496119504,"201051344000868","219011344069620",0.00,11.30,0,297.87,304.78,0.0,0.0,0.000,708475.0,708475.0,7754,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496119536,2040253.00
05/30/2017 00:45,2,0.000,ALERT,211.93,299.67,59.996,1496119504,"274151322000095","219011344069620",0.00,11.70,0,296.96,301.77,0.0,0.0,0.000,1017186.7,1017186.7,7714,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496119538,2040254.00
