ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/30/2017 00:45,2,0.000,ALERT,212.38,300.27,59.981,1496119504,"201051344000988","219011344069620",0.00,11.70,0,294.86,303.58,0.0,0.0,0.000,634354.1,634354.1,7773,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496119540,2040255.00
05/30/2017 00:45,2,0.000,ALERT,213.06,301.17,60.028,1496119504,"201051344001025","219011344069620",0.00,11.00,0,298.17,304.78,0.0,0.0,0.000,714256.0,714256.0,7763,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496119542,2040256.00
05/30/2017 00:45,2,0.000,ALERT,212.61,300.27,60.007,1496119504,"201051344000458","219011344069620",0.00,12.30,0,297.57,304.48,0.0,0.0,0.000,720500.8,720500.8,7739,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496119544,2040257.00
05/30/2017 00:45,2,0.000,ALERT,213.06,299.97,59.996,1496119504,"201051344000853","219011344069620",0.00,11.30,0,297.26,304.18,0.0,0.0,0.000,721171.6,721171.6,7747,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496119545,2040258.00
05/30/2017 00:45,2,0.000,ALERT,213.51,301.77,60.007,1496119504,"201051344000685","219011344069620",0.00,11.70,0,298.77,304.18,0.0,0.0,0.000,714865.3,714865.3,7763,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496119547,2040259.00
05/30/2017 00:45,2,0.000,ALERT,213.29,301.17,59.996,1496119504,"201051344000917","219011344069620",0.00,12.30,0,297.57,303.28,0.0,0.0,0.000,711481.4,711481.4,7752,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496119549,2040260.00
05/30/2017 00:45,2,0.000,ALERT,213.51,302.07,59.996,1496119504,"201051344001145","219011344069620",0.00,11.30,0,299.37,304.48,0.0,0.0,0.000,719442.1,719442.1,7742,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496119551,2040261.00
05/30/2017 00:45,2,0.000,ALERT,213.29,301.17,59.996,1496119504,"201051344000651","219011344069620",0.00,10.70,0,298.47,303.28,0.0,0.0,0.000,707939.2,707939.2,7756,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496119552,2040262.00
05/30/2017 00:45,2,0.000,ALERT,211.70,298.77,60.002,1496119504,"274151322000088","219011344069620",0.00,12.30,0,296.06,300.87,0.0,0.0,0.000,923447.6,923447.6,7710,0,0,0,L,1151911521,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496119554,2040263.00
05/30/2017 00:45,2,0.000,ALERT,212.61,298.47,60.002,1496119504,"274151322000068","219011344069620",0.00,12.70,0,295.46,299.97,0.0,0.0,0.000,797697.9,797697.9,7941,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496119556,2040264.00
05/30/2017 00:45,2,0.000,ALERT,213.06,301.77,60.028,1496119504,"201051344001135","219011344069620",0.00,11.30,0,299.07,304.78,0.0,0.0,0.000,703413.7,703413.7,7748,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496119558,2040265.00
05/30/2017 00:45,2,0.000,ALERT,211.93,300.57,59.991,1496119504,"201051344000594","219011344069620",0.00,11.30,0,296.96,302.98,0.0,0.0,0.000,722981.5,722981.5,7751,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496119560,2040266.00
05/30/2017 00:45,2,0.000,ALERT,213.29,301.77,59.996,1496119504,"201051344001203","219011344069620",0.00,11.30,0,298.77,305.68,0.0,0.0,0.000,712588.8,712588.8,7768,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496119561,2040267.00
05/30/2017 00:45,2,0.000,ALERT,211.93,298.77,60.002,1496119504,"274151322000054","219011344069620",0.00,12.70,0,295.76,301.47,0.0,0.0,0.000,941012.5,941012.5,7697,0,0,0,L,1151911521,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496119563,2040268.00
05/30/2017 00:45,2,0.000,ALERT,212.83,299.97,59.996,1496119504,"201051344000867","219011344069620",0.00,12.00,0,296.96,302.68,0.0,0.0,0.000,707342.7,707342.7,7770,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496119565,2040269.00
05/30/2017 00:45,2,0.000,ALERT,213.06,301.47,59.986,1496119504,"201051344001093","219011344069620",0.00,12.00,0,298.77,303.88,0.0,0.0,0.000,711294.3,711294.3,7761,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496119567,2040270.00
05/30/2017 00:45,2,0.000,ALERT,212.61,300.57,60.007,1496119504,"201051344000900","219011344069620",0.00,11.30,0,296.96,302.37,0.0,0.0,0.000,728753.9,728753.9,7748,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496119569,2040271.00
05/30/2017 00:45,2,0.000,ALERT,212.83,299.67,59.991,1496119504,"201051344000648","219011344069620",0.00,11.00,0,296.66,302.68,0.0,0.0,0.000,717697.8,717697.8,7744,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496119570,2040272.00
05/30/2017 00:45,2,0.000,ALERT,212.61,300.87,60.002,1496119504,"201051344000569","219011344069620",0.00,11.70,0,297.87,303.28,0.0,0.0,0.000,731126.2,731126.2,7731,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496119572,2040273.00
05/30/2017 00:45,2,0.000,ALERT,212.61,300.57,60.002,1496119504,"201051344000983","219011344069620",0.00,11.70,0,297.57,302.68,0.0,0.0,0.000,721571.6,721571.6,7750,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496119574,2040274.00
05/30/2017 00:45,2,0.000,ALERT,212.61,300.27,59.996,1496119504,"201051344001158","219011344069620",0.00,11.00,0,296.66,301.77,0.0,0.0,0.000,706872.8,706872.8,7753,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496119576,2040275.00
05/30/2017 00:45,2,0.000,ALERT,213.06,300.87,60.002,1496119504,"201051344000576","219011344069620",0.00,11.30,0,297.26,302.68,0.0,0.0,0.000,721523.9,721523.9,7750,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496119578,2040276.00
05/30/2017 00:45,2,0.000,ALERT,212.16,298.17,60.007,1496119504,"274151322000087","219011344069620",0.00,13.00,0,295.46,300.57,0.0,0.0,0.000,913891.6,913891.6,7826,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496119579,2040277.00
05/30/2017 01:00,2,0.000,ALERT,213.29,300.57,59.986,1496120403,"201051344000645","219011344069620",0.00,12.00,0,298.17,301.77,0.0,0.0,0.000,720450.7,720450.7,7742,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496120405,2040278.00
05/30/2017 01:00,2,0.000,ALERT,212.61,299.67,59.975,1496120403,"274151322000085","219011344069620",0.00,12.30,0,297.26,300.87,0.0,0.0,0.000,937376.3,937376.3,7704,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496120407,2040279.00
05/30/2017 01:00,2,0.000,ALERT,213.51,300.57,59.991,1496120403,"201051344000633","219011344069620",0.00,11.30,0,296.36,301.47,0.0,0.0,0.000,706878.9,706878.9,7775,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496120408,2040280.00
05/30/2017 01:00,2,0.000,ALERT,213.06,300.57,59.996,1496120403,"201051344000469","219011344069620",0.00,10.70,0,297.26,301.77,0.0,0.0,0.000,710002.7,710002.7,7753,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496120410,2040281.00
05/30/2017 01:00,2,0.000,ALERT,213.29,302.07,60.002,1496120403,"201051344000646","219011344069620",0.00,11.30,0,299.37,303.28,0.0,0.0,0.000,704902.9,704902.9,7756,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496120412,2040282.00
05/30/2017 01:00,2,0.000,ALERT,212.16,299.07,59.991,1496120403,"274151322000052","219011344069620",0.00,12.30,0,296.96,301.47,0.0,0.0,0.000,973042.4,973042.4,7707,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496120414,2040283.00
05/30/2017 01:00,2,0.000,ALERT,213.74,302.37,59.996,1496120403,"201051344000585","219011344069620",0.00,11.70,0,299.37,303.58,0.0,0.0,0.000,716658.9,716658.9,7758,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496120416,2040284.00
05/30/2017 01:00,2,0.000,ALERT,213.51,302.68,59.991,1496120403,"201051344001230","219011344069620",0.00,11.30,0,299.97,303.58,0.0,0.0,0.000,709519.8,709519.8,7758,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496120417,2040285.00
05/30/2017 01:00,2,0.000,ALERT,213.96,303.28,59.954,1496120403,"201051344000582","219011344069620",0.00,11.00,0,300.87,304.18,0.0,0.0,0.000,699189.6,699189.6,7747,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496120419,2040286.00
05/30/2017 01:00,2,0.000,ALERT,213.29,302.37,59.986,1496120403,"201051344000955","219011344069620",0.00,11.70,0,299.97,303.28,0.0,0.0,0.000,718135.8,718135.8,7760,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496120421,2040287.00
05/30/2017 01:00,2,0.000,ALERT,212.38,298.77,59.996,1496120403,"274151322000094","219011344069620",0.00,11.70,0,296.96,300.27,0.0,0.0,0.000,797287.9,797287.9,7924,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496120423,2040288.00
05/30/2017 01:00,2,0.000,ALERT,212.83,301.17,59.996,1496120403,"201051344000579","219011344069620",0.00,11.70,0,298.77,302.68,0.0,0.0,0.000,727942.3,727942.3,7752,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496120425,2040289.00
05/30/2017 01:00,2,0.000,ALERT,213.29,302.68,59.986,1496120403,"201051344000890","219011344069620",0.00,11.70,0,300.57,304.78,0.0,0.0,0.000,712088.1,712088.1,7756,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496120426,2040290.00
05/30/2017 01:00,2,0.000,ALERT,213.74,302.37,60.002,1496120403,"201051344000438","219011344069620",0.00,11.30,0,299.97,303.88,0.0,0.0,0.000,714836.2,714836.2,7753,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496120428,2040291.00
05/30/2017 01:00,2,0.000,ALERT,213.74,302.07,59.991,1496120403,"201051344000417","219011344069620",0.00,11.70,0,299.37,302.98,0.0,0.0,0.000,660357.4,660357.4,7775,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496120430,2040292.00
05/30/2017 01:00,2,0.000,ALERT,212.61,299.67,59.986,1496120403,"274151322000083","219011344069620",0.00,12.30,0,297.57,301.47,0.0,0.0,0.000,963172.7,963172.7,7717,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496120432,2040293.00
05/30/2017 01:00,2,0.000,ALERT,213.06,299.67,59.986,1496120403,"274151322000076","219011344069620",0.00,12.30,0,297.26,301.17,0.0,0.0,0.000,1027152.0,1027152.0,7706,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496120434,2040294.00
05/30/2017 01:00,2,0.000,ALERT,212.83,301.47,60.018,1496120403,"201051344000868","219011344069620",0.00,11.30,0,298.77,302.68,0.0,0.0,0.000,708475.0,708475.0,7756,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496120435,2040295.00
05/30/2017 01:00,2,0.000,ALERT,212.38,300.27,59.981,1496120403,"274151322000095","219011344069620",0.00,11.70,0,298.17,301.77,0.0,0.0,0.000,1017186.7,1017186.7,7716,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496120437,2040296.00
05/30/2017 01:00,2,0.000,ALERT,212.83,300.57,59.991,1496120403,"201051344000988","219011344069620",0.00,11.70,0,295.76,301.77,0.0,0.0,0.000,634354.1,634354.1,7775,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496120439,2040297.00
05/30/2017 01:00,2,0.000,ALERT,213.29,301.47,59.986,1496120403,"201051344001025","219011344069620",0.00,11.00,0,299.37,303.88,0.0,0.0,0.000,714256.0,714256.0,7765,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496120441,2040298.00
05/30/2017 01:00,2,0.000,ALERT,212.83,300.27,59.986,1496120403,"201051344000458","219011344069620",0.00,12.30,0,298.47,302.68,0.0,0.0,0.000,720500.8,720500.8,7741,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496120443,2040299.00
05/30/2017 01:00,2,0.000,ALERT,213.51,300.57,59.981,1496120403,"201051344000853","219011344069620",0.00,11.30,0,298.17,302.07,0.0,0.0,0.000,721171.6,721171.6,7749,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496120444,2040300.00
05/30/2017 01:00,2,0.000,ALERT,213.96,302.68,59.981,1496120403,"201051344000685","219011344069620",0.00,11.70,0,299.67,303.28,0.0,0.0,0.000,714865.3,714865.3,7765,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496120446,2040301.00
05/30/2017 01:00,2,0.000,ALERT,213.74,301.77,59.981,1496120403,"201051344000917","219011344069620",0.00,12.30,0,298.77,302.98,0.0,0.0,0.000,711481.4,711481.4,7754,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496120448,2040302.00
05/30/2017 01:00,2,0.000,ALERT,213.96,302.68,59.981,1496120403,"201051344001145","219011344069620",0.00,11.30,0,300.27,304.18,0.0,0.0,0.000,719442.1,719442.1,7744,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496120450,2040303.00
05/30/2017 01:00,2,0.000,ALERT,213.74,301.77,59.986,1496120403,"201051344000651","219011344069620",0.00,10.70,0,299.37,302.98,0.0,0.0,0.000,707939.2,707939.2,7758,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496120452,2040304.00
05/30/2017 01:00,2,0.000,ALERT,211.93,299.07,59.986,1496120403,"274151322000088","219011344069620",0.00,12.70,0,296.96,300.87,0.0,0.0,0.000,923447.6,923447.6,7712,0,0,0,L,1151911521,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496120453,2040305.00
05/30/2017 01:00,2,0.000,ALERT,213.06,298.47,59.975,1496120403,"274151322000068","219011344069620",0.00,12.70,0,296.66,299.97,0.0,0.0,0.000,797697.9,797697.9,7943,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496120455,2040306.00
05/30/2017 01:00,2,0.000,ALERT,213.29,302.37,59.986,1496120403,"201051344001135","219011344069620",0.00,11.30,0,299.97,303.88,0.0,0.0,0.000,703413.7,703413.7,7750,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496120457,2040307.00
05/30/2017 01:00,2,0.000,ALERT,212.61,301.47,59.981,1496120403,"201051344000594","219011344069620",0.00,11.70,0,297.57,302.37,0.0,0.0,0.000,722981.5,722981.5,7753,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496120459,2040308.00
05/30/2017 01:00,2,0.000,ALERT,213.74,301.77,59.970,1496120403,"201051344001203","219011344069620",0.00,11.30,0,299.97,305.08,0.0,0.0,0.000,712588.8,712588.8,7770,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496120461,2040309.00
05/30/2017 01:00,2,0.000,ALERT,212.16,299.37,59.965,1496120403,"274151322000054","219011344069620",0.00,12.70,0,296.96,301.17,0.0,0.0,0.000,941012.5,941012.5,7699,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496120462,2040310.00
05/30/2017 01:00,2,0.000,ALERT,213.06,299.97,59.986,1496120403,"201051344000867","219011344069620",0.00,12.00,0,297.57,302.37,0.0,0.0,0.000,707342.7,707342.7,7772,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496120464,2040311.00
05/30/2017 01:00,2,0.000,ALERT,213.74,302.37,59.981,1496120403,"201051344001093","219011344069620",0.00,12.30,0,299.97,303.28,0.0,0.0,0.000,711294.3,711294.3,7763,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496120466,2040312.00
05/30/2017 01:00,2,0.000,ALERT,212.83,300.27,59.970,1496120403,"201051344000900","219011344069620",0.00,11.30,0,297.87,302.07,0.0,0.0,0.000,728753.9,728753.9,7750,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496120468,2040313.00
05/30/2017 01:00,2,0.000,ALERT,213.06,299.97,59.986,1496120403,"201051344000648","219011344069620",0.00,11.00,0,297.87,302.07,0.0,0.0,0.000,717697.8,717697.8,7746,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496120470,2040314.00
05/30/2017 01:00,2,0.000,ALERT,212.83,300.87,60.002,1496120403,"201051344000569","219011344069620",0.00,11.70,0,298.77,302.98,0.0,0.0,0.000,731126.2,731126.2,7733,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496120472,2040315.00
05/30/2017 01:00,2,0.000,ALERT,212.83,300.87,59.986,1496120403,"201051344000983","219011344069620",0.00,11.70,0,298.47,302.68,0.0,0.0,0.000,721571.6,721571.6,7752,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496120474,2040316.00
05/30/2017 01:00,2,0.000,ALERT,212.83,300.27,59.986,1496120403,"201051344001158","219011344069620",0.00,11.00,0,297.57,301.47,0.0,0.0,0.000,706872.8,706872.8,7755,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496120475,2040317.00
05/30/2017 01:00,2,0.000,ALERT,213.29,300.57,59.981,1496120403,"201051344000576","219011344069620",0.00,11.30,0,298.17,302.37,0.0,0.0,0.000,721523.9,721523.9,7752,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496120477,2040318.00
05/30/2017 01:00,2,0.000,ALERT,212.61,298.77,59.991,1496120403,"274151322000087","219011344069620",0.00,13.00,0,296.66,300.57,0.0,0.0,0.000,913891.6,913891.6,7828,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496120479,2040319.00
05/30/2017 01:15,2,0.000,ALERT,213.51,300.57,59.996,1496121303,"201051344000645","219011344069620",0.00,12.00,0,298.77,302.37,0.0,0.0,0.000,720450.7,720450.7,7744,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496121305,2040320.00
05/30/2017 01:15,2,0.000,ALERT,212.61,300.27,59.986,1496121303,"274151322000085","219011344069620",0.00,12.30,0,296.96,301.17,0.0,0.0,0.000,937376.3,937376.3,7706,0,0,0,L,1151911521,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496121307,2040321.00
05/30/2017 01:15,2,0.000,ALERT,213.51,300.27,60.002,1496121303,"201051344000633","219011344069620",0.00,11.30,0,296.96,302.07,0.0,0.0,0.000,706878.9,706878.9,7777,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496121308,2040322.00
05/30/2017 01:15,2,0.000,ALERT,213.06,300.57,60.028,1496121303,"201051344000469","219011344069620",0.00,11.00,0,297.87,302.37,0.0,0.0,0.000,710002.7,710002.7,7755,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496121310,2040323.00
05/30/2017 01:15,2,0.000,ALERT,213.51,302.37,59.949,1496121303,"201051344000646","219011344069620",0.00,11.70,0,299.67,303.58,0.0,0.0,0.000,704902.9,704902.9,7758,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496121312,2040324.00
05/30/2017 01:15,2,0.000,ALERT,212.38,299.97,59.991,1496121303,"274151322000052","219011344069620",0.00,12.30,0,296.96,301.47,0.0,0.0,0.000,973042.4,973042.4,7709,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496121314,2040325.00
05/30/2017 01:15,2,0.000,ALERT,213.74,302.68,59.991,1496121303,"201051344000585","219011344069620",0.00,12.00,0,299.67,303.88,0.0,0.0,0.000,716658.9,716658.9,7760,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496121316,2040326.00
05/30/2017 01:15,2,0.000,ALERT,213.51,302.68,59.986,1496121303,"201051344001230","219011344069620",0.00,11.70,0,300.57,304.18,0.0,0.0,0.000,709519.8,709519.8,7760,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496121317,2040327.00
05/30/2017 01:15,2,0.000,ALERT,214.19,303.58,59.996,1496121303,"201051344000582","219011344069620",0.00,11.30,0,300.87,304.48,0.0,0.0,0.000,699189.6,699189.6,7749,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496121320,2040328.00
05/30/2017 01:15,2,0.000,ALERT,213.29,302.68,59.991,1496121303,"201051344000955","219011344069620",0.00,11.70,0,300.27,303.88,0.0,0.0,0.000,718135.8,718135.8,7762,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496121322,2040329.00
05/30/2017 01:15,2,0.000,ALERT,212.61,299.37,59.986,1496121303,"274151322000094","219011344069620",0.00,11.70,0,296.66,300.57,0.0,0.0,0.000,797287.9,797287.9,7926,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496121323,2040330.00
05/30/2017 01:15,2,0.000,ALERT,212.83,301.17,60.023,1496121303,"201051344000579","219011344069620",0.00,11.70,0,299.37,302.98,0.0,0.0,0.000,727942.3,727942.3,7754,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496121325,2040331.00
05/30/2017 01:15,2,0.000,ALERT,213.51,302.98,59.991,1496121303,"201051344000890","219011344069620",0.00,12.00,0,300.87,305.08,0.0,0.0,0.000,712088.1,712088.1,7758,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496121327,2040332.00
05/30/2017 01:15,2,0.000,ALERT,213.74,302.68,59.991,1496121303,"201051344000438","219011344069620",0.00,11.30,0,300.27,304.18,0.0,0.0,0.000,714836.2,714836.2,7755,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496121329,2040333.00
05/30/2017 01:15,2,0.000,ALERT,213.96,302.07,59.991,1496121303,"201051344000417","219011344069620",0.00,11.70,0,299.67,303.58,0.0,0.0,0.000,660357.4,660357.4,7777,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496121331,2040334.00
05/30/2017 01:15,2,0.000,ALERT,212.61,299.67,59.991,1496121303,"274151322000083","219011344069620",0.00,12.00,0,297.57,301.77,0.0,0.0,0.000,963172.7,963172.7,7719,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496121332,2040335.00
05/30/2017 01:15,2,0.000,ALERT,213.29,299.67,59.975,1496121303,"274151322000076","219011344069620",0.00,12.30,0,296.96,301.47,0.0,0.0,0.000,1027152.0,1027152.0,7708,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496121334,2040336.00
05/30/2017 01:15,2,0.000,ALERT,212.83,301.17,59.986,1496121303,"201051344000868","219011344069620",0.00,11.30,0,299.37,302.98,0.0,0.0,0.000,708475.0,708475.0,7758,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496121336,2040337.00
05/30/2017 01:15,2,0.000,ALERT,212.61,300.87,59.991,1496121303,"274151322000095","219011344069620",0.00,11.70,0,298.17,302.07,0.0,0.0,0.000,1017186.7,1017186.7,7718,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496121338,2040338.00
05/30/2017 01:15,2,0.000,ALERT,212.83,300.57,59.996,1496121303,"201051344000988","219011344069620",0.00,11.70,0,296.36,302.37,0.0,0.0,0.000,634354.1,634354.1,7777,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496121340,2040339.00
05/30/2017 01:15,2,0.000,ALERT,213.29,301.47,59.970,1496121303,"201051344001025","219011344069620",0.00,11.00,0,299.67,304.18,0.0,0.0,0.000,714256.0,714256.0,7767,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496121341,2040340.00
05/30/2017 01:15,2,0.000,ALERT,212.61,300.57,60.007,1496121303,"201051344000458","219011344069620",0.00,12.30,0,298.77,302.98,0.0,0.0,0.000,720500.8,720500.8,7743,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496121343,2040341.00
05/30/2017 01:15,2,0.000,ALERT,213.51,300.27,59.986,1496121303,"201051344000853","219011344069620",0.00,11.70,0,298.47,302.37,0.0,0.0,0.000,721171.6,721171.6,7751,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496121345,2040342.00
05/30/2017 01:15,2,0.000,ALERT,213.74,302.37,59.991,1496121303,"201051344000685","219011344069620",0.00,11.70,0,300.27,303.88,0.0,0.0,0.000,714865.3,714865.3,7767,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496121347,2040343.00
05/30/2017 01:15,2,0.000,ALERT,213.74,301.77,59.991,1496121303,"201051344000917","219011344069620",0.00,12.70,0,299.07,303.28,0.0,0.0,0.000,711481.4,711481.4,7756,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496121348,2040344.00
05/30/2017 01:15,2,0.000,ALERT,213.96,302.68,59.991,1496121303,"201051344001145","219011344069620",0.00,11.30,0,300.57,304.48,0.0,0.0,0.000,719442.1,719442.1,7746,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496121350,2040345.00
05/30/2017 01:15,2,0.000,ALERT,213.74,301.47,60.002,1496121303,"201051344000651","219011344069620",0.00,10.70,0,299.67,303.28,0.0,0.0,0.000,707939.2,707939.2,7760,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496121352,2040346.00
05/30/2017 01:15,2,0.000,ALERT,212.16,299.37,59.996,1496121303,"274151322000088","219011344069620",0.00,12.70,0,296.96,300.87,0.0,0.0,0.000,923447.6,923447.6,7714,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496121354,2040347.00
05/30/2017 01:15,2,0.000,ALERT,213.29,298.77,59.991,1496121303,"274151322000068","219011344069620",0.00,13.00,0,296.36,300.27,0.0,0.0,0.000,797697.9,797697.9,7945,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496121356,2040348.00
05/30/2017 01:15,2,0.000,ALERT,213.29,302.37,60.007,1496121303,"201051344001135","219011344069620",0.00,11.30,0,300.27,304.18,0.0,0.0,0.000,703413.7,703413.7,7752,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496121358,2040349.00
05/30/2017 01:15,2,0.000,ALERT,212.61,300.87,60.002,1496121303,"201051344000594","219011344069620",0.00,11.70,0,298.47,302.37,0.0,0.0,0.000,722981.5,722981.5,7755,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496121359,2040350.00
05/30/2017 01:15,2,0.000,ALERT,213.74,302.68,60.002,1496121303,"201051344001203","219011344069620",0.00,11.70,0,299.97,305.68,0.0,0.0,0.000,712588.8,712588.8,7772,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496121361,2040351.00
05/30/2017 01:15,2,0.000,ALERT,212.38,299.97,59.996,1496121303,"274151322000054","219011344069620",0.00,12.70,0,296.96,301.47,0.0,0.0,0.000,941012.5,941012.5,7701,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496121363,2040352.00
05/30/2017 01:15,2,0.000,ALERT,213.29,300.27,60.002,1496121303,"201051344000867","219011344069620",0.00,12.00,0,297.87,302.37,0.0,0.0,0.000,707342.7,707342.7,7774,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496121365,2040353.00
05/30/2017 01:15,2,0.000,ALERT,213.74,302.37,59.996,1496121303,"201051344001093","219011344069620",0.00,12.30,0,299.97,303.58,0.0,0.0,0.000,711294.3,711294.3,7765,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496121367,2040354.00
05/30/2017 01:15,2,0.000,ALERT,212.83,300.27,60.034,1496121303,"201051344000900","219011344069620",0.00,11.30,0,298.17,301.77,0.0,0.0,0.000,728753.9,728753.9,7752,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496121369,2040355.00
05/30/2017 01:15,2,0.000,ALERT,213.29,299.97,59.996,1496121303,"201051344000648","219011344069620",0.00,11.00,0,298.17,302.07,0.0,0.0,0.000,717697.8,717697.8,7748,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496121370,2040356.00
05/30/2017 01:15,2,0.000,ALERT,213.06,301.17,59.996,1496121303,"201051344000569","219011344069620",0.00,11.70,0,299.07,302.98,0.0,0.0,0.000,731126.2,731126.2,7735,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496121372,2040357.00
05/30/2017 01:15,2,0.000,ALERT,212.83,300.57,60.002,1496121303,"201051344000983","219011344069620",0.00,12.00,0,298.77,302.68,0.0,0.0,0.000,721571.6,721571.6,7754,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496121374,2040358.00
05/30/2017 01:15,2,0.000,ALERT,213.06,300.27,59.996,1496121303,"201051344001158","219011344069620",0.00,11.00,0,297.87,301.47,0.0,0.0,0.000,706872.8,706872.8,7757,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496121376,2040359.00
05/30/2017 01:15,2,0.000,ALERT,213.51,300.87,59.991,1496121303,"201051344000576","219011344069620",0.00,11.30,0,298.17,302.37,0.0,0.0,0.000,721523.9,721523.9,7754,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496121378,2040360.00
05/30/2017 01:15,2,0.000,ALERT,212.61,298.77,60.002,1496121303,"274151322000087","219011344069620",0.00,13.00,0,296.36,300.87,0.0,0.0,0.000,913891.6,913891.6,7830,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496121379,2040361.00
05/30/2017 01:30,2,0.000,ALERT,213.29,299.97,60.002,1496122204,"201051344000645","219011344069620",0.00,12.00,0,298.77,302.07,0.0,0.0,0.000,720450.7,720450.7,7746,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496122206,2040362.00
05/30/2017 01:30,2,0.000,ALERT,212.61,299.97,60.007,1496122204,"274151322000085","219011344069620",0.00,12.30,0,297.57,301.47,0.0,0.0,0.000,937376.3,937376.3,7708,0,0,0,L,1151911521,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496122207,2040363.00
05/30/2017 01:30,2,0.000,ALERT,213.51,299.97,60.012,1496122204,"201051344000633","219011344069620",0.00,11.30,0,296.96,301.47,0.0,0.0,0.000,706878.9,706878.9,7779,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496122209,2040364.00
05/30/2017 01:30,2,0.000,ALERT,212.83,299.97,59.965,1496122204,"201051344000469","219011344069620",0.00,11.00,0,297.87,301.77,0.0,0.0,0.000,710002.7,710002.7,7757,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496122211,2040365.00
05/30/2017 01:30,2,0.000,ALERT,213.29,302.37,60.044,1496122204,"201051344000646","219011344069620",0.00,11.30,0,299.97,303.88,0.0,0.0,0.000,704902.9,704902.9,7760,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496122213,2040366.00
05/30/2017 01:30,2,0.000,ALERT,212.16,298.77,59.996,1496122204,"274151322000052","219011344069620",0.00,12.70,0,297.57,301.77,0.0,0.0,0.000,973042.4,973042.4,7711,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496122215,2040367.00
05/30/2017 01:30,2,0.000,ALERT,213.74,302.68,60.002,1496122204,"201051344000585","219011344069620",0.00,12.00,0,300.27,303.88,0.0,0.0,0.000,716658.9,716658.9,7762,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496122216,2040368.00
05/30/2017 01:30,2,0.000,ALERT,213.51,302.68,60.007,1496122204,"201051344001230","219011344069620",0.00,11.70,0,300.87,304.78,0.0,0.0,0.000,709519.8,709519.8,7762,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496122218,2040369.00
05/30/2017 01:30,2,0.000,ALERT,213.96,302.98,59.996,1496122204,"201051344000582","219011344069620",0.00,11.30,0,301.47,305.08,0.0,0.0,0.000,699189.6,699189.6,7751,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496122220,2040370.00
05/30/2017 01:30,2,0.000,ALERT,213.06,302.37,60.007,1496122204,"201051344000955","219011344069620",0.00,11.70,0,300.87,303.88,0.0,0.0,0.000,718135.8,718135.8,7764,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496122222,2040371.00
05/30/2017 01:30,2,0.000,ALERT,212.61,298.77,60.007,1496122204,"274151322000094","219011344069620",0.00,12.00,0,297.26,300.57,0.0,0.0,0.000,797287.9,797287.9,7928,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496122224,2040372.00
05/30/2017 01:30,2,0.000,ALERT,212.83,300.57,59.981,1496122204,"201051344000579","219011344069620",0.00,11.70,0,299.37,302.68,0.0,0.0,0.000,727942.3,727942.3,7756,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496122226,2040373.00
05/30/2017 01:30,2,0.000,ALERT,213.51,302.68,60.002,1496122204,"201051344000890","219011344069620",0.00,12.00,0,301.17,305.08,0.0,0.0,0.000,712088.1,712088.1,7760,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496122227,2040374.00
05/30/2017 01:30,2,0.000,ALERT,213.74,302.37,60.007,1496122204,"201051344000438","219011344069620",0.00,11.30,0,300.87,304.18,0.0,0.0,0.000,714836.2,714836.2,7757,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496122229,2040375.00
05/30/2017 01:30,2,0.000,ALERT,213.74,301.77,59.996,1496122204,"201051344000417","219011344069620",0.00,11.70,0,300.27,303.58,0.0,0.0,0.000,660357.4,660357.4,7779,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496122231,2040376.00
05/30/2017 01:30,2,0.000,ALERT,212.61,299.97,59.996,1496122204,"274151322000083","219011344069620",0.00,12.30,0,298.17,301.77,0.0,0.0,0.000,963172.7,963172.7,7721,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496122233,2040377.00
05/30/2017 01:30,2,0.000,ALERT,213.06,299.97,59.996,1496122204,"274151322000076","219011344069620",0.00,12.30,0,297.57,301.47,0.0,0.0,0.000,1027152.0,1027152.0,7710,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496122235,2040378.00
05/30/2017 01:30,2,0.000,ALERT,212.61,300.87,60.034,1496122204,"201051344000868","219011344069620",0.00,11.30,0,299.07,302.98,0.0,0.0,0.000,708475.0,708475.0,7760,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496122236,2040379.00
05/30/2017 01:30,2,0.000,ALERT,212.61,300.57,60.023,1496122204,"274151322000095","219011344069620",0.00,11.70,0,298.77,302.37,0.0,0.0,0.000,1017186.7,1017186.7,7720,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496122238,2040380.00
05/30/2017 01:30,2,0.000,ALERT,212.83,300.27,59.996,1496122204,"201051344000988","219011344069620",0.00,12.00,0,296.06,301.77,0.0,0.0,0.000,634354.1,634354.1,7779,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496122240,2040381.00
05/30/2017 01:30,2,0.000,ALERT,213.51,301.77,60.002,1496122204,"201051344001025","219011344069620",0.00,11.00,0,299.97,304.48,0.0,0.0,0.000,714256.0,714256.0,7769,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496122242,2040382.00
05/30/2017 01:30,2,0.000,ALERT,212.83,300.57,59.991,1496122204,"201051344000458","219011344069620",0.00,12.30,0,298.47,302.68,0.0,0.0,0.000,720500.8,720500.8,7745,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496122244,2040383.00
05/30/2017 01:30,2,0.000,ALERT,213.51,300.27,59.996,1496122204,"201051344000853","219011344069620",0.00,11.70,0,298.47,302.07,0.0,0.0,0.000,721171.6,721171.6,7753,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496122246,2040384.00
05/30/2017 01:30,2,0.000,ALERT,213.96,302.68,59.996,1496122204,"201051344000685","219011344069620",0.00,11.70,0,300.27,303.88,0.0,0.0,0.000,714865.3,714865.3,7769,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496122247,2040385.00
05/30/2017 01:30,2,0.000,ALERT,213.74,302.07,59.996,1496122204,"201051344000917","219011344069620",0.00,12.70,0,299.07,303.28,0.0,0.0,0.000,711481.4,711481.4,7758,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496122249,2040386.00
05/30/2017 01:30,2,0.000,ALERT,213.96,302.68,59.996,1496122204,"201051344001145","219011344069620",0.00,11.30,0,300.57,304.78,0.0,0.0,0.000,719442.1,719442.1,7748,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496122251,2040387.00
05/30/2017 01:30,2,0.000,ALERT,213.74,301.77,59.954,1496122204,"201051344000651","219011344069620",0.00,11.00,0,299.97,303.58,0.0,0.0,0.000,707939.2,707939.2,7762,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496122253,2040388.00
05/30/2017 01:30,2,0.000,ALERT,211.93,299.67,59.991,1496122204,"274151322000088","219011344069620",0.00,12.70,0,297.57,301.17,0.0,0.0,0.000,923447.6,923447.6,7716,0,0,0,L,1151911521,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496122255,2040389.00
05/30/2017 01:30,2,0.000,ALERT,213.06,298.77,59.986,1496122204,"274151322000068","219011344069620",0.00,13.00,0,296.96,300.27,0.0,0.0,0.000,797697.9,797697.9,7947,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496122256,2040390.00
05/30/2017 01:30,2,0.000,ALERT,213.29,302.37,60.002,1496122204,"201051344001135","219011344069620",0.00,11.70,0,300.87,304.48,0.0,0.0,0.000,703413.7,703413.7,7754,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496122258,2040391.00
05/30/2017 01:30,2,0.000,ALERT,212.61,300.87,59.991,1496122204,"201051344000594","219011344069620",0.00,11.70,0,298.17,302.37,0.0,0.0,0.000,722981.5,722981.5,7757,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496122260,2040392.00
05/30/2017 01:30,2,0.000,ALERT,213.74,302.07,59.975,1496122204,"201051344001203","219011344069620",0.00,11.70,0,300.57,305.68,0.0,0.0,0.000,712588.8,712588.8,7774,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496122262,2040393.00
05/30/2017 01:30,2,0.000,ALERT,212.38,299.67,59.991,1496122204,"274151322000054","219011344069620",0.00,12.70,0,297.57,301.77,0.0,0.0,0.000,941012.5,941012.5,7703,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496122264,2040394.00
05/30/2017 01:30,2,0.000,ALERT,213.06,300.27,59.996,1496122204,"201051344000867","219011344069620",0.00,12.30,0,297.87,302.37,0.0,0.0,0.000,707342.7,707342.7,7776,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496122265,2040395.00
05/30/2017 01:30,2,0.000,ALERT,213.74,302.37,59.996,1496122204,"201051344001093","219011344069620",0.00,12.30,0,300.57,304.18,0.0,0.0,0.000,711294.3,711294.3,7767,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496122267,2040396.00
05/30/2017 01:30,2,0.000,ALERT,212.83,300.57,59.996,1496122204,"201051344000900","219011344069620",0.00,11.70,0,298.17,302.07,0.0,0.0,0.000,728753.9,728753.9,7754,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496122269,2040397.00
05/30/2017 01:30,2,0.000,ALERT,213.06,299.67,59.996,1496122204,"201051344000648","219011344069620",0.00,11.00,0,298.17,302.07,0.0,0.0,0.000,717697.8,717697.8,7750,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496122271,2040398.00
05/30/2017 01:30,2,0.000,ALERT,212.83,300.87,59.996,1496122204,"201051344000569","219011344069620",0.00,11.70,0,299.37,302.98,0.0,0.0,0.000,731126.2,731126.2,7737,0,0,0,L,1122011218,0,120.88,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496122272,2040399.00
