ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/30/2017 01:30,2,0.000,ALERT,212.83,300.57,59.991,1496122204,"201051344000983","219011344069620",0.00,12.00,0,298.77,302.68,0.0,0.0,0.000,721571.6,721571.6,7756,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496122274,2040400.00
05/30/2017 01:30,2,0.000,ALERT,213.06,300.27,59.996,1496122204,"201051344001158","219011344069620",0.00,11.30,0,298.17,301.47,0.0,0.0,0.000,706872.8,706872.8,7759,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496122276,2040401.00
05/30/2017 01:30,2,0.000,ALERT,213.29,300.87,59.981,1496122204,"201051344000576","219011344069620",0.00,11.30,0,298.47,302.07,0.0,0.0,0.000,721523.9,721523.9,7756,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496122278,2040402.00
05/30/2017 01:30,2,0.000,ALERT,212.61,299.37,59.986,1496122204,"274151322000087","219011344069620",0.00,13.00,0,296.96,300.87,0.0,0.0,0.000,913891.6,913891.6,7832,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496122280,2040403.00
05/30/2017 01:45,2,0.000,ALERT,213.29,300.87,60.028,1496123103,"201051344000645","219011344069620",0.00,12.00,0,298.47,302.07,0.0,0.0,0.000,720450.7,720450.7,7748,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496123105,2040404.00
05/30/2017 01:45,2,0.000,ALERT,212.38,299.37,59.991,1496123103,"274151322000085","219011344069620",0.00,12.30,0,297.87,301.17,0.0,0.0,0.000,937376.3,937376.3,7710,0,0,0,L,1151911521,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496123107,2040405.00
05/30/2017 01:45,2,0.000,ALERT,213.51,300.27,59.986,1496123103,"201051344000633","219011344069620",0.00,11.70,0,296.36,301.47,0.0,0.0,0.000,706878.9,706878.9,7781,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496123109,2040406.00
05/30/2017 01:45,2,0.000,ALERT,213.06,300.57,59.981,1496123103,"201051344000469","219011344069620",0.00,11.00,0,297.26,301.47,0.0,0.0,0.000,710002.7,710002.7,7759,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496123110,2040407.00
05/30/2017 01:45,2,0.000,ALERT,213.29,302.37,59.981,1496123103,"201051344000646","219011344069620",0.00,11.70,0,299.97,303.58,0.0,0.0,0.000,704902.9,704902.9,7762,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496123112,2040408.00
05/30/2017 01:45,2,0.000,ALERT,212.16,299.07,59.981,1496123103,"274151322000052","219011344069620",0.00,12.70,0,297.57,301.47,0.0,0.0,0.000,973042.4,973042.4,7713,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496123114,2040409.00
05/30/2017 01:45,2,0.000,ALERT,213.74,302.68,59.991,1496123103,"201051344000585","219011344069620",0.00,12.00,0,299.97,303.88,0.0,0.0,0.000,716658.9,716658.9,7764,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496123116,2040410.00
05/30/2017 01:45,2,0.000,ALERT,213.74,302.98,59.959,1496123103,"201051344001230","219011344069620",0.00,11.70,0,300.57,304.18,0.0,0.0,0.000,709519.8,709519.8,7764,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496123117,2040411.00
05/30/2017 01:45,2,0.000,ALERT,214.19,303.28,59.975,1496123103,"201051344000582","219011344069620",0.00,11.30,0,301.17,304.78,0.0,0.0,0.000,699189.6,699189.6,7753,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496123119,2040412.00
05/30/2017 01:45,2,0.000,ALERT,213.29,302.68,59.975,1496123103,"201051344000955","219011344069620",0.00,11.70,0,300.57,303.88,0.0,0.0,0.000,718135.8,718135.8,7766,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496123121,2040413.00
05/30/2017 01:45,2,0.000,ALERT,212.38,298.77,59.981,1496123103,"274151322000094","219011344069620",0.00,12.00,0,297.57,300.27,0.0,0.0,0.000,797287.9,797287.9,7930,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496123123,2040414.00
05/30/2017 01:45,2,0.000,ALERT,212.83,301.47,59.954,1496123103,"201051344000579","219011344069620",0.00,12.00,0,298.77,302.68,0.0,0.0,0.000,727942.3,727942.3,7758,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496123125,2040415.00
05/30/2017 01:45,2,0.000,ALERT,213.51,302.98,59.970,1496123103,"201051344000890","219011344069620",0.00,12.00,0,300.87,304.78,0.0,0.0,0.000,712088.1,712088.1,7762,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496123126,2040416.00
05/30/2017 01:45,2,0.000,ALERT,213.74,302.68,59.991,1496123103,"201051344000438","219011344069620",0.00,11.30,0,300.57,304.18,0.0,0.0,0.000,714836.2,714836.2,7759,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496123128,2040417.00
05/30/2017 01:45,2,0.000,ALERT,213.74,302.07,60.018,1496123103,"201051344000417","219011344069620",0.00,11.70,0,299.97,303.58,0.0,0.0,0.000,660357.4,660357.4,7781,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496123130,2040418.00
05/30/2017 01:45,2,0.000,ALERT,212.61,299.67,59.991,1496123103,"274151322000083","219011344069620",0.00,12.30,0,298.17,301.77,0.0,0.0,0.000,963172.7,963172.7,7723,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496123132,2040419.00
05/30/2017 01:45,2,0.000,ALERT,212.83,299.37,59.975,1496123103,"274151322000076","219011344069620",0.00,12.30,0,297.57,301.47,0.0,0.0,0.000,1027152.0,1027152.0,7712,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496123134,2040420.00
05/30/2017 01:45,2,0.000,ALERT,212.83,301.47,59.986,1496123103,"201051344000868","219011344069620",0.00,11.70,0,299.07,302.68,0.0,0.0,0.000,708475.0,708475.0,7762,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496123135,2040421.00
05/30/2017 01:45,2,0.000,ALERT,212.38,300.27,59.975,1496123103,"274151322000095","219011344069620",0.00,11.70,0,298.77,302.07,0.0,0.0,0.000,1017186.7,1017186.7,7722,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496123137,2040422.00
05/30/2017 01:45,2,0.000,ALERT,212.61,300.87,59.986,1496123103,"201051344000988","219011344069620",0.00,12.00,0,296.06,301.77,0.0,0.0,0.000,634354.1,634354.1,7781,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496123139,2040423.00
05/30/2017 01:45,2,0.000,ALERT,213.51,302.07,59.981,1496123103,"201051344001025","219011344069620",0.00,11.00,0,300.27,304.78,0.0,0.0,0.000,714256.0,714256.0,7771,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496123141,2040424.00
05/30/2017 01:45,2,0.000,ALERT,212.83,300.87,59.981,1496123103,"201051344000458","219011344069620",0.00,12.70,0,298.47,302.98,0.0,0.0,0.000,720500.8,720500.8,7747,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496123143,2040425.00
05/30/2017 01:45,2,0.000,ALERT,213.51,300.87,59.996,1496123103,"201051344000853","219011344069620",0.00,11.70,0,298.17,302.37,0.0,0.0,0.000,721171.6,721171.6,7755,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496123144,2040426.00
05/30/2017 01:45,2,0.000,ALERT,213.96,302.68,59.981,1496123103,"201051344000685","219011344069620",0.00,11.70,0,300.27,303.88,0.0,0.0,0.000,714865.3,714865.3,7771,0,0,0,L,1122011218,0,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496123146,2040427.00
05/30/2017 01:45,2,0.000,ALERT,213.96,302.37,59.986,1496123103,"201051344000917","219011344069620",0.00,12.70,0,299.37,303.28,0.0,0.0,0.000,711481.4,711481.4,7760,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496123148,2040428.00
05/30/2017 01:45,2,0.000,ALERT,213.96,302.98,59.991,1496123103,"201051344001145","219011344069620",0.00,11.70,0,300.87,304.78,0.0,0.0,0.000,719442.1,719442.1,7750,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496123150,2040429.00
05/30/2017 01:45,2,0.000,ALERT,213.74,302.07,59.981,1496123103,"201051344000651","219011344069620",0.00,11.00,0,299.97,303.58,0.0,0.0,0.000,707939.2,707939.2,7764,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496123152,2040430.00
05/30/2017 01:45,2,0.000,ALERT,211.93,299.37,59.981,1496123103,"274151322000088","219011344069620",0.00,12.70,0,297.87,301.17,0.0,0.0,0.000,923447.6,923447.6,7718,0,0,0,L,1151911521,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496123153,2040431.00
05/30/2017 01:45,2,0.000,ALERT,213.06,298.77,59.991,1496123103,"274151322000068","219011344069620",0.00,13.00,0,297.26,300.27,0.0,0.0,0.000,797697.9,797697.9,7949,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496123155,2040432.00
05/30/2017 01:45,2,0.000,ALERT,213.29,302.68,59.991,1496123103,"201051344001135","219011344069620",0.00,11.70,0,300.57,304.48,0.0,0.0,0.000,703413.7,703413.7,7756,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496123157,2040433.00
05/30/2017 01:45,2,0.000,ALERT,212.61,301.47,59.986,1496123103,"201051344000594","219011344069620",0.00,11.70,0,298.17,302.37,0.0,0.0,0.000,722981.5,722981.5,7759,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496123159,2040434.00
05/30/2017 01:45,2,0.000,ALERT,213.74,302.07,59.991,1496123103,"201051344001203","219011344069620",0.00,11.70,0,300.57,305.68,0.0,0.0,0.000,712588.8,712588.8,7776,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496123161,2040435.00
05/30/2017 01:45,2,0.000,ALERT,212.16,299.97,59.981,1496123103,"274151322000054","219011344069620",0.00,13.00,0,297.87,301.47,0.0,0.0,0.000,941012.5,941012.5,7705,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496123162,2040436.00
05/30/2017 01:45,2,0.000,ALERT,213.29,300.87,59.944,1496123103,"201051344000867","219011344069620",0.00,12.30,0,297.87,302.68,0.0,0.0,0.000,707342.7,707342.7,7778,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496123164,2040437.00
05/30/2017 01:45,2,0.000,ALERT,213.74,302.68,59.959,1496123103,"201051344001093","219011344069620",0.00,12.30,0,300.27,303.58,0.0,0.0,0.000,711294.3,711294.3,7769,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496123166,2040438.00
05/30/2017 01:45,2,0.000,ALERT,212.83,300.87,59.975,1496123103,"201051344000900","219011344069620",0.00,11.70,0,298.17,302.07,0.0,0.0,0.000,728753.9,728753.9,7756,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496123168,2040439.00
05/30/2017 01:45,2,0.000,ALERT,213.06,300.27,59.981,1496123103,"201051344000648","219011344069620",0.00,11.00,0,297.87,302.07,0.0,0.0,0.000,717697.8,717697.8,7752,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496123169,2040440.00
05/30/2017 01:45,2,0.000,ALERT,212.83,301.17,59.975,1496123103,"201051344000569","219011344069620",0.00,12.00,0,299.07,302.98,0.0,0.0,0.000,731126.2,731126.2,7739,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496123171,2040441.00
05/30/2017 01:45,2,0.000,ALERT,212.83,300.87,59.981,1496123103,"201051344000983","219011344069620",0.00,12.00,0,298.77,302.68,0.0,0.0,0.000,721571.6,721571.6,7758,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496123173,2040442.00
05/30/2017 01:45,2,0.000,ALERT,212.83,300.57,59.970,1496123103,"201051344001158","219011344069620",0.00,11.30,0,297.87,301.77,0.0,0.0,0.000,706872.8,706872.8,7761,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496123175,2040443.00
05/30/2017 01:45,2,0.000,ALERT,213.29,301.17,59.959,1496123103,"201051344000576","219011344069620",0.00,11.30,0,298.17,302.37,0.0,0.0,0.000,721523.9,721523.9,7758,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496123177,2040444.00
05/30/2017 01:45,2,0.000,ALERT,212.38,298.77,59.965,1496123103,"274151322000087","219011344069620",0.00,13.00,0,296.96,300.87,0.0,0.0,0.000,913891.6,913891.6,7834,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496123178,2040445.00
05/30/2017 02:00,2,0.000,ALERT,213.29,300.87,59.975,1496124003,"201051344000645","219011344069620",0.00,12.00,0,298.77,302.37,0.0,0.0,0.000,720450.7,720450.7,7750,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496124005,2040446.00
05/30/2017 02:00,2,0.000,ALERT,212.61,299.07,59.949,1496124003,"274151322000085","219011344069620",0.00,12.30,0,297.26,301.17,0.0,0.0,0.000,937376.3,937376.3,7712,0,0,0,L,1151911521,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496124007,2040447.00
05/30/2017 02:00,2,0.000,ALERT,213.51,300.27,59.954,1496124003,"201051344000633","219011344069620",0.00,11.30,0,297.26,301.77,0.0,0.0,0.000,706878.9,706878.9,7783,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496124009,2040448.00
05/30/2017 02:00,2,0.000,ALERT,213.06,300.87,59.981,1496124003,"201051344000469","219011344069620",0.00,11.00,0,298.17,302.07,0.0,0.0,0.000,710002.7,710002.7,7761,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496124011,2040449.00
05/30/2017 02:00,2,0.000,ALERT,213.29,302.07,59.949,1496124003,"201051344000646","219011344069620",0.00,11.30,0,300.27,304.18,0.0,0.0,0.000,704902.9,704902.9,7764,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496124013,2040450.00
05/30/2017 02:00,2,0.000,ALERT,212.16,300.27,59.933,1496124003,"274151322000052","219011344069620",0.00,12.30,0,296.96,301.47,0.0,0.0,0.000,973042.4,973042.4,7715,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496124014,2040451.00
05/30/2017 02:00,2,0.000,ALERT,213.74,302.37,59.959,1496124003,"201051344000585","219011344069620",0.00,12.00,0,300.27,304.18,0.0,0.0,0.000,716658.9,716658.9,7766,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496124016,2040452.00
05/30/2017 02:00,2,0.000,ALERT,213.51,302.68,59.944,1496124003,"201051344001230","219011344069620",0.00,11.70,0,300.87,304.18,0.0,0.0,0.000,709519.8,709519.8,7766,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496124018,2040453.00
05/30/2017 02:00,2,0.000,ALERT,213.96,303.28,59.938,1496124003,"201051344000582","219011344069620",0.00,11.00,0,301.47,304.78,0.0,0.0,0.000,699189.6,699189.6,7755,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496124020,2040454.00
05/30/2017 02:00,2,0.000,ALERT,213.29,302.37,59.938,1496124003,"201051344000955","219011344069620",0.00,11.70,0,300.87,303.88,0.0,0.0,0.000,718135.8,718135.8,7768,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496124022,2040455.00
05/30/2017 02:00,2,0.000,ALERT,212.61,299.07,59.944,1496124003,"274151322000094","219011344069620",0.00,11.70,0,296.66,300.57,0.0,0.0,0.000,797287.9,797287.9,7932,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496124024,2040456.00
05/30/2017 02:00,2,0.000,ALERT,212.83,301.47,59.938,1496124003,"201051344000579","219011344069620",0.00,11.70,0,299.37,302.98,0.0,0.0,0.000,727942.3,727942.3,7760,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496124025,2040457.00
05/30/2017 02:00,2,0.000,ALERT,213.51,302.98,59.944,1496124003,"201051344000890","219011344069620",0.00,12.00,0,301.17,305.38,0.0,0.0,0.000,712088.1,712088.1,7764,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496124027,2040458.00
05/30/2017 02:00,2,0.000,ALERT,213.74,302.07,59.912,1496124003,"201051344000438","219011344069620",0.00,11.30,0,300.87,304.48,0.0,0.0,0.000,714836.2,714836.2,7761,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496124029,2040459.00
05/30/2017 02:00,2,0.000,ALERT,213.74,302.07,59.954,1496124003,"201051344000417","219011344069620",0.00,11.70,0,299.97,303.58,0.0,0.0,0.000,660357.4,660357.4,7783,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496124031,2040460.00
05/30/2017 02:00,2,0.000,ALERT,212.61,300.27,59.944,1496124003,"274151322000083","219011344069620",0.00,12.00,0,297.57,301.47,0.0,0.0,0.000,963172.7,963172.7,7725,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496124033,2040461.00
05/30/2017 02:00,2,0.000,ALERT,213.29,299.97,59.944,1496124003,"274151322000076","219011344069620",0.00,12.30,0,296.96,301.47,0.0,0.0,0.000,1027152.0,1027152.0,7714,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496124034,2040462.00
05/30/2017 02:00,2,0.000,ALERT,212.83,301.77,59.965,1496124003,"201051344000868","219011344069620",0.00,11.30,0,299.37,303.28,0.0,0.0,0.000,708475.0,708475.0,7764,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496124036,2040463.00
05/30/2017 02:00,2,0.000,ALERT,212.38,300.27,59.912,1496124003,"274151322000095","219011344069620",0.00,11.70,0,298.17,301.77,0.0,0.0,0.000,1017186.7,1017186.7,7724,0,0,0,L,1151911521,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496124038,2040464.00
05/30/2017 02:00,2,0.000,ALERT,212.83,301.17,59.917,1496124003,"201051344000988","219011344069620",0.00,11.70,0,296.96,302.68,0.0,0.0,0.000,634354.1,634354.1,7783,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496124040,2040465.00
05/30/2017 02:00,2,0.000,ALERT,213.51,301.77,59.949,1496124003,"201051344001025","219011344069620",0.00,11.00,0,300.27,304.78,0.0,0.0,0.000,714256.0,714256.0,7773,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496124042,2040466.00
05/30/2017 02:00,2,0.000,ALERT,212.83,301.17,59.949,1496124003,"201051344000458","219011344069620",0.00,12.30,0,299.07,303.28,0.0,0.0,0.000,720500.8,720500.8,7749,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496124043,2040467.00
05/30/2017 02:00,2,0.000,ALERT,213.51,300.87,59.965,1496124003,"201051344000853","219011344069620",0.00,11.30,0,299.07,302.98,0.0,0.0,0.000,721171.6,721171.6,7757,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496124045,2040468.00
05/30/2017 02:00,2,0.000,ALERT,213.96,302.37,59.959,1496124003,"201051344000685","219011344069620",0.00,11.70,0,300.87,304.18,0.0,0.0,0.000,714865.3,714865.3,7773,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496124047,2040469.00
05/30/2017 02:00,2,0.000,ALERT,213.74,302.07,59.959,1496124003,"201051344000917","219011344069620",0.00,12.30,0,299.67,303.58,0.0,0.0,0.000,711481.4,711481.4,7762,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496124049,2040470.00
05/30/2017 02:00,2,0.000,ALERT,213.96,302.68,59.944,1496124003,"201051344001145","219011344069620",0.00,11.30,0,301.17,304.78,0.0,0.0,0.000,719442.1,719442.1,7752,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496124050,2040471.00
05/30/2017 02:00,2,0.000,ALERT,213.74,301.77,59.949,1496124003,"201051344000651","219011344069620",0.00,10.70,0,300.27,303.58,0.0,0.0,0.000,707939.2,707939.2,7766,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496124052,2040472.00
05/30/2017 02:00,2,0.000,ALERT,212.16,299.67,59.954,1496124003,"274151322000088","219011344069620",0.00,12.70,0,297.26,300.87,0.0,0.0,0.000,923447.6,923447.6,7720,0,0,0,L,1151911521,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496124054,2040473.00
05/30/2017 02:00,2,0.000,ALERT,213.06,298.77,59.954,1496124003,"274151322000068","219011344069620",0.00,13.00,0,296.66,300.27,0.0,0.0,0.000,797697.9,797697.9,7951,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496124056,2040474.00
05/30/2017 02:00,2,0.000,ALERT,213.29,302.68,59.949,1496124003,"201051344001135","219011344069620",0.00,11.30,0,300.87,304.78,0.0,0.0,0.000,703413.7,703413.7,7758,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496124058,2040475.00
05/30/2017 02:00,2,0.000,ALERT,212.61,301.47,59.938,1496124003,"201051344000594","219011344069620",0.00,11.70,0,298.77,302.98,0.0,0.0,0.000,722981.5,722981.5,7761,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496124059,2040476.00
05/30/2017 02:00,2,0.000,ALERT,213.74,302.37,59.954,1496124003,"201051344001203","219011344069620",0.00,11.30,0,300.57,305.68,0.0,0.0,0.000,712588.8,712588.8,7778,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496124061,2040477.00
05/30/2017 02:00,2,0.000,ALERT,212.38,300.27,59.944,1496124003,"274151322000054","219011344069620",0.00,12.70,0,297.26,301.47,0.0,0.0,0.000,941012.5,941012.5,7707,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496124063,2040478.00
05/30/2017 02:00,2,0.000,ALERT,213.06,300.57,59.949,1496124003,"201051344000867","219011344069620",0.00,12.00,0,298.47,302.68,0.0,0.0,0.000,707342.7,707342.7,7780,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496124065,2040479.00
05/30/2017 02:00,2,0.000,ALERT,213.74,302.68,59.944,1496124003,"201051344001093","219011344069620",0.00,12.00,0,300.57,303.88,0.0,0.0,0.000,711294.3,711294.3,7771,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496124066,2040480.00
05/30/2017 02:00,2,0.000,ALERT,212.83,300.87,59.949,1496124003,"201051344000900","219011344069620",0.00,11.30,0,298.47,302.37,0.0,0.0,0.000,728753.9,728753.9,7758,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496124068,2040481.00
05/30/2017 02:00,2,0.000,ALERT,213.06,300.27,59.970,1496124003,"201051344000648","219011344069620",0.00,11.00,0,298.47,302.37,0.0,0.0,0.000,717697.8,717697.8,7754,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496124070,2040482.00
05/30/2017 02:00,2,0.000,ALERT,213.06,301.77,59.949,1496124003,"201051344000569","219011344069620",0.00,11.70,0,299.67,303.28,0.0,0.0,0.000,731126.2,731126.2,7741,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496124072,2040483.00
05/30/2017 02:00,2,0.000,ALERT,212.83,301.17,59.949,1496124003,"201051344000983","219011344069620",0.00,11.70,0,299.37,302.98,0.0,0.0,0.000,721571.6,721571.6,7760,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496124074,2040484.00
05/30/2017 02:00,2,0.000,ALERT,213.06,300.87,59.944,1496124003,"201051344001158","219011344069620",0.00,11.00,0,298.47,302.07,0.0,0.0,0.000,706872.8,706872.8,7763,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496124076,2040485.00
05/30/2017 02:00,2,0.000,ALERT,213.51,301.47,59.954,1496124003,"201051344000576","219011344069620",0.00,11.30,0,299.07,302.68,0.0,0.0,0.000,721523.9,721523.9,7760,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496124077,2040486.00
05/30/2017 02:00,2,0.000,ALERT,212.61,298.77,59.949,1496124003,"274151322000087","219011344069620",0.00,13.00,0,296.66,300.57,0.0,0.0,0.000,913891.6,913891.6,7836,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496124079,2040487.00
05/30/2017 02:15,2,0.000,ALERT,213.29,300.87,59.991,1496124903,"201051344000645","219011344069620",0.00,12.00,0,298.77,302.68,0.0,0.0,0.000,720450.7,720450.7,7752,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496124905,2040488.00
05/30/2017 02:15,2,0.000,ALERT,212.38,299.07,59.975,1496124903,"274151322000085","219011344069620",0.00,12.30,0,297.57,301.17,0.0,0.0,0.000,937376.3,937376.3,7714,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496124907,2040489.00
05/30/2017 02:15,2,0.000,ALERT,213.51,300.57,59.975,1496124903,"201051344000633","219011344069620",0.00,11.30,0,297.26,302.37,0.0,0.0,0.000,706878.9,706878.9,7785,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496124909,2040490.00
05/30/2017 02:15,2,0.000,ALERT,213.06,300.87,59.981,1496124903,"201051344000469","219011344069620",0.00,10.70,0,297.87,302.37,0.0,0.0,0.000,710002.7,710002.7,7763,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496124911,2040491.00
05/30/2017 02:15,2,0.000,ALERT,212.16,300.57,59.970,1496124903,"201051344000646","219011344069620",0.00,11.30,0,299.07,303.88,0.0,0.0,0.000,704902.9,704902.9,7766,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496124913,2040492.00
05/30/2017 02:15,2,0.000,ALERT,212.16,298.77,59.965,1496124903,"274151322000052","219011344069620",0.00,12.30,0,297.26,301.77,0.0,0.0,0.000,973042.4,973042.4,7717,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496124914,2040493.00
05/30/2017 02:15,2,0.000,ALERT,212.61,300.57,59.991,1496124903,"201051344000585","219011344069620",0.00,11.70,0,298.77,303.88,0.0,0.0,0.000,716658.9,716658.9,7768,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496124916,2040494.00
05/30/2017 02:15,2,0.000,ALERT,212.38,300.87,59.970,1496124903,"201051344001230","219011344069620",0.00,11.70,0,299.67,304.18,0.0,0.0,0.000,709519.8,709519.8,7768,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496124918,2040495.00
05/30/2017 02:15,2,0.000,ALERT,212.83,301.47,60.012,1496124903,"201051344000582","219011344069620",0.00,11.00,0,300.27,304.78,0.0,0.0,0.000,699189.6,699189.6,7757,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496124920,2040496.00
05/30/2017 02:15,2,0.000,ALERT,212.16,300.57,59.970,1496124903,"201051344000955","219011344069620",0.00,11.70,0,299.37,303.88,0.0,0.0,0.000,718135.8,718135.8,7770,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496124921,2040497.00
05/30/2017 02:15,2,0.000,ALERT,212.61,299.07,59.965,1496124903,"274151322000094","219011344069620",0.00,11.70,0,297.26,300.57,0.0,0.0,0.000,797287.9,797287.9,7934,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496124923,2040498.00
05/30/2017 02:15,2,0.000,ALERT,212.83,301.77,59.970,1496124903,"201051344000579","219011344069620",0.00,11.70,0,299.67,303.58,0.0,0.0,0.000,727942.3,727942.3,7762,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496124925,2040499.00
05/30/2017 02:15,2,0.000,ALERT,212.38,301.17,59.954,1496124903,"201051344000890","219011344069620",0.00,12.00,0,299.97,305.38,0.0,0.0,0.000,712088.1,712088.1,7766,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496124927,2040500.00
05/30/2017 02:15,2,0.000,ALERT,212.61,300.57,59.922,1496124903,"201051344000438","219011344069620",0.00,11.30,0,299.37,304.48,0.0,0.0,0.000,714836.2,714836.2,7763,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496124929,2040501.00
05/30/2017 02:15,2,0.000,ALERT,212.61,300.27,59.970,1496124903,"201051344000417","219011344069620",0.00,11.70,0,299.07,303.88,0.0,0.0,0.000,660357.4,660357.4,7785,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496124930,2040502.00
05/30/2017 02:15,2,0.000,ALERT,212.38,299.37,59.959,1496124903,"274151322000083","219011344069620",0.00,12.00,0,297.87,301.77,0.0,0.0,0.000,963172.7,963172.7,7727,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496124932,2040503.00
05/30/2017 02:15,2,0.000,ALERT,212.83,299.07,59.959,1496124903,"274151322000076","219011344069620",0.00,12.30,0,297.26,301.47,0.0,0.0,0.000,1027152.0,1027152.0,7716,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496124934,2040504.00
05/30/2017 02:15,2,0.000,ALERT,212.83,302.07,59.981,1496124903,"201051344000868","219011344069620",0.00,11.30,0,299.67,303.58,0.0,0.0,0.000,708475.0,708475.0,7766,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496124936,2040505.00
05/30/2017 02:15,2,0.000,ALERT,212.16,299.97,59.959,1496124903,"274151322000095","219011344069620",0.00,11.70,0,298.47,302.07,0.0,0.0,0.000,1017186.7,1017186.7,7726,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496124938,2040506.00
05/30/2017 02:15,2,0.000,ALERT,212.83,301.47,59.965,1496124903,"201051344000988","219011344069620",0.00,11.70,0,296.66,302.68,0.0,0.0,0.000,634354.1,634354.1,7785,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496124940,2040507.00
05/30/2017 02:15,2,0.000,ALERT,212.61,300.27,59.970,1496124903,"201051344001025","219011344069620",0.00,11.00,0,298.77,304.48,0.0,0.0,0.000,714256.0,714256.0,7775,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496124941,2040508.00
05/30/2017 02:15,2,0.000,ALERT,212.61,301.47,59.965,1496124903,"201051344000458","219011344069620",0.00,12.30,0,299.37,303.58,0.0,0.0,0.000,720500.8,720500.8,7751,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496124943,2040509.00
05/30/2017 02:15,2,0.000,ALERT,213.51,301.47,59.981,1496124903,"201051344000853","219011344069620",0.00,11.30,0,299.37,302.98,0.0,0.0,0.000,721171.6,721171.6,7759,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496124945,2040510.00
05/30/2017 02:15,2,0.000,ALERT,213.29,301.47,60.018,1496124903,"201051344000685","219011344069620",0.00,11.70,0,299.37,304.18,0.0,0.0,0.000,714865.3,714865.3,7775,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496124947,2040511.00
05/30/2017 02:15,2,0.000,ALERT,213.06,300.57,59.975,1496124903,"201051344000917","219011344069620",0.00,12.30,0,298.17,303.58,0.0,0.0,0.000,711481.4,711481.4,7764,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496124949,2040512.00
05/30/2017 02:15,2,0.000,ALERT,213.06,301.47,59.981,1496124903,"201051344001145","219011344069620",0.00,11.30,0,299.97,304.78,0.0,0.0,0.000,719442.1,719442.1,7754,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496124950,2040513.00
05/30/2017 02:15,2,0.000,ALERT,212.83,300.57,59.944,1496124903,"201051344000651","219011344069620",0.00,10.70,0,299.07,303.58,0.0,0.0,0.000,707939.2,707939.2,7768,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496124952,2040514.00
05/30/2017 02:15,2,0.000,ALERT,212.16,299.67,59.959,1496124903,"274151322000088","219011344069620",0.00,12.70,0,297.26,301.17,0.0,0.0,0.000,923447.6,923447.6,7722,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496124954,2040515.00
05/30/2017 02:15,2,0.000,ALERT,213.06,298.47,59.986,1496124903,"274151322000068","219011344069620",0.00,12.70,0,296.96,300.27,0.0,0.0,0.000,797697.9,797697.9,7953,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496124956,2040516.00
05/30/2017 02:15,2,0.000,ALERT,212.61,301.17,59.986,1496124903,"201051344001135","219011344069620",0.00,11.30,0,299.37,304.78,0.0,0.0,0.000,703413.7,703413.7,7760,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496124957,2040517.00
05/30/2017 02:15,2,0.000,ALERT,212.61,302.07,59.981,1496124903,"201051344000594","219011344069620",0.00,11.70,0,298.77,303.28,0.0,0.0,0.000,722981.5,722981.5,7763,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496124959,2040518.00
05/30/2017 02:15,2,0.000,ALERT,212.83,300.87,59.986,1496124903,"201051344001203","219011344069620",0.00,11.30,0,299.37,305.68,0.0,0.0,0.000,712588.8,712588.8,7780,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496124961,2040519.00
05/30/2017 02:15,2,0.000,ALERT,212.38,299.97,59.981,1496124903,"274151322000054","219011344069620",0.00,12.70,0,297.57,301.77,0.0,0.0,0.000,941012.5,941012.5,7709,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496124963,2040520.00
05/30/2017 02:15,2,0.000,ALERT,213.29,300.87,59.986,1496124903,"201051344000867","219011344069620",0.00,12.00,0,298.47,302.98,0.0,0.0,0.000,707342.7,707342.7,7782,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496124965,2040521.00
05/30/2017 02:15,2,0.000,ALERT,212.83,300.87,59.991,1496124903,"201051344001093","219011344069620",0.00,12.30,0,299.37,304.18,0.0,0.0,0.000,711294.3,711294.3,7773,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496124966,2040522.00
05/30/2017 02:15,2,0.000,ALERT,212.83,301.17,60.023,1496124903,"201051344000900","219011344069620",0.00,11.30,0,299.07,302.68,0.0,0.0,0.000,728753.9,728753.9,7760,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496124968,2040523.00
05/30/2017 02:15,2,0.000,ALERT,213.06,300.57,59.991,1496124903,"201051344000648","219011344069620",0.00,11.00,0,298.47,302.98,0.0,0.0,0.000,717697.8,717697.8,7756,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496124970,2040524.00
05/30/2017 02:15,2,0.000,ALERT,212.83,301.77,60.002,1496124903,"201051344000569","219011344069620",0.00,11.70,0,299.97,303.58,0.0,0.0,0.000,731126.2,731126.2,7743,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496124972,2040525.00
05/30/2017 02:15,2,0.000,ALERT,212.83,301.17,59.996,1496124903,"201051344000983","219011344069620",0.00,11.70,0,299.67,303.28,0.0,0.0,0.000,721571.6,721571.6,7762,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496124974,2040526.00
05/30/2017 02:15,2,0.000,ALERT,212.83,300.87,59.986,1496124903,"201051344001158","219011344069620",0.00,11.00,0,298.47,302.37,0.0,0.0,0.000,706872.8,706872.8,7765,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496124975,2040527.00
05/30/2017 02:15,2,0.000,ALERT,213.29,301.47,59.959,1496124903,"201051344000576","219011344069620",0.00,11.30,0,299.37,303.28,0.0,0.0,0.000,721523.9,721523.9,7762,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496124977,2040528.00
05/30/2017 02:15,2,0.000,ALERT,212.38,298.17,59.981,1496124903,"274151322000087","219011344069620",0.00,13.00,0,296.66,300.87,0.0,0.0,0.000,913891.6,913891.6,7838,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496124979,2040529.00
05/30/2017 02:30,2,0.000,ALERT,212.83,299.97,59.996,1496125803,"201051344000645","219011344069620",0.00,11.70,0,299.07,302.37,0.0,0.0,0.000,720450.7,720450.7,7754,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496125805,2040530.00
05/30/2017 02:30,2,0.000,ALERT,212.16,299.37,59.991,1496125803,"274151322000085","219011344069620",0.00,12.30,0,297.57,300.87,0.0,0.0,0.000,937376.3,937376.3,7716,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496125807,2040531.00
05/30/2017 02:30,2,0.000,ALERT,212.83,299.67,59.991,1496125803,"201051344000633","219011344069620",0.00,11.30,0,297.26,302.07,0.0,0.0,0.000,706878.9,706878.9,7787,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496125809,2040532.00
05/30/2017 02:30,2,0.000,ALERT,212.61,300.27,59.996,1496125803,"201051344000469","219011344069620",0.00,10.70,0,298.17,302.37,0.0,0.0,0.000,710002.7,710002.7,7765,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496125810,2040533.00
05/30/2017 02:30,2,0.000,ALERT,212.61,301.17,60.028,1496125803,"201051344000646","219011344069620",0.00,11.30,0,298.17,302.37,0.0,0.0,0.000,704902.9,704902.9,7768,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496125812,2040534.00
05/30/2017 02:30,2,0.000,ALERT,211.93,298.77,60.002,1496125803,"274151322000052","219011344069620",0.00,12.30,0,297.26,301.47,0.0,0.0,0.000,973042.4,973042.4,7719,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496125814,2040535.00
05/30/2017 02:30,2,0.000,ALERT,212.83,301.17,60.002,1496125803,"201051344000585","219011344069620",0.00,11.70,0,298.17,302.68,0.0,0.0,0.000,716658.9,716658.9,7770,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496125816,2040536.00
05/30/2017 02:30,2,0.000,ALERT,212.61,301.47,59.991,1496125803,"201051344001230","219011344069620",0.00,11.70,0,298.77,302.68,0.0,0.0,0.000,709519.8,709519.8,7770,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496125818,2040537.00
05/30/2017 02:30,2,0.000,ALERT,213.29,302.07,60.007,1496125803,"201051344000582","219011344069620",0.00,11.00,0,299.67,303.28,0.0,0.0,0.000,699189.6,699189.6,7759,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496125819,2040538.00
05/30/2017 02:30,2,0.000,ALERT,212.61,301.17,60.012,1496125803,"201051344000955","219011344069620",0.00,11.70,0,298.17,302.37,0.0,0.0,0.000,718135.8,718135.8,7772,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496125821,2040539.00
05/30/2017 02:30,2,0.000,ALERT,212.16,298.47,60.002,1496125803,"274151322000094","219011344069620",0.00,11.70,0,296.96,300.27,0.0,0.0,0.000,797287.9,797287.9,7936,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496125823,2040540.00
05/30/2017 02:30,2,0.000,ALERT,212.38,300.57,60.034,1496125803,"201051344000579","219011344069620",0.00,11.70,0,299.97,303.28,0.0,0.0,0.000,727942.3,727942.3,7764,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496125825,2040541.00
05/30/2017 02:30,2,0.000,ALERT,212.61,301.77,60.002,1496125803,"201051344000890","219011344069620",0.00,12.00,0,299.37,303.58,0.0,0.0,0.000,712088.1,712088.1,7768,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496125827,2040542.00
05/30/2017 02:30,2,0.000,ALERT,212.83,300.87,60.012,1496125803,"201051344000438","219011344069620",0.00,11.30,0,299.07,302.98,0.0,0.0,0.000,714836.2,714836.2,7765,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496125828,2040543.00
05/30/2017 02:30,2,0.000,ALERT,213.06,300.57,60.012,1496125803,"201051344000417","219011344069620",0.00,11.70,0,298.17,302.07,0.0,0.0,0.000,660357.4,660357.4,7787,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496125830,2040544.00
