ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/30/2017 02:30,2,0.000,ALERT,212.38,299.67,60.034,1496125803,"274151322000083","219011344069620",0.00,12.00,0,297.87,301.47,0.0,0.0,0.000,963172.7,963172.7,7729,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496125832,2040545.00
05/30/2017 02:30,2,0.000,ALERT,212.83,299.07,59.996,1496125803,"274151322000076","219011344069620",0.00,12.30,0,297.57,301.17,0.0,0.0,0.000,1027152.0,1027152.0,7718,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496125834,2040546.00
05/30/2017 02:30,2,0.000,ALERT,212.38,300.87,60.007,1496125803,"201051344000868","219011344069620",0.00,11.30,0,299.97,303.58,0.0,0.0,0.000,708475.0,708475.0,7768,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496125836,2040547.00
05/30/2017 02:30,2,0.000,ALERT,211.93,300.27,60.002,1496125803,"274151322000095","219011344069620",0.00,11.70,0,298.47,301.77,0.0,0.0,0.000,1017186.7,1017186.7,7728,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496125837,2040548.00
05/30/2017 02:30,2,0.000,ALERT,212.16,299.97,59.991,1496125803,"201051344000988","219011344069620",0.00,11.70,0,296.96,302.98,0.0,0.0,0.000,634354.1,634354.1,7787,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496125839,2040549.00
05/30/2017 02:30,2,0.000,ALERT,212.61,300.27,59.996,1496125803,"201051344001025","219011344069620",0.00,11.00,0,298.77,302.98,0.0,0.0,0.000,714256.0,714256.0,7777,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496125841,2040550.00
05/30/2017 02:30,2,0.000,ALERT,212.16,299.67,60.028,1496125803,"201051344000458","219011344069620",0.00,12.30,0,299.37,303.88,0.0,0.0,0.000,720500.8,720500.8,7753,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496125843,2040551.00
05/30/2017 02:30,2,0.000,ALERT,213.06,299.97,59.996,1496125803,"201051344000853","219011344069620",0.00,11.30,0,299.37,303.28,0.0,0.0,0.000,721171.6,721171.6,7761,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496125845,2040552.00
05/30/2017 02:30,2,0.000,ALERT,213.29,301.47,60.018,1496125803,"201051344000685","219011344069620",0.00,11.70,0,298.77,302.68,0.0,0.0,0.000,714865.3,714865.3,7777,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496125846,2040553.00
05/30/2017 02:30,2,0.000,ALERT,213.06,300.87,60.018,1496125803,"201051344000917","219011344069620",0.00,12.30,0,298.17,302.07,0.0,0.0,0.000,711481.4,711481.4,7766,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496125848,2040554.00
05/30/2017 02:30,2,0.000,ALERT,213.06,301.47,60.007,1496125803,"201051344001145","219011344069620",0.00,11.30,0,299.67,303.88,0.0,0.0,0.000,719442.1,719442.1,7756,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496125850,2040555.00
05/30/2017 02:30,2,0.000,ALERT,212.83,300.57,60.002,1496125803,"201051344000651","219011344069620",0.00,10.70,0,298.77,302.37,0.0,0.0,0.000,707939.2,707939.2,7770,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496125852,2040556.00
05/30/2017 02:30,2,0.000,ALERT,211.70,298.47,59.996,1496125803,"274151322000088","219011344069620",0.00,12.70,0,297.26,300.87,0.0,0.0,0.000,923447.6,923447.6,7724,0,0,0,L,1151911521,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496125854,2040557.00
05/30/2017 02:30,2,0.000,ALERT,212.83,298.47,60.023,1496125803,"274151322000068","219011344069620",0.00,12.70,0,296.96,300.27,0.0,0.0,0.000,797697.9,797697.9,7955,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496125856,2040558.00
05/30/2017 02:30,2,0.000,ALERT,212.61,301.17,59.959,1496125803,"201051344001135","219011344069620",0.00,11.30,0,299.37,303.28,0.0,0.0,0.000,703413.7,703413.7,7762,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496125857,2040559.00
05/30/2017 02:30,2,0.000,ALERT,212.16,300.87,59.996,1496125803,"201051344000594","219011344069620",0.00,11.70,0,299.07,303.28,0.0,0.0,0.000,722981.5,722981.5,7765,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496125859,2040560.00
05/30/2017 02:30,2,0.000,ALERT,213.06,300.87,60.028,1496125803,"201051344001203","219011344069620",0.00,11.30,0,299.37,304.48,0.0,0.0,0.000,712588.8,712588.8,7782,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496125861,2040561.00
05/30/2017 02:30,2,0.000,ALERT,211.93,299.07,59.991,1496125803,"274151322000054","219011344069620",0.00,12.70,0,297.57,301.17,0.0,0.0,0.000,941012.5,941012.5,7711,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496125863,2040562.00
05/30/2017 02:30,2,0.000,ALERT,212.61,299.97,59.991,1496125803,"201051344000867","219011344069620",0.00,12.00,0,298.47,303.28,0.0,0.0,0.000,707342.7,707342.7,7784,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496125865,2040563.00
05/30/2017 02:30,2,0.000,ALERT,212.83,301.17,59.996,1496125803,"201051344001093","219011344069620",0.00,12.00,0,299.07,302.37,0.0,0.0,0.000,711294.3,711294.3,7775,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496125867,2040564.00
05/30/2017 02:30,2,0.000,ALERT,212.38,300.27,59.991,1496125803,"201051344000900","219011344069620",0.00,11.30,0,299.07,302.68,0.0,0.0,0.000,728753.9,728753.9,7762,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496125868,2040565.00
05/30/2017 02:30,2,0.000,ALERT,212.61,299.67,59.996,1496125803,"201051344000648","219011344069620",0.00,11.00,0,298.17,302.68,0.0,0.0,0.000,717697.8,717697.8,7758,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496125870,2040566.00
05/30/2017 02:30,2,0.000,ALERT,212.61,301.17,59.996,1496125803,"201051344000569","219011344069620",0.00,11.70,0,299.67,303.28,0.0,0.0,0.000,731126.2,731126.2,7745,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496125872,2040567.00
05/30/2017 02:30,2,0.000,ALERT,212.61,300.57,60.018,1496125803,"201051344000983","219011344069620",0.00,11.70,0,299.67,303.28,0.0,0.0,0.000,721571.6,721571.6,7764,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496125874,2040568.00
05/30/2017 02:30,2,0.000,ALERT,212.61,300.27,60.002,1496125803,"201051344001158","219011344069620",0.00,11.00,0,298.47,302.07,0.0,0.0,0.000,706872.8,706872.8,7767,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496125876,2040569.00
05/30/2017 02:30,2,0.000,ALERT,213.06,300.87,59.959,1496125803,"201051344000576","219011344069620",0.00,11.30,0,299.37,302.68,0.0,0.0,0.000,721523.9,721523.9,7764,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496125877,2040570.00
05/30/2017 02:30,2,0.000,ALERT,212.16,298.47,59.965,1496125803,"274151322000087","219011344069620",0.00,12.70,0,296.66,300.57,0.0,0.0,0.000,913891.6,913891.6,7840,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496125879,2040571.00
05/30/2017 02:45,2,0.000,ALERT,213.06,300.27,60.012,1496126704,"201051344000645","219011344069620",0.00,11.70,0,298.17,302.07,0.0,0.0,0.000,720450.7,720450.7,7756,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496126706,2040572.00
05/30/2017 02:45,2,0.000,ALERT,212.38,299.37,59.959,1496126704,"274151322000085","219011344069620",0.00,12.30,0,297.87,300.87,0.0,0.0,0.000,937376.3,937376.3,7718,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496126707,2040573.00
05/30/2017 02:45,2,0.000,ALERT,213.29,299.97,59.965,1496126704,"201051344000633","219011344069620",0.00,11.30,0,296.36,301.77,0.0,0.0,0.000,706878.9,706878.9,7789,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496126709,2040574.00
05/30/2017 02:45,2,0.000,ALERT,212.83,300.27,59.975,1496126704,"201051344000469","219011344069620",0.00,10.70,0,297.26,302.07,0.0,0.0,0.000,710002.7,710002.7,7767,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496126711,2040575.00
05/30/2017 02:45,2,0.000,ALERT,212.61,301.17,59.959,1496126704,"201051344000646","219011344069620",0.00,11.30,0,298.47,302.68,0.0,0.0,0.000,704902.9,704902.9,7770,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496126713,2040576.00
05/30/2017 02:45,2,0.000,ALERT,212.16,299.97,59.970,1496126704,"274151322000052","219011344069620",0.00,12.30,0,297.57,301.47,0.0,0.0,0.000,973042.4,973042.4,7721,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496126714,2040577.00
05/30/2017 02:45,2,0.000,ALERT,212.83,301.17,60.012,1496126704,"201051344000585","219011344069620",0.00,11.70,0,298.77,302.68,0.0,0.0,0.000,716658.9,716658.9,7772,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496126716,2040578.00
05/30/2017 02:45,2,0.000,ALERT,212.61,301.47,59.933,1496126704,"201051344001230","219011344069620",0.00,11.30,0,299.37,302.98,0.0,0.0,0.000,709519.8,709519.8,7772,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496126718,2040579.00
05/30/2017 02:45,2,0.000,ALERT,213.29,302.37,59.975,1496126704,"201051344000582","219011344069620",0.00,11.00,0,300.27,303.28,0.0,0.0,0.000,699189.6,699189.6,7761,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496126720,2040580.00
05/30/2017 02:45,2,0.000,ALERT,212.38,301.17,59.959,1496126704,"201051344000955","219011344069620",0.00,11.70,0,299.37,302.68,0.0,0.0,0.000,718135.8,718135.8,7774,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496126722,2040581.00
05/30/2017 02:45,2,0.000,ALERT,212.38,298.77,59.965,1496126704,"274151322000094","219011344069620",0.00,11.70,0,297.26,300.27,0.0,0.0,0.000,797287.9,797287.9,7938,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496126724,2040582.00
05/30/2017 02:45,2,0.000,ALERT,212.61,301.17,59.986,1496126704,"201051344000579","219011344069620",0.00,11.70,0,298.77,302.98,0.0,0.0,0.000,727942.3,727942.3,7766,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496126726,2040583.00
05/30/2017 02:45,2,0.000,ALERT,212.61,301.77,59.970,1496126704,"201051344000890","219011344069620",0.00,11.70,0,299.67,303.88,0.0,0.0,0.000,712088.1,712088.1,7770,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496126728,2040584.00
05/30/2017 02:45,2,0.000,ALERT,213.06,301.47,59.981,1496126704,"201051344000438","219011344069620",0.00,11.30,0,299.67,302.98,0.0,0.0,0.000,714836.2,714836.2,7767,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496126729,2040585.00
05/30/2017 02:45,2,0.000,ALERT,213.06,300.87,59.938,1496126704,"201051344000417","219011344069620",0.00,11.70,0,298.47,302.07,0.0,0.0,0.000,660357.4,660357.4,7789,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496126731,2040586.00
05/30/2017 02:45,2,0.000,ALERT,212.38,299.97,59.975,1496126704,"274151322000083","219011344069620",0.00,12.00,0,297.87,301.47,0.0,0.0,0.000,963172.7,963172.7,7731,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496126733,2040587.00
05/30/2017 02:45,2,0.000,ALERT,212.83,299.37,59.965,1496126704,"274151322000076","219011344069620",0.00,12.00,0,297.57,301.17,0.0,0.0,0.000,1027152.0,1027152.0,7720,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496126735,2040588.00
05/30/2017 02:45,2,0.000,ALERT,212.61,300.87,59.949,1496126704,"201051344000868","219011344069620",0.00,11.30,0,298.77,302.98,0.0,0.0,0.000,708475.0,708475.0,7770,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496126737,2040589.00
05/30/2017 02:45,2,0.000,ALERT,212.38,300.87,59.970,1496126704,"274151322000095","219011344069620",0.00,11.70,0,298.77,301.77,0.0,0.0,0.000,1017186.7,1017186.7,7730,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496126739,2040590.00
05/30/2017 02:45,2,0.000,ALERT,212.61,300.57,59.986,1496126704,"201051344000988","219011344069620",0.00,11.70,0,295.76,302.07,0.0,0.0,0.000,634354.1,634354.1,7789,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496126740,2040591.00
05/30/2017 02:45,2,0.000,ALERT,212.61,300.57,59.949,1496126704,"201051344001025","219011344069620",0.00,11.00,0,298.77,303.28,0.0,0.0,0.000,714256.0,714256.0,7779,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496126742,2040592.00
05/30/2017 02:45,2,0.000,ALERT,212.61,300.87,59.981,1496126704,"201051344000458","219011344069620",0.00,12.30,0,298.17,302.98,0.0,0.0,0.000,720500.8,720500.8,7755,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496126744,2040593.00
05/30/2017 02:45,2,0.000,ALERT,213.29,300.57,59.981,1496126704,"201051344000853","219011344069620",0.00,11.30,0,298.47,302.37,0.0,0.0,0.000,721171.6,721171.6,7763,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496126746,2040594.00
05/30/2017 02:45,2,0.000,ALERT,213.06,301.17,60.023,1496126704,"201051344000685","219011344069620",0.00,11.70,0,298.77,302.98,0.0,0.0,0.000,714865.3,714865.3,7779,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496126748,2040595.00
05/30/2017 02:45,2,0.000,ALERT,213.06,300.87,59.986,1496126704,"201051344000917","219011344069620",0.00,12.30,0,298.17,302.07,0.0,0.0,0.000,711481.4,711481.4,7768,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496126749,2040596.00
05/30/2017 02:45,2,0.000,ALERT,213.06,301.47,59.981,1496126704,"201051344001145","219011344069620",0.00,11.30,0,299.67,303.58,0.0,0.0,0.000,719442.1,719442.1,7758,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496126751,2040597.00
05/30/2017 02:45,2,0.000,ALERT,212.83,300.57,59.986,1496126704,"201051344000651","219011344069620",0.00,10.70,0,298.77,302.37,0.0,0.0,0.000,707939.2,707939.2,7772,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496126753,2040598.00
05/30/2017 02:45,2,0.000,ALERT,212.16,299.07,59.975,1496126704,"274151322000088","219011344069620",0.00,12.30,0,297.57,300.87,0.0,0.0,0.000,923447.6,923447.6,7726,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496126755,2040599.00
05/30/2017 02:45,2,0.000,ALERT,213.06,298.47,59.981,1496126704,"274151322000068","219011344069620",0.00,12.70,0,297.26,299.97,0.0,0.0,0.000,797697.9,797697.9,7957,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496126757,2040600.00
05/30/2017 02:45,2,0.000,ALERT,212.61,301.17,59.975,1496126704,"201051344001135","219011344069620",0.00,11.30,0,299.67,303.28,0.0,0.0,0.000,703413.7,703413.7,7764,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496126758,2040601.00
05/30/2017 02:45,2,0.000,ALERT,212.61,301.17,59.996,1496126704,"201051344000594","219011344069620",0.00,11.70,0,297.87,302.68,0.0,0.0,0.000,722981.5,722981.5,7767,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496126760,2040602.00
05/30/2017 02:45,2,0.000,ALERT,213.06,300.87,59.975,1496126704,"201051344001203","219011344069620",0.00,11.30,0,299.37,304.48,0.0,0.0,0.000,712588.8,712588.8,7784,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496126762,2040603.00
05/30/2017 02:45,2,0.000,ALERT,212.38,299.67,59.975,1496126704,"274151322000054","219011344069620",0.00,12.70,0,297.57,301.17,0.0,0.0,0.000,941012.5,941012.5,7713,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496126764,2040604.00
05/30/2017 02:45,2,0.000,ALERT,213.06,300.57,59.981,1496126704,"201051344000867","219011344069620",0.00,12.00,0,297.57,302.68,0.0,0.0,0.000,707342.7,707342.7,7786,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496126766,2040605.00
05/30/2017 02:45,2,0.000,ALERT,212.83,301.17,59.986,1496126704,"201051344001093","219011344069620",0.00,12.00,0,299.37,302.37,0.0,0.0,0.000,711294.3,711294.3,7777,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496126767,2040606.00
05/30/2017 02:45,2,0.000,ALERT,212.61,300.57,59.981,1496126704,"201051344000900","219011344069620",0.00,11.30,0,298.17,302.37,0.0,0.0,0.000,728753.9,728753.9,7764,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496126769,2040607.00
05/30/2017 02:45,2,0.000,ALERT,212.83,299.97,59.986,1496126704,"201051344000648","219011344069620",0.00,11.00,0,298.17,302.37,0.0,0.0,0.000,717697.8,717697.8,7760,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496126771,2040608.00
05/30/2017 02:45,2,0.000,ALERT,212.83,301.17,59.986,1496126704,"201051344000569","219011344069620",0.00,11.30,0,299.07,302.98,0.0,0.0,0.000,731126.2,731126.2,7747,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496126773,2040609.00
05/30/2017 02:45,2,0.000,ALERT,212.83,300.87,59.986,1496126704,"201051344000983","219011344069620",0.00,11.70,0,298.77,302.68,0.0,0.0,0.000,721571.6,721571.6,7766,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496126774,2040610.00
05/30/2017 02:45,2,0.000,ALERT,212.83,300.27,59.981,1496126704,"201051344001158","219011344069620",0.00,11.00,0,297.87,302.07,0.0,0.0,0.000,706872.8,706872.8,7769,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496126776,2040611.00
05/30/2017 02:45,2,0.000,ALERT,213.29,301.17,59.986,1496126704,"201051344000576","219011344069620",0.00,11.30,0,298.77,302.68,0.0,0.0,0.000,721523.9,721523.9,7766,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496126778,2040612.00
05/30/2017 02:45,2,0.000,ALERT,212.16,298.47,59.981,1496126704,"274151322000087","219011344069620",0.00,13.00,0,296.96,300.57,0.0,0.0,0.000,913891.6,913891.6,7842,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496126780,2040613.00
05/30/2017 03:00,2,0.000,ALERT,213.29,301.17,59.954,1496127603,"201051344000645","219011344069620",0.00,11.70,0,298.47,302.68,0.0,0.0,0.000,720450.7,720450.7,7758,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496127605,2040614.00
05/30/2017 03:00,2,0.000,ALERT,212.38,299.67,59.991,1496127603,"274151322000085","219011344069620",0.00,12.30,0,296.96,300.87,0.0,0.0,0.000,937376.3,937376.3,7720,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496127607,2040615.00
05/30/2017 03:00,2,0.000,ALERT,213.51,300.87,59.991,1496127603,"201051344000633","219011344069620",0.00,11.00,0,296.36,302.07,0.0,0.0,0.000,706878.9,706878.9,7791,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496127609,2040616.00
05/30/2017 03:00,2,0.000,ALERT,213.06,301.17,59.986,1496127603,"201051344000469","219011344069620",0.00,10.70,0,297.57,302.37,0.0,0.0,0.000,710002.7,710002.7,7769,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496127611,2040617.00
05/30/2017 03:00,2,0.000,ALERT,212.61,301.47,59.965,1496127603,"201051344000646","219011344069620",0.00,11.30,0,298.77,302.68,0.0,0.0,0.000,704902.9,704902.9,7772,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496127612,2040618.00
05/30/2017 03:00,2,0.000,ALERT,212.16,300.27,59.991,1496127603,"274151322000052","219011344069620",0.00,12.30,0,296.66,301.17,0.0,0.0,0.000,973042.4,973042.4,7723,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496127614,2040619.00
05/30/2017 03:00,2,0.000,ALERT,212.83,301.47,59.986,1496127603,"201051344000585","219011344069620",0.00,11.70,0,298.77,302.98,0.0,0.0,0.000,716658.9,716658.9,7774,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496127616,2040620.00
05/30/2017 03:00,2,0.000,ALERT,212.83,301.77,59.986,1496127603,"201051344001230","219011344069620",0.00,11.30,0,299.07,302.98,0.0,0.0,0.000,709519.8,709519.8,7774,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496127618,2040621.00
05/30/2017 03:00,2,0.000,ALERT,213.29,302.37,59.954,1496127603,"201051344000582","219011344069620",0.00,11.00,0,300.27,303.58,0.0,0.0,0.000,699189.6,699189.6,7763,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496127620,2040622.00
05/30/2017 03:00,2,0.000,ALERT,212.61,301.47,59.991,1496127603,"201051344000955","219011344069620",0.00,11.70,0,299.37,302.98,0.0,0.0,0.000,718135.8,718135.8,7776,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496127621,2040623.00
05/30/2017 03:00,2,0.000,ALERT,212.61,298.77,59.991,1496127603,"274151322000094","219011344069620",0.00,11.70,0,296.66,300.27,0.0,0.0,0.000,797287.9,797287.9,7940,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496127623,2040624.00
05/30/2017 03:00,2,0.000,ALERT,212.83,301.77,60.018,1496127603,"201051344000579","219011344069620",0.00,11.70,0,299.37,303.28,0.0,0.0,0.000,727942.3,727942.3,7768,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496127625,2040625.00
05/30/2017 03:00,2,0.000,ALERT,212.83,302.07,59.991,1496127603,"201051344000890","219011344069620",0.00,11.70,0,299.97,304.18,0.0,0.0,0.000,712088.1,712088.1,7772,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496127627,2040626.00
05/30/2017 03:00,2,0.000,ALERT,213.06,301.47,59.981,1496127603,"201051344000438","219011344069620",0.00,11.00,0,299.67,303.28,0.0,0.0,0.000,714836.2,714836.2,7769,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496127628,2040627.00
05/30/2017 03:00,2,0.000,ALERT,213.06,300.87,59.986,1496127603,"201051344000417","219011344069620",0.00,11.70,0,299.07,302.68,0.0,0.0,0.000,660357.4,660357.4,7791,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496127630,2040628.00
05/30/2017 03:00,2,0.000,ALERT,212.61,299.37,59.975,1496127603,"274151322000083","219011344069620",0.00,12.00,0,297.26,301.17,0.0,0.0,0.000,963172.7,963172.7,7733,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496127632,2040629.00
05/30/2017 03:00,2,0.000,ALERT,213.06,299.37,59.975,1496127603,"274151322000076","219011344069620",0.00,12.00,0,296.96,301.17,0.0,0.0,0.000,1027152.0,1027152.0,7722,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496127634,2040630.00
05/30/2017 03:00,2,0.000,ALERT,212.83,301.77,59.944,1496127603,"201051344000868","219011344069620",0.00,11.30,0,299.07,303.28,0.0,0.0,0.000,708475.0,708475.0,7772,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496127636,2040631.00
05/30/2017 03:00,2,0.000,ALERT,212.38,300.27,60.007,1496127603,"274151322000095","219011344069620",0.00,11.70,0,298.17,301.77,0.0,0.0,0.000,1017186.7,1017186.7,7732,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496127638,2040632.00
05/30/2017 03:00,2,0.000,ALERT,212.83,301.17,59.981,1496127603,"201051344000988","219011344069620",0.00,11.70,0,296.36,302.37,0.0,0.0,0.000,634354.1,634354.1,7791,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496127639,2040633.00
05/30/2017 03:00,2,0.000,ALERT,212.83,300.87,59.949,1496127603,"201051344001025","219011344069620",0.00,11.00,0,299.07,303.28,0.0,0.0,0.000,714256.0,714256.0,7781,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496127641,2040634.00
05/30/2017 03:00,2,0.000,ALERT,212.83,301.47,59.986,1496127603,"201051344000458","219011344069620",0.00,12.30,0,298.77,303.28,0.0,0.0,0.000,720500.8,720500.8,7757,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496127643,2040635.00
05/30/2017 03:00,2,0.000,ALERT,213.51,301.17,59.986,1496127603,"201051344000853","219011344069620",0.00,11.30,0,298.77,302.68,0.0,0.0,0.000,721171.6,721171.6,7765,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496127645,2040636.00
05/30/2017 03:00,2,0.000,ALERT,213.29,301.77,59.975,1496127603,"201051344000685","219011344069620",0.00,11.70,0,299.37,302.98,0.0,0.0,0.000,714865.3,714865.3,7781,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496127647,2040637.00
05/30/2017 03:00,2,0.000,ALERT,213.06,300.87,59.975,1496127603,"201051344000917","219011344069620",0.00,12.30,0,298.17,302.37,0.0,0.0,0.000,711481.4,711481.4,7770,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496127648,2040638.00
05/30/2017 03:00,2,0.000,ALERT,213.29,301.77,59.986,1496127603,"201051344001145","219011344069620",0.00,11.30,0,299.67,303.58,0.0,0.0,0.000,719442.1,719442.1,7760,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496127650,2040639.00
05/30/2017 03:00,2,0.000,ALERT,213.06,300.87,59.981,1496127603,"201051344000651","219011344069620",0.00,10.70,0,298.77,302.37,0.0,0.0,0.000,707939.2,707939.2,7774,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496127652,2040640.00
05/30/2017 03:00,2,0.000,ALERT,211.93,298.77,59.975,1496127603,"274151322000088","219011344069620",0.00,12.30,0,296.96,300.87,0.0,0.0,0.000,923447.6,923447.6,7728,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496127654,2040641.00
05/30/2017 03:00,2,0.000,ALERT,212.83,298.17,59.933,1496127603,"274151322000068","219011344069620",0.00,12.70,0,296.36,299.97,0.0,0.0,0.000,797697.9,797697.9,7959,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496127656,2040642.00
05/30/2017 03:00,2,0.000,ALERT,212.61,301.47,59.970,1496127603,"201051344001135","219011344069620",0.00,11.30,0,299.67,303.28,0.0,0.0,0.000,703413.7,703413.7,7766,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496127657,2040643.00
05/30/2017 03:00,2,0.000,ALERT,212.61,301.47,59.959,1496127603,"201051344000594","219011344069620",0.00,11.30,0,298.47,302.98,0.0,0.0,0.000,722981.5,722981.5,7769,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496127659,2040644.00
05/30/2017 03:00,2,0.000,ALERT,213.06,301.17,59.944,1496127603,"201051344001203","219011344069620",0.00,11.30,0,299.37,304.48,0.0,0.0,0.000,712588.8,712588.8,7786,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496127661,2040645.00
05/30/2017 03:00,2,0.000,ALERT,212.16,299.67,59.970,1496127603,"274151322000054","219011344069620",0.00,12.70,0,296.96,301.47,0.0,0.0,0.000,941012.5,941012.5,7715,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496127663,2040646.00
05/30/2017 03:00,2,0.000,ALERT,213.06,300.57,59.959,1496127603,"201051344000867","219011344069620",0.00,12.00,0,298.17,302.98,0.0,0.0,0.000,707342.7,707342.7,7788,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496127664,2040647.00
05/30/2017 03:00,2,0.000,ALERT,212.83,301.17,59.928,1496127603,"201051344001093","219011344069620",0.00,12.00,0,299.37,302.68,0.0,0.0,0.000,711294.3,711294.3,7779,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496127666,2040648.00
05/30/2017 03:00,2,0.000,ALERT,212.83,300.87,59.959,1496127603,"201051344000900","219011344069620",0.00,11.30,0,298.17,302.68,0.0,0.0,0.000,728753.9,728753.9,7766,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496127668,2040649.00
05/30/2017 03:00,2,0.000,ALERT,213.06,300.57,60.007,1496127603,"201051344000648","219011344069620",0.00,10.70,0,298.17,302.68,0.0,0.0,0.000,717697.8,717697.8,7762,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496127670,2040650.00
05/30/2017 03:00,2,0.000,ALERT,212.83,301.47,59.981,1496127603,"201051344000569","219011344069620",0.00,11.70,0,299.37,303.28,0.0,0.0,0.000,731126.2,731126.2,7749,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496127672,2040651.00
05/30/2017 03:00,2,0.000,ALERT,212.83,301.17,59.996,1496127603,"201051344000983","219011344069620",0.00,11.70,0,299.07,302.98,0.0,0.0,0.000,721571.6,721571.6,7768,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496127674,2040652.00
05/30/2017 03:00,2,0.000,ALERT,212.83,300.87,59.986,1496127603,"201051344001158","219011344069620",0.00,11.00,0,297.87,302.37,0.0,0.0,0.000,706872.8,706872.8,7771,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496127675,2040653.00
05/30/2017 03:00,2,0.000,ALERT,213.29,301.47,59.970,1496127603,"201051344000576","219011344069620",0.00,11.30,0,298.77,302.98,0.0,0.0,0.000,721523.9,721523.9,7768,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496127677,2040654.00
05/30/2017 03:00,2,0.000,ALERT,212.38,299.07,59.970,1496127603,"274151322000087","219011344069620",0.00,13.00,0,296.36,300.27,0.0,0.0,0.000,913891.6,913891.6,7844,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496127679,2040655.00
05/30/2017 03:15,2,0.000,ALERT,213.06,300.57,59.970,1496128503,"201051344000645","219011344069620",0.00,11.70,0,299.07,302.68,0.0,0.0,0.000,720450.7,720450.7,7760,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496128505,2040656.00
05/30/2017 03:15,2,0.000,ALERT,212.38,299.07,59.965,1496128503,"274151322000085","219011344069620",0.00,12.30,0,297.26,300.87,0.0,0.0,0.000,937376.3,937376.3,7722,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496128507,2040657.00
05/30/2017 03:15,2,0.000,ALERT,213.06,300.27,59.954,1496128503,"201051344000633","219011344069620",0.00,11.30,0,297.57,302.37,0.0,0.0,0.000,706878.9,706878.9,7793,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496128509,2040658.00
05/30/2017 03:15,2,0.000,ALERT,212.61,300.57,59.959,1496128503,"201051344000469","219011344069620",0.00,10.70,0,298.47,302.37,0.0,0.0,0.000,710002.7,710002.7,7771,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496128511,2040659.00
05/30/2017 03:15,2,0.000,ALERT,212.61,301.17,59.965,1496128503,"201051344000646","219011344069620",0.00,11.30,0,299.07,302.68,0.0,0.0,0.000,704902.9,704902.9,7774,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496128513,2040660.00
05/30/2017 03:15,2,0.000,ALERT,211.93,298.77,59.949,1496128503,"274151322000052","219011344069620",0.00,12.30,0,296.96,301.47,0.0,0.0,0.000,973042.4,973042.4,7725,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496128514,2040661.00
05/30/2017 03:15,2,0.000,ALERT,212.83,301.47,59.959,1496128503,"201051344000585","219011344069620",0.00,11.30,0,298.77,302.98,0.0,0.0,0.000,716658.9,716658.9,7776,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496128516,2040662.00
05/30/2017 03:15,2,0.000,ALERT,212.61,301.17,59.917,1496128503,"201051344001230","219011344069620",0.00,11.30,0,299.67,303.28,0.0,0.0,0.000,709519.8,709519.8,7776,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496128518,2040663.00
05/30/2017 03:15,2,0.000,ALERT,213.29,302.07,59.954,1496128503,"201051344000582","219011344069620",0.00,11.00,0,300.57,303.88,0.0,0.0,0.000,699189.6,699189.6,7765,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496128520,2040664.00
05/30/2017 03:15,2,0.000,ALERT,212.38,299.07,59.959,1496128503,"274151322000094","219011344069620",0.00,11.70,0,296.96,300.27,0.0,0.0,0.000,797287.9,797287.9,7942,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496128523,2040665.00
05/30/2017 03:15,2,0.000,ALERT,212.38,301.17,59.965,1496128503,"201051344000579","219011344069620",0.00,11.70,0,299.97,303.88,0.0,0.0,0.000,727942.3,727942.3,7770,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496128524,2040666.00
05/30/2017 03:15,2,0.000,ALERT,212.61,301.47,59.965,1496128503,"201051344000890","219011344069620",0.00,11.70,0,300.27,303.88,0.0,0.0,0.000,712088.1,712088.1,7774,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496128526,2040667.00
05/30/2017 03:15,2,0.000,ALERT,213.06,300.87,59.965,1496128503,"201051344000438","219011344069620",0.00,11.30,0,299.97,303.28,0.0,0.0,0.000,714836.2,714836.2,7771,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496128528,2040668.00
05/30/2017 03:15,2,0.000,ALERT,212.83,300.57,59.954,1496128503,"201051344000417","219011344069620",0.00,11.70,0,298.77,302.37,0.0,0.0,0.000,660357.4,660357.4,7793,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496128530,2040669.00
05/30/2017 03:15,2,0.000,ALERT,212.38,299.37,59.954,1496128503,"274151322000083","219011344069620",0.00,12.00,0,297.57,301.17,0.0,0.0,0.000,963172.7,963172.7,7735,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496128532,2040670.00
05/30/2017 03:15,2,0.000,ALERT,212.83,298.77,59.949,1496128503,"274151322000076","219011344069620",0.00,12.00,0,297.26,301.17,0.0,0.0,0.000,1027152.0,1027152.0,7724,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496128533,2040671.00
05/30/2017 03:15,2,0.000,ALERT,212.38,301.17,59.944,1496128503,"201051344000868","219011344069620",0.00,11.30,0,299.97,303.58,0.0,0.0,0.000,708475.0,708475.0,7774,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496128535,2040672.00
05/30/2017 03:15,2,0.000,ALERT,212.38,300.27,59.965,1496128503,"274151322000095","219011344069620",0.00,11.70,0,298.17,301.77,0.0,0.0,0.000,1017186.7,1017186.7,7734,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496128537,2040673.00
05/30/2017 03:15,2,0.000,ALERT,212.61,300.87,59.959,1496128503,"201051344000988","219011344069620",0.00,11.30,0,296.96,302.68,0.0,0.0,0.000,634354.1,634354.1,7793,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496128539,2040674.00
05/30/2017 03:15,2,0.000,ALERT,212.61,300.27,59.959,1496128503,"201051344001025","219011344069620",0.00,11.00,0,299.07,303.58,0.0,0.0,0.000,714256.0,714256.0,7783,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496128541,2040675.00
05/30/2017 03:15,2,0.000,ALERT,212.61,300.87,59.959,1496128503,"201051344000458","219011344069620",0.00,12.30,0,299.67,303.58,0.0,0.0,0.000,720500.8,720500.8,7759,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496128543,2040676.00
05/30/2017 03:15,2,0.000,ALERT,213.29,300.57,59.959,1496128503,"201051344000853","219011344069620",0.00,11.30,0,299.37,303.28,0.0,0.0,0.000,721171.6,721171.6,7767,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496128544,2040677.00
05/30/2017 03:15,2,0.000,ALERT,213.29,300.87,59.954,1496128503,"201051344000685","219011344069620",0.00,11.70,0,299.37,302.98,0.0,0.0,0.000,714865.3,714865.3,7783,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496128546,2040678.00
05/30/2017 03:15,2,0.000,ALERT,213.06,300.57,59.965,1496128503,"201051344000917","219011344069620",0.00,12.30,0,298.47,302.37,0.0,0.0,0.000,711481.4,711481.4,7772,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496128548,2040679.00
05/30/2017 03:15,2,0.000,ALERT,213.06,301.17,59.959,1496128503,"201051344001145","219011344069620",0.00,11.30,0,299.97,303.88,0.0,0.0,0.000,719442.1,719442.1,7762,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496128550,2040680.00
05/30/2017 03:15,2,0.000,ALERT,212.83,300.27,59.981,1496128503,"201051344000651","219011344069620",0.00,10.70,0,299.07,302.68,0.0,0.0,0.000,707939.2,707939.2,7776,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496128552,2040681.00
05/30/2017 03:15,2,0.000,ALERT,211.93,299.07,59.917,1496128503,"274151322000088","219011344069620",0.00,12.70,0,296.96,300.87,0.0,0.0,0.000,923447.6,923447.6,7730,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496128553,2040682.00
05/30/2017 03:15,2,0.000,ALERT,213.06,298.47,59.986,1496128503,"274151322000068","219011344069620",0.00,12.70,0,296.66,299.97,0.0,0.0,0.000,797697.9,797697.9,7961,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496128555,2040683.00
05/30/2017 03:15,2,0.000,ALERT,212.61,300.87,59.954,1496128503,"201051344001135","219011344069620",0.00,11.30,0,299.37,303.28,0.0,0.0,0.000,703413.7,703413.7,7768,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496128557,2040684.00
05/30/2017 03:15,2,0.000,ALERT,212.38,301.47,59.959,1496128503,"201051344000594","219011344069620",0.00,11.30,0,298.77,302.98,0.0,0.0,0.000,722981.5,722981.5,7771,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496128559,2040685.00
05/30/2017 03:15,2,0.000,ALERT,212.83,300.87,59.922,1496128503,"201051344001203","219011344069620",0.00,11.30,0,299.67,304.48,0.0,0.0,0.000,712588.8,712588.8,7788,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496128560,2040686.00
05/30/2017 03:15,2,0.000,ALERT,212.16,300.27,59.944,1496128503,"274151322000054","219011344069620",0.00,12.70,0,297.26,301.17,0.0,0.0,0.000,941012.5,941012.5,7717,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496128562,2040687.00
05/30/2017 03:15,2,0.000,ALERT,212.83,300.57,59.975,1496128503,"201051344000867","219011344069620",0.00,12.00,0,298.47,302.98,0.0,0.0,0.000,707342.7,707342.7,7790,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496128564,2040688.00
05/30/2017 03:15,2,0.000,ALERT,212.61,300.87,59.949,1496128503,"201051344001093","219011344069620",0.00,12.00,0,299.07,302.68,0.0,0.0,0.000,711294.3,711294.3,7781,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496128566,2040689.00
