ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/30/2017 03:15,2,0.000,ALERT,212.61,300.87,59.928,1496128503,"201051344000900","219011344069620",0.00,11.30,0,298.77,302.37,0.0,0.0,0.000,728753.9,728753.9,7768,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496128568,2040690.00
05/30/2017 03:15,2,0.000,ALERT,212.83,300.27,59.954,1496128503,"201051344000648","219011344069620",0.00,11.00,0,298.77,302.68,0.0,0.0,0.000,717697.8,717697.8,7764,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496128569,2040691.00
05/30/2017 03:15,2,0.000,ALERT,212.61,301.47,59.917,1496128503,"201051344000569","219011344069620",0.00,11.70,0,299.67,303.58,0.0,0.0,0.000,731126.2,731126.2,7751,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496128571,2040692.00
05/30/2017 03:15,2,0.000,ALERT,212.61,301.17,59.959,1496128503,"201051344000983","219011344069620",0.00,11.70,0,299.67,303.28,0.0,0.0,0.000,721571.6,721571.6,7770,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496128573,2040693.00
05/30/2017 03:15,2,0.000,ALERT,212.61,300.57,59.981,1496128503,"201051344001158","219011344069620",0.00,11.00,0,298.77,302.07,0.0,0.0,0.000,706872.8,706872.8,7773,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496128575,2040694.00
05/30/2017 03:15,2,0.000,ALERT,213.06,301.17,59.933,1496128503,"201051344000576","219011344069620",0.00,11.00,0,299.37,302.98,0.0,0.0,0.000,721523.9,721523.9,7770,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496128577,2040695.00
05/30/2017 03:15,2,0.000,ALERT,212.38,299.07,59.975,1496128503,"274151322000087","219011344069620",0.00,13.00,0,296.36,300.57,0.0,0.0,0.000,913891.6,913891.6,7846,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496128579,2040696.00
05/30/2017 03:15,2,0.000,ALERT,212.38,301.17,59.970,1496128503,"201051344000955","219011344069620",0.00,11.30,0,299.67,303.28,0.0,0.0,0.000,718135.8,718135.8,7778,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496128580,2040697.00
05/30/2017 03:30,2,0.000,ALERT,212.83,300.57,59.949,1496129403,"201051344000645","219011344069620",0.00,11.70,0,298.77,302.68,0.0,0.0,0.000,720450.7,720450.7,7762,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496129405,2040698.00
05/30/2017 03:30,2,0.000,ALERT,212.16,298.77,60.002,1496129403,"274151322000085","219011344069620",0.00,12.00,0,297.26,300.87,0.0,0.0,0.000,937376.3,937376.3,7724,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496129407,2040699.00
05/30/2017 03:30,2,0.000,ALERT,213.06,300.27,59.981,1496129403,"201051344000633","219011344069620",0.00,11.30,0,296.96,302.07,0.0,0.0,0.000,706878.9,706878.9,7795,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496129408,2040700.00
05/30/2017 03:30,2,0.000,ALERT,212.61,300.87,60.007,1496129403,"201051344000469","219011344069620",0.00,10.70,0,298.17,302.37,0.0,0.0,0.000,710002.7,710002.7,7773,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496129410,2040701.00
05/30/2017 03:30,2,0.000,ALERT,212.38,300.87,59.991,1496129403,"201051344000646","219011344069620",0.00,11.30,0,298.77,302.68,0.0,0.0,0.000,704902.9,704902.9,7776,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496129412,2040702.00
05/30/2017 03:30,2,0.000,ALERT,211.93,299.67,59.944,1496129403,"274151322000052","219011344069620",0.00,12.30,0,296.66,301.47,0.0,0.0,0.000,973042.4,973042.4,7727,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496129414,2040703.00
05/30/2017 03:30,2,0.000,ALERT,212.61,300.87,60.034,1496129403,"201051344000585","219011344069620",0.00,11.70,0,298.77,302.68,0.0,0.0,0.000,716658.9,716658.9,7778,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496129416,2040704.00
05/30/2017 03:30,2,0.000,ALERT,212.61,301.17,59.996,1496129403,"201051344001230","219011344069620",0.00,11.30,0,299.37,302.98,0.0,0.0,0.000,709519.8,709519.8,7778,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496129417,2040705.00
05/30/2017 03:30,2,0.000,ALERT,213.06,301.77,59.991,1496129403,"201051344000582","219011344069620",0.00,11.00,0,299.97,303.28,0.0,0.0,0.000,699189.6,699189.6,7767,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496129419,2040706.00
05/30/2017 03:30,2,0.000,ALERT,212.16,300.87,59.991,1496129403,"201051344000955","219011344069620",0.00,11.70,0,299.07,302.68,0.0,0.0,0.000,718135.8,718135.8,7780,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496129421,2040707.00
05/30/2017 03:30,2,0.000,ALERT,212.16,298.77,60.023,1496129403,"274151322000094","219011344069620",0.00,11.70,0,296.96,300.27,0.0,0.0,0.000,797287.9,797287.9,7944,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496129423,2040708.00
05/30/2017 03:30,2,0.000,ALERT,212.61,301.17,59.970,1496129403,"201051344000579","219011344069620",0.00,11.70,0,299.37,303.28,0.0,0.0,0.000,727942.3,727942.3,7772,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496129424,2040709.00
05/30/2017 03:30,2,0.000,ALERT,212.38,301.17,60.012,1496129403,"201051344000890","219011344069620",0.00,11.70,0,299.67,303.58,0.0,0.0,0.000,712088.1,712088.1,7776,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496129426,2040710.00
05/30/2017 03:30,2,0.000,ALERT,212.83,300.87,59.996,1496129403,"201051344000438","219011344069620",0.00,11.30,0,299.07,302.98,0.0,0.0,0.000,714836.2,714836.2,7773,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496129428,2040711.00
05/30/2017 03:30,2,0.000,ALERT,212.61,300.27,60.018,1496129403,"201051344000417","219011344069620",0.00,11.70,0,298.47,302.07,0.0,0.0,0.000,660357.4,660357.4,7795,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496129430,2040712.00
05/30/2017 03:30,2,0.000,ALERT,212.16,299.07,60.002,1496129403,"274151322000083","219011344069620",0.00,12.00,0,297.57,301.17,0.0,0.0,0.000,963172.7,963172.7,7737,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496129432,2040713.00
05/30/2017 03:30,2,0.000,ALERT,212.61,299.07,59.986,1496129403,"274151322000076","219011344069620",0.00,12.00,0,297.26,301.17,0.0,0.0,0.000,1027152.0,1027152.0,7726,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496129433,2040714.00
05/30/2017 03:30,2,0.000,ALERT,212.38,300.87,59.996,1496129403,"201051344000868","219011344069620",0.00,11.30,0,299.07,303.58,0.0,0.0,0.000,708475.0,708475.0,7776,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496129435,2040715.00
05/30/2017 03:30,2,0.000,ALERT,212.16,299.67,60.002,1496129403,"274151322000095","219011344069620",0.00,11.30,0,298.17,301.77,0.0,0.0,0.000,1017186.7,1017186.7,7736,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496129437,2040716.00
05/30/2017 03:30,2,0.000,ALERT,212.38,300.27,60.012,1496129403,"201051344000988","219011344069620",0.00,11.70,0,296.66,302.68,0.0,0.0,0.000,634354.1,634354.1,7795,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496129439,2040717.00
05/30/2017 03:30,2,0.000,ALERT,212.38,299.97,60.002,1496129403,"201051344001025","219011344069620",0.00,11.00,0,298.47,302.98,0.0,0.0,0.000,714256.0,714256.0,7785,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496129441,2040718.00
05/30/2017 03:30,2,0.000,ALERT,212.38,300.57,60.007,1496129403,"201051344000458","219011344069620",0.00,12.30,0,299.07,303.58,0.0,0.0,0.000,720500.8,720500.8,7761,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496129443,2040719.00
05/30/2017 03:30,2,0.000,ALERT,213.06,300.27,60.028,1496129403,"201051344000853","219011344069620",0.00,11.30,0,299.07,302.98,0.0,0.0,0.000,721171.6,721171.6,7769,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496129444,2040720.00
05/30/2017 03:30,2,0.000,ALERT,212.83,300.57,60.002,1496129403,"201051344000685","219011344069620",0.00,11.70,0,299.07,302.68,0.0,0.0,0.000,714865.3,714865.3,7785,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496129446,2040721.00
05/30/2017 03:30,2,0.000,ALERT,212.83,300.27,60.002,1496129403,"201051344000917","219011344069620",0.00,12.30,0,297.87,302.07,0.0,0.0,0.000,711481.4,711481.4,7774,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496129448,2040722.00
05/30/2017 03:30,2,0.000,ALERT,212.83,301.17,60.002,1496129403,"201051344001145","219011344069620",0.00,11.30,0,299.37,303.28,0.0,0.0,0.000,719442.1,719442.1,7764,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496129450,2040723.00
05/30/2017 03:30,2,0.000,ALERT,212.83,300.27,60.002,1496129403,"201051344000651","219011344069620",0.00,10.70,0,298.77,302.07,0.0,0.0,0.000,707939.2,707939.2,7778,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496129452,2040724.00
05/30/2017 03:30,2,0.000,ALERT,211.70,298.77,60.034,1496129403,"274151322000088","219011344069620",0.00,12.70,0,297.26,300.87,0.0,0.0,0.000,923447.6,923447.6,7732,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496129454,2040725.00
05/30/2017 03:30,2,0.000,ALERT,212.61,297.87,59.949,1496129403,"274151322000068","219011344069620",0.00,12.70,0,296.66,299.97,0.0,0.0,0.000,797697.9,797697.9,7963,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496129455,2040726.00
05/30/2017 03:30,2,0.000,ALERT,212.16,300.57,59.996,1496129403,"201051344001135","219011344069620",0.00,11.30,0,299.37,303.28,0.0,0.0,0.000,703413.7,703413.7,7770,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496129457,2040727.00
05/30/2017 03:30,2,0.000,ALERT,212.16,301.17,60.002,1496129403,"201051344000594","219011344069620",0.00,11.30,0,299.07,302.98,0.0,0.0,0.000,722981.5,722981.5,7773,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496129459,2040728.00
05/30/2017 03:30,2,0.000,ALERT,212.61,300.27,60.018,1496129403,"201051344001203","219011344069620",0.00,11.30,0,299.07,304.48,0.0,0.0,0.000,712588.8,712588.8,7790,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496129461,2040729.00
05/30/2017 03:30,2,0.000,ALERT,211.70,298.77,59.970,1496129403,"274151322000054","219011344069620",0.00,12.70,0,297.26,301.17,0.0,0.0,0.000,941012.5,941012.5,7719,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496129462,2040730.00
05/30/2017 03:30,2,0.000,ALERT,212.61,299.97,59.996,1496129403,"201051344000867","219011344069620",0.00,12.00,0,298.17,302.98,0.0,0.0,0.000,707342.7,707342.7,7792,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496129464,2040731.00
05/30/2017 03:30,2,0.000,ALERT,212.61,300.57,60.002,1496129403,"201051344001093","219011344069620",0.00,12.30,0,299.07,302.68,0.0,0.0,0.000,711294.3,711294.3,7783,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496129466,2040732.00
05/30/2017 03:30,2,0.000,ALERT,212.38,300.57,59.996,1496129403,"201051344000900","219011344069620",0.00,11.30,0,298.77,302.68,0.0,0.0,0.000,728753.9,728753.9,7770,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496129468,2040733.00
05/30/2017 03:30,2,0.000,ALERT,212.61,300.27,59.996,1496129403,"201051344000648","219011344069620",0.00,11.00,0,298.47,302.98,0.0,0.0,0.000,717697.8,717697.8,7766,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496129470,2040734.00
05/30/2017 03:30,2,0.000,ALERT,212.61,301.17,60.007,1496129403,"201051344000569","219011344069620",0.00,11.70,0,299.97,303.58,0.0,0.0,0.000,731126.2,731126.2,7753,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496129471,2040735.00
05/30/2017 03:30,2,0.000,ALERT,212.38,300.87,59.991,1496129403,"201051344000983","219011344069620",0.00,11.70,0,299.37,303.28,0.0,0.0,0.000,721571.6,721571.6,7772,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496129473,2040736.00
05/30/2017 03:30,2,0.000,ALERT,212.61,300.57,59.970,1496129403,"201051344001158","219011344069620",0.00,11.00,0,298.47,302.37,0.0,0.0,0.000,706872.8,706872.8,7775,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496129475,2040737.00
05/30/2017 03:30,2,0.000,ALERT,213.06,301.17,59.986,1496129403,"201051344000576","219011344069620",0.00,11.30,0,299.07,302.98,0.0,0.0,0.000,721523.9,721523.9,7772,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496129477,2040738.00
05/30/2017 03:30,2,0.000,ALERT,212.16,298.47,59.991,1496129403,"274151322000087","219011344069620",0.00,12.70,0,296.36,300.57,0.0,0.0,0.000,913891.6,913891.6,7848,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496129479,2040739.00
05/30/2017 03:45,2,0.000,ALERT,213.06,300.57,59.970,1496130303,"201051344000645","219011344069620",0.00,12.00,0,298.47,302.07,0.0,0.0,0.000,720450.7,720450.7,7764,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496130305,2040740.00
05/30/2017 03:45,2,0.000,ALERT,212.38,299.37,59.975,1496130303,"274151322000085","219011344069620",0.00,12.30,0,297.57,300.87,0.0,0.0,0.000,937376.3,937376.3,7726,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496130306,2040741.00
05/30/2017 03:45,2,0.000,ALERT,213.29,300.27,59.965,1496130303,"201051344000633","219011344069620",0.00,11.30,0,296.96,301.77,0.0,0.0,0.000,706878.9,706878.9,7797,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496130308,2040742.00
05/30/2017 03:45,2,0.000,ALERT,212.83,300.57,59.959,1496130303,"201051344000469","219011344069620",0.00,11.00,0,298.17,302.07,0.0,0.0,0.000,710002.7,710002.7,7775,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496130310,2040743.00
05/30/2017 03:45,2,0.000,ALERT,212.38,300.87,59.996,1496130303,"201051344000646","219011344069620",0.00,11.30,0,298.47,302.37,0.0,0.0,0.000,704902.9,704902.9,7778,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496130312,2040744.00
05/30/2017 03:45,2,0.000,ALERT,211.93,299.37,59.970,1496130303,"274151322000052","219011344069620",0.00,12.30,0,297.57,301.47,0.0,0.0,0.000,973042.4,973042.4,7729,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496130314,2040745.00
05/30/2017 03:45,2,0.000,ALERT,212.61,300.87,59.975,1496130303,"201051344000585","219011344069620",0.00,12.00,0,298.47,302.37,0.0,0.0,0.000,716658.9,716658.9,7780,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496130315,2040746.00
05/30/2017 03:45,2,0.000,ALERT,212.61,301.47,59.949,1496130303,"201051344001230","219011344069620",0.00,11.70,0,299.07,302.68,0.0,0.0,0.000,709519.8,709519.8,7780,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496130317,2040747.00
05/30/2017 03:45,2,0.000,ALERT,213.06,301.77,59.970,1496130303,"201051344000582","219011344069620",0.00,11.00,0,299.67,302.98,0.0,0.0,0.000,699189.6,699189.6,7769,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496130319,2040748.00
05/30/2017 03:45,2,0.000,ALERT,212.16,300.87,59.970,1496130303,"201051344000955","219011344069620",0.00,11.70,0,298.77,302.37,0.0,0.0,0.000,718135.8,718135.8,7782,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496130321,2040749.00
05/30/2017 03:45,2,0.000,ALERT,212.16,298.47,59.959,1496130303,"274151322000094","219011344069620",0.00,11.70,0,297.26,300.27,0.0,0.0,0.000,797287.9,797287.9,7946,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496130323,2040750.00
05/30/2017 03:45,2,0.000,ALERT,212.61,301.17,59.975,1496130303,"201051344000579","219011344069620",0.00,11.70,0,299.07,302.98,0.0,0.0,0.000,727942.3,727942.3,7774,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496130324,2040751.00
05/30/2017 03:45,2,0.000,ALERT,212.61,301.47,59.970,1496130303,"201051344000890","219011344069620",0.00,11.70,0,299.37,303.58,0.0,0.0,0.000,712088.1,712088.1,7778,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496130326,2040752.00
05/30/2017 03:45,2,0.000,ALERT,212.83,300.87,59.975,1496130303,"201051344000438","219011344069620",0.00,11.30,0,299.07,302.68,0.0,0.0,0.000,714836.2,714836.2,7775,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496130328,2040753.00
05/30/2017 03:45,2,0.000,ALERT,212.83,300.57,59.981,1496130303,"201051344000417","219011344069620",0.00,11.70,0,298.47,302.07,0.0,0.0,0.000,660357.4,660357.4,7797,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496130330,2040754.00
05/30/2017 03:45,2,0.000,ALERT,212.38,299.07,59.970,1496130303,"274151322000083","219011344069620",0.00,12.00,0,297.87,301.17,0.0,0.0,0.000,963172.7,963172.7,7739,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496130332,2040755.00
05/30/2017 03:45,2,0.000,ALERT,212.83,299.07,59.981,1496130303,"274151322000076","219011344069620",0.00,12.30,0,297.57,301.17,0.0,0.0,0.000,1027152.0,1027152.0,7728,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496130333,2040756.00
05/30/2017 03:45,2,0.000,ALERT,212.61,301.17,59.975,1496130303,"201051344000868","219011344069620",0.00,11.70,0,299.07,302.98,0.0,0.0,0.000,708475.0,708475.0,7778,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496130335,2040757.00
05/30/2017 03:45,2,0.000,ALERT,212.16,300.27,59.965,1496130303,"274151322000095","219011344069620",0.00,11.70,0,298.77,301.77,0.0,0.0,0.000,1017186.7,1017186.7,7738,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496130337,2040758.00
05/30/2017 03:45,2,0.000,ALERT,212.61,300.57,59.975,1496130303,"201051344000988","219011344069620",0.00,11.70,0,296.06,302.07,0.0,0.0,0.000,634354.1,634354.1,7797,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496130339,2040759.00
05/30/2017 03:45,2,0.000,ALERT,212.61,300.27,59.981,1496130303,"201051344001025","219011344069620",0.00,11.00,0,298.47,302.68,0.0,0.0,0.000,714256.0,714256.0,7787,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496130341,2040760.00
05/30/2017 03:45,2,0.000,ALERT,212.38,300.57,59.944,1496130303,"201051344000458","219011344069620",0.00,12.30,0,298.77,302.98,0.0,0.0,0.000,720500.8,720500.8,7763,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496130342,2040761.00
05/30/2017 03:45,2,0.000,ALERT,213.29,300.57,59.991,1496130303,"201051344000853","219011344069620",0.00,11.30,0,298.47,302.37,0.0,0.0,0.000,721171.6,721171.6,7771,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496130344,2040762.00
05/30/2017 03:45,2,0.000,ALERT,213.06,300.87,59.970,1496130303,"201051344000685","219011344069620",0.00,11.70,0,298.77,302.37,0.0,0.0,0.000,714865.3,714865.3,7787,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496130346,2040763.00
05/30/2017 03:45,2,0.000,ALERT,212.61,300.27,59.959,1496130303,"201051344000917","219011344069620",0.00,12.30,0,297.57,301.77,0.0,0.0,0.000,711481.4,711481.4,7776,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496130348,2040764.00
05/30/2017 03:45,2,0.000,ALERT,212.83,301.17,59.986,1496130303,"201051344001145","219011344069620",0.00,11.30,0,299.07,302.98,0.0,0.0,0.000,719442.1,719442.1,7766,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496130350,2040765.00
05/30/2017 03:45,2,0.000,ALERT,212.61,300.27,59.970,1496130303,"201051344000651","219011344069620",0.00,10.70,0,298.47,302.07,0.0,0.0,0.000,707939.2,707939.2,7780,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496130352,2040766.00
05/30/2017 03:45,2,0.000,ALERT,211.70,299.37,59.981,1496130303,"274151322000088","219011344069620",0.00,12.70,0,297.57,300.87,0.0,0.0,0.000,923447.6,923447.6,7734,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496130353,2040767.00
05/30/2017 03:45,2,0.000,ALERT,213.06,298.47,59.959,1496130303,"274151322000068","219011344069620",0.00,12.70,0,297.26,299.97,0.0,0.0,0.000,797697.9,797697.9,7965,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496130355,2040768.00
05/30/2017 03:45,2,0.000,ALERT,212.16,300.57,59.991,1496130303,"201051344001135","219011344069620",0.00,11.30,0,299.07,302.98,0.0,0.0,0.000,703413.7,703413.7,7772,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496130357,2040769.00
05/30/2017 03:45,2,0.000,ALERT,212.38,300.87,59.965,1496130303,"201051344000594","219011344069620",0.00,11.70,0,298.47,302.68,0.0,0.0,0.000,722981.5,722981.5,7775,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496130359,2040770.00
05/30/2017 03:45,2,0.000,ALERT,212.83,300.87,59.975,1496130303,"201051344001203","219011344069620",0.00,11.30,0,298.77,304.18,0.0,0.0,0.000,712588.8,712588.8,7792,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496130360,2040771.00
05/30/2017 03:45,2,0.000,ALERT,211.93,299.07,59.959,1496130303,"274151322000054","219011344069620",0.00,12.70,0,297.57,301.17,0.0,0.0,0.000,941012.5,941012.5,7721,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496130362,2040772.00
05/30/2017 03:45,2,0.000,ALERT,212.83,300.27,59.965,1496130303,"201051344000867","219011344069620",0.00,12.00,0,297.87,302.37,0.0,0.0,0.000,707342.7,707342.7,7794,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496130364,2040773.00
05/30/2017 03:45,2,0.000,ALERT,212.61,300.87,59.965,1496130303,"201051344001093","219011344069620",0.00,12.30,0,298.77,302.37,0.0,0.0,0.000,711294.3,711294.3,7785,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496130366,2040774.00
05/30/2017 03:45,2,0.000,ALERT,212.61,300.27,59.975,1496130303,"201051344000900","219011344069620",0.00,11.30,0,298.17,302.07,0.0,0.0,0.000,728753.9,728753.9,7772,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496130368,2040775.00
05/30/2017 03:45,2,0.000,ALERT,212.83,299.97,59.975,1496130303,"201051344000648","219011344069620",0.00,11.00,0,298.17,302.37,0.0,0.0,0.000,717697.8,717697.8,7768,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496130370,2040776.00
05/30/2017 03:45,2,0.000,ALERT,212.61,300.87,59.938,1496130303,"201051344000569","219011344069620",0.00,11.70,0,299.37,302.98,0.0,0.0,0.000,731126.2,731126.2,7755,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496130371,2040777.00
05/30/2017 03:45,2,0.000,ALERT,212.61,300.57,59.975,1496130303,"201051344000983","219011344069620",0.00,11.70,0,299.07,302.68,0.0,0.0,0.000,721571.6,721571.6,7774,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496130373,2040778.00
05/30/2017 03:45,2,0.000,ALERT,212.61,300.27,59.959,1496130303,"201051344001158","219011344069620",0.00,11.00,0,298.17,301.77,0.0,0.0,0.000,706872.8,706872.8,7777,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496130375,2040779.00
05/30/2017 03:45,2,0.000,ALERT,213.06,301.17,59.975,1496130303,"201051344000576","219011344069620",0.00,11.30,0,298.77,302.37,0.0,0.0,0.000,721523.9,721523.9,7774,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496130377,2040780.00
05/30/2017 03:45,2,0.000,ALERT,212.38,298.17,59.970,1496130303,"274151322000087","219011344069620",0.00,13.00,0,296.96,300.57,0.0,0.0,0.000,913891.6,913891.6,7850,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496130379,2040781.00
05/30/2017 04:00,2,0.000,ALERT,212.83,299.97,59.965,1496131203,"201051344000645","219011344069620",0.00,12.00,0,298.77,302.07,0.0,0.0,0.000,720450.7,720450.7,7766,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496131205,2040782.00
05/30/2017 04:00,2,0.000,ALERT,212.38,299.37,59.959,1496131203,"274151322000085","219011344069620",0.00,12.30,0,296.66,300.57,0.0,0.0,0.000,937376.3,937376.3,7728,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496131207,2040783.00
05/30/2017 04:00,2,0.000,ALERT,212.83,299.67,59.991,1496131203,"201051344000633","219011344069620",0.00,11.30,0,296.96,301.47,0.0,0.0,0.000,706878.9,706878.9,7799,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496131209,2040784.00
05/30/2017 04:00,2,0.000,ALERT,212.38,299.67,59.959,1496131203,"201051344000469","219011344069620",0.00,11.00,0,297.57,301.77,0.0,0.0,0.000,710002.7,710002.7,7777,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496131211,2040785.00
05/30/2017 04:00,2,0.000,ALERT,212.38,300.87,59.970,1496131203,"201051344000646","219011344069620",0.00,11.70,0,298.47,302.07,0.0,0.0,0.000,704902.9,704902.9,7780,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496131213,2040786.00
05/30/2017 04:00,2,0.000,ALERT,211.93,299.37,59.949,1496131203,"274151322000052","219011344069620",0.00,12.30,0,296.36,301.17,0.0,0.0,0.000,973042.4,973042.4,7731,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496131214,2040787.00
05/30/2017 04:00,2,0.000,ALERT,212.61,300.57,59.965,1496131203,"201051344000585","219011344069620",0.00,12.00,0,298.47,302.37,0.0,0.0,0.000,716658.9,716658.9,7782,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496131216,2040788.00
05/30/2017 04:00,2,0.000,ALERT,212.38,301.17,59.965,1496131203,"201051344001230","219011344069620",0.00,11.70,0,299.37,302.68,0.0,0.0,0.000,709519.8,709519.8,7782,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496131218,2040789.00
05/30/2017 04:00,2,0.000,ALERT,213.06,301.47,59.954,1496131203,"201051344000582","219011344069620",0.00,11.30,0,299.67,303.28,0.0,0.0,0.000,699189.6,699189.6,7771,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496131220,2040790.00
05/30/2017 04:00,2,0.000,ALERT,212.38,300.87,59.965,1496131203,"201051344000955","219011344069620",0.00,11.70,0,299.07,302.68,0.0,0.0,0.000,718135.8,718135.8,7784,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496131221,2040791.00
05/30/2017 04:00,2,0.000,ALERT,212.38,298.47,59.959,1496131203,"274151322000094","219011344069620",0.00,11.70,0,296.36,299.97,0.0,0.0,0.000,797287.9,797287.9,7948,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496131223,2040792.00
05/30/2017 04:00,2,0.000,ALERT,212.16,300.57,59.954,1496131203,"201051344000579","219011344069620",0.00,12.00,0,299.37,302.68,0.0,0.0,0.000,727942.3,727942.3,7776,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496131225,2040793.00
05/30/2017 04:00,2,0.000,ALERT,212.38,301.17,59.954,1496131203,"201051344000890","219011344069620",0.00,12.00,0,299.37,303.88,0.0,0.0,0.000,712088.1,712088.1,7780,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496131227,2040794.00
05/30/2017 04:00,2,0.000,ALERT,212.61,300.57,59.959,1496131203,"201051344000438","219011344069620",0.00,11.30,0,299.37,302.98,0.0,0.0,0.000,714836.2,714836.2,7777,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496131229,2040795.00
05/30/2017 04:00,2,0.000,ALERT,212.61,299.97,59.928,1496131203,"201051344000417","219011344069620",0.00,11.70,0,298.77,302.07,0.0,0.0,0.000,660357.4,660357.4,7799,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496131230,2040796.00
05/30/2017 04:00,2,0.000,ALERT,212.16,298.77,59.954,1496131203,"274151322000083","219011344069620",0.00,12.30,0,296.96,301.17,0.0,0.0,0.000,963172.7,963172.7,7741,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496131232,2040797.00
05/30/2017 04:00,2,0.000,ALERT,212.38,299.07,59.933,1496131203,"274151322000076","219011344069620",0.00,12.30,0,296.66,300.87,0.0,0.0,0.000,1027152.0,1027152.0,7730,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496131234,2040798.00
05/30/2017 04:00,2,0.000,ALERT,211.93,300.27,59.986,1496131203,"201051344000868","219011344069620",0.00,11.70,0,299.07,302.98,0.0,0.0,0.000,708475.0,708475.0,7780,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496131236,2040799.00
05/30/2017 04:00,2,0.000,ALERT,211.93,299.37,59.928,1496131203,"274151322000095","219011344069620",0.00,11.70,0,297.57,301.77,0.0,0.0,0.000,1017186.7,1017186.7,7740,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496131238,2040800.00
05/30/2017 04:00,2,0.000,ALERT,212.16,299.97,59.949,1496131203,"201051344000988","219011344069620",0.00,12.00,0,295.76,302.07,0.0,0.0,0.000,634354.1,634354.1,7799,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496131239,2040801.00
05/30/2017 04:00,2,0.000,ALERT,212.38,300.27,59.959,1496131203,"201051344001025","219011344069620",0.00,11.00,0,298.47,303.28,0.0,0.0,0.000,714256.0,714256.0,7789,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496131241,2040802.00
05/30/2017 04:00,2,0.000,ALERT,212.16,299.97,59.949,1496131203,"201051344000458","219011344069620",0.00,12.70,0,298.77,302.98,0.0,0.0,0.000,720500.8,720500.8,7765,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496131243,2040803.00
05/30/2017 04:00,2,0.000,ALERT,213.06,299.97,59.954,1496131203,"201051344000853","219011344069620",0.00,11.70,0,298.77,302.68,0.0,0.0,0.000,721171.6,721171.6,7773,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496131245,2040804.00
05/30/2017 04:00,2,0.000,ALERT,212.83,300.87,59.991,1496131203,"201051344000685","219011344069620",0.00,11.70,0,298.77,302.37,0.0,0.0,0.000,714865.3,714865.3,7789,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496131247,2040805.00
05/30/2017 04:00,2,0.000,ALERT,212.83,300.27,59.954,1496131203,"201051344000917","219011344069620",0.00,12.70,0,297.87,301.77,0.0,0.0,0.000,711481.4,711481.4,7778,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496131248,2040806.00
05/30/2017 04:00,2,0.000,ALERT,213.06,301.17,59.954,1496131203,"201051344001145","219011344069620",0.00,11.70,0,299.07,303.28,0.0,0.0,0.000,719442.1,719442.1,7768,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496131250,2040807.00
05/30/2017 04:00,2,0.000,ALERT,212.83,300.27,59.949,1496131203,"201051344000651","219011344069620",0.00,11.00,0,298.47,302.07,0.0,0.0,0.000,707939.2,707939.2,7782,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496131252,2040808.00
05/30/2017 04:00,2,0.000,ALERT,211.70,299.07,59.959,1496131203,"274151322000088","219011344069620",0.00,12.70,0,296.66,300.27,0.0,0.0,0.000,923447.6,923447.6,7736,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496131254,2040809.00
05/30/2017 04:00,2,0.000,ALERT,212.61,298.17,59.954,1496131203,"274151322000068","219011344069620",0.00,13.00,0,296.06,299.67,0.0,0.0,0.000,797697.9,797697.9,7967,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496131256,2040810.00
05/30/2017 04:00,2,0.000,ALERT,212.16,300.57,59.938,1496131203,"201051344001135","219011344069620",0.00,11.70,0,299.07,302.68,0.0,0.0,0.000,703413.7,703413.7,7774,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496131257,2040811.00
05/30/2017 04:00,2,0.000,ALERT,211.93,301.17,59.981,1496131203,"201051344000594","219011344069620",0.00,11.70,0,298.17,302.37,0.0,0.0,0.000,722981.5,722981.5,7777,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496131259,2040812.00
05/30/2017 04:00,2,0.000,ALERT,212.61,300.57,59.954,1496131203,"201051344001203","219011344069620",0.00,11.70,0,299.07,304.18,0.0,0.0,0.000,712588.8,712588.8,7794,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496131261,2040813.00
05/30/2017 04:00,2,0.000,ALERT,211.93,298.77,59.954,1496131203,"274151322000054","219011344069620",0.00,12.70,0,296.66,300.87,0.0,0.0,0.000,941012.5,941012.5,7723,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496131263,2040814.00
05/30/2017 04:00,2,0.000,ALERT,212.61,299.67,59.959,1496131203,"201051344000867","219011344069620",0.00,12.30,0,297.87,302.37,0.0,0.0,0.000,707342.7,707342.7,7796,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496131265,2040815.00
05/30/2017 04:00,2,0.000,ALERT,212.61,300.87,59.954,1496131203,"201051344001093","219011344069620",0.00,12.30,0,298.77,302.07,0.0,0.0,0.000,711294.3,711294.3,7787,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496131266,2040816.00
05/30/2017 04:00,2,0.000,ALERT,212.16,300.27,59.907,1496131203,"201051344000900","219011344069620",0.00,11.70,0,298.17,301.77,0.0,0.0,0.000,728753.9,728753.9,7774,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496131268,2040817.00
05/30/2017 04:00,2,0.000,ALERT,212.61,299.97,59.965,1496131203,"201051344000648","219011344069620",0.00,11.30,0,298.17,302.07,0.0,0.0,0.000,717697.8,717697.8,7770,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496131270,2040818.00
05/30/2017 04:00,2,0.000,ALERT,212.38,300.87,59.954,1496131203,"201051344000569","219011344069620",0.00,12.00,0,299.37,302.98,0.0,0.0,0.000,731126.2,731126.2,7757,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496131272,2040819.00
05/30/2017 04:00,2,0.000,ALERT,212.38,300.57,59.922,1496131203,"201051344000983","219011344069620",0.00,12.00,0,298.77,302.37,0.0,0.0,0.000,721571.6,721571.6,7776,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496131274,2040820.00
05/30/2017 04:00,2,0.000,ALERT,212.38,300.27,59.970,1496131203,"201051344001158","219011344069620",0.00,11.30,0,297.87,301.47,0.0,0.0,0.000,706872.8,706872.8,7779,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496131276,2040821.00
05/30/2017 04:00,2,0.000,ALERT,212.61,300.87,59.959,1496131203,"201051344000576","219011344069620",0.00,11.70,0,298.77,302.37,0.0,0.0,0.000,721523.9,721523.9,7776,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496131277,2040822.00
05/30/2017 04:00,2,0.000,ALERT,212.16,299.07,59.954,1496131203,"274151322000087","219011344069620",0.00,13.00,0,295.76,299.97,0.0,0.0,0.000,913891.6,913891.6,7852,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496131279,2040823.00
05/30/2017 04:15,2,0.000,ALERT,212.61,299.67,59.970,1496132104,"201051344000645","219011344069620",0.00,12.00,0,297.57,302.07,0.0,0.0,0.000,720450.7,720450.7,7768,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496132105,2040824.00
05/30/2017 04:15,2,0.000,ALERT,211.93,298.47,59.981,1496132104,"274151322000085","219011344069620",0.00,12.70,0,296.96,300.57,0.0,0.0,0.000,937376.3,937376.3,7730,0,0,0,L,1151911521,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496132107,2040825.00
05/30/2017 04:15,2,0.000,ALERT,212.61,299.37,59.981,1496132104,"201051344000633","219011344069620",0.00,11.30,0,296.06,301.47,0.0,0.0,0.000,706878.9,706878.9,7801,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496132109,2040826.00
05/30/2017 04:15,2,0.000,ALERT,212.16,299.37,59.981,1496132104,"201051344000469","219011344069620",0.00,11.00,0,296.66,301.77,0.0,0.0,0.000,710002.7,710002.7,7779,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496132111,2040827.00
05/30/2017 04:15,2,0.000,ALERT,211.93,299.97,59.986,1496132104,"201051344000646","219011344069620",0.00,11.70,0,298.47,302.07,0.0,0.0,0.000,704902.9,704902.9,7782,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496132113,2040828.00
05/30/2017 04:15,2,0.000,ALERT,211.70,298.47,59.981,1496132104,"274151322000052","219011344069620",0.00,12.70,0,296.66,301.17,0.0,0.0,0.000,973042.4,973042.4,7733,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496132114,2040829.00
05/30/2017 04:15,2,0.000,ALERT,212.38,299.97,59.981,1496132104,"201051344000585","219011344069620",0.00,12.00,0,298.17,302.07,0.0,0.0,0.000,716658.9,716658.9,7784,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496132116,2040830.00
05/30/2017 04:15,2,0.000,ALERT,212.16,300.27,59.975,1496132104,"201051344001230","219011344069620",0.00,11.70,0,299.07,302.37,0.0,0.0,0.000,709519.8,709519.8,7784,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496132118,2040831.00
05/30/2017 04:15,2,0.000,ALERT,212.83,300.87,59.959,1496132104,"201051344000582","219011344069620",0.00,11.30,0,299.67,302.98,0.0,0.0,0.000,699189.6,699189.6,7773,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496132120,2040832.00
05/30/2017 04:15,2,0.000,ALERT,211.93,299.97,59.965,1496132104,"201051344000955","219011344069620",0.00,11.70,0,298.77,302.37,0.0,0.0,0.000,718135.8,718135.8,7786,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496132122,2040833.00
05/30/2017 04:15,2,0.000,ALERT,211.93,298.17,60.012,1496132104,"274151322000094","219011344069620",0.00,12.00,0,296.66,299.97,0.0,0.0,0.000,797287.9,797287.9,7950,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496132123,2040834.00
