ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/30/2017 04:15,2,0.000,ALERT,212.16,300.57,59.981,1496132104,"201051344000579","219011344069620",0.00,12.00,0,298.17,302.68,0.0,0.0,0.000,727942.3,727942.3,7778,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496132125,2040835.00
05/30/2017 04:15,2,0.000,ALERT,212.16,300.27,60.007,1496132104,"201051344000890","219011344069620",0.00,12.00,0,299.07,303.58,0.0,0.0,0.000,712088.1,712088.1,7782,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496132127,2040836.00
05/30/2017 04:15,2,0.000,ALERT,212.38,299.67,59.986,1496132104,"201051344000438","219011344069620",0.00,11.30,0,299.07,302.68,0.0,0.0,0.000,714836.2,714836.2,7779,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496132129,2040837.00
05/30/2017 04:15,2,0.000,ALERT,212.61,299.37,59.986,1496132104,"201051344000417","219011344069620",0.00,11.70,0,298.17,301.77,0.0,0.0,0.000,660357.4,660357.4,7801,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496132131,2040838.00
05/30/2017 04:15,2,0.000,ALERT,211.70,299.37,59.981,1496132104,"274151322000083","219011344069620",0.00,12.30,0,297.26,300.87,0.0,0.0,0.000,963172.7,963172.7,7743,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496132132,2040839.00
05/30/2017 04:15,2,0.000,ALERT,212.38,299.07,59.986,1496132104,"274151322000076","219011344069620",0.00,12.30,0,296.96,300.87,0.0,0.0,0.000,1027152.0,1027152.0,7732,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496132134,2040840.00
05/30/2017 04:15,2,0.000,ALERT,212.16,300.57,59.975,1496132104,"201051344000868","219011344069620",0.00,11.30,0,298.17,302.98,0.0,0.0,0.000,708475.0,708475.0,7782,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496132136,2040841.00
05/30/2017 04:15,2,0.000,ALERT,211.93,299.67,59.981,1496132104,"274151322000095","219011344069620",0.00,11.70,0,298.17,301.47,0.0,0.0,0.000,1017186.7,1017186.7,7742,0,0,0,L,1151911521,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496132138,2040842.00
05/30/2017 04:15,2,0.000,ALERT,211.93,299.97,59.986,1496132104,"201051344000988","219011344069620",0.00,12.00,0,295.46,301.77,0.0,0.0,0.000,634354.1,634354.1,7801,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496132140,2040843.00
05/30/2017 04:15,2,0.000,ALERT,212.16,299.07,59.991,1496132104,"201051344001025","219011344069620",0.00,11.30,0,298.47,302.98,0.0,0.0,0.000,714256.0,714256.0,7791,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496132142,2040844.00
05/30/2017 04:15,2,0.000,ALERT,211.93,299.97,59.944,1496132104,"201051344000458","219011344069620",0.00,12.70,0,297.87,302.68,0.0,0.0,0.000,720500.8,720500.8,7767,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496132143,2040845.00
05/30/2017 04:15,2,0.000,ALERT,212.61,299.67,60.034,1496132104,"201051344000853","219011344069620",0.00,11.70,0,297.57,302.37,0.0,0.0,0.000,721171.6,721171.6,7775,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496132145,2040846.00
05/30/2017 04:15,2,0.000,ALERT,212.61,299.97,59.986,1496132104,"201051344000685","219011344069620",0.00,11.70,0,298.77,302.37,0.0,0.0,0.000,714865.3,714865.3,7791,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496132147,2040847.00
05/30/2017 04:15,2,0.000,ALERT,212.38,299.37,59.986,1496132104,"201051344000917","219011344069620",0.00,12.70,0,297.57,301.77,0.0,0.0,0.000,711481.4,711481.4,7780,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496132149,2040848.00
05/30/2017 04:15,2,0.000,ALERT,212.61,300.27,59.996,1496132104,"201051344001145","219011344069620",0.00,11.70,0,299.37,303.28,0.0,0.0,0.000,719442.1,719442.1,7770,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496132150,2040849.00
05/30/2017 04:15,2,0.000,ALERT,212.38,299.37,59.944,1496132104,"201051344000651","219011344069620",0.00,11.00,0,298.47,302.07,0.0,0.0,0.000,707939.2,707939.2,7784,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496132152,2040850.00
05/30/2017 04:15,2,0.000,ALERT,211.48,298.17,59.991,1496132104,"274151322000088","219011344069620",0.00,12.70,0,296.96,300.57,0.0,0.0,0.000,923447.6,923447.6,7738,0,0,0,L,1151911521,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496132154,2040851.00
05/30/2017 04:15,2,0.000,ALERT,212.38,297.87,59.986,1496132104,"274151322000068","219011344069620",0.00,13.00,0,296.66,299.67,0.0,0.0,0.000,797697.9,797697.9,7969,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496132156,2040852.00
05/30/2017 04:15,2,0.000,ALERT,211.93,299.97,59.991,1496132104,"201051344001135","219011344069620",0.00,11.70,0,299.07,302.68,0.0,0.0,0.000,703413.7,703413.7,7776,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496132158,2040853.00
05/30/2017 04:15,2,0.000,ALERT,211.70,300.57,59.981,1496132104,"201051344000594","219011344069620",0.00,11.70,0,297.57,302.37,0.0,0.0,0.000,722981.5,722981.5,7779,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496132159,2040854.00
05/30/2017 04:15,2,0.000,ALERT,212.38,299.67,59.981,1496132104,"201051344001203","219011344069620",0.00,11.70,0,298.77,303.88,0.0,0.0,0.000,712588.8,712588.8,7796,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496132161,2040855.00
05/30/2017 04:15,2,0.000,ALERT,211.70,298.77,59.981,1496132104,"274151322000054","219011344069620",0.00,12.70,0,296.96,301.17,0.0,0.0,0.000,941012.5,941012.5,7725,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496132163,2040856.00
05/30/2017 04:15,2,0.000,ALERT,212.38,299.67,59.944,1496132104,"201051344000867","219011344069620",0.00,12.30,0,297.26,302.37,0.0,0.0,0.000,707342.7,707342.7,7798,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496132165,2040857.00
05/30/2017 04:15,2,0.000,ALERT,212.38,299.97,60.034,1496132104,"201051344001093","219011344069620",0.00,12.30,0,298.77,302.07,0.0,0.0,0.000,711294.3,711294.3,7789,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496132166,2040858.00
05/30/2017 04:15,2,0.000,ALERT,212.16,300.27,59.981,1496132104,"201051344000900","219011344069620",0.00,11.70,0,297.57,302.07,0.0,0.0,0.000,728753.9,728753.9,7776,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496132168,2040859.00
05/30/2017 04:15,2,0.000,ALERT,212.38,299.37,59.959,1496132104,"201051344000648","219011344069620",0.00,11.30,0,296.96,302.07,0.0,0.0,0.000,717697.8,717697.8,7772,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496132170,2040860.00
05/30/2017 04:15,2,0.000,ALERT,212.38,300.57,59.991,1496132104,"201051344000569","219011344069620",0.00,12.00,0,298.17,302.98,0.0,0.0,0.000,731126.2,731126.2,7759,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496132172,2040861.00
05/30/2017 04:15,2,0.000,ALERT,212.16,300.27,59.986,1496132104,"201051344000983","219011344069620",0.00,12.00,0,297.87,302.68,0.0,0.0,0.000,721571.6,721571.6,7778,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496132174,2040862.00
05/30/2017 04:15,2,0.000,ALERT,212.16,299.67,59.996,1496132104,"201051344001158","219011344069620",0.00,11.30,0,297.26,301.77,0.0,0.0,0.000,706872.8,706872.8,7781,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496132176,2040863.00
05/30/2017 04:15,2,0.000,ALERT,212.61,300.27,59.965,1496132104,"201051344000576","219011344069620",0.00,11.70,0,297.87,302.37,0.0,0.0,0.000,721523.9,721523.9,7778,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496132177,2040864.00
05/30/2017 04:15,2,0.000,ALERT,211.93,297.87,59.981,1496132104,"274151322000087","219011344069620",0.00,13.00,0,296.06,300.27,0.0,0.0,0.000,913891.6,913891.6,7854,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496132179,2040865.00
05/30/2017 04:30,2,0.000,ALERT,212.61,299.97,59.981,1496133003,"201051344000645","219011344069620",0.00,12.00,0,297.87,302.07,0.0,0.0,0.000,720450.7,720450.7,7770,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496133005,2040866.00
05/30/2017 04:30,2,0.000,ALERT,211.93,298.77,59.970,1496133003,"274151322000085","219011344069620",0.00,12.30,0,296.96,300.57,0.0,0.0,0.000,937376.3,937376.3,7732,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496133007,2040867.00
05/30/2017 04:30,2,0.000,ALERT,212.83,299.37,59.975,1496133003,"201051344000633","219011344069620",0.00,11.30,0,296.06,301.47,0.0,0.0,0.000,706878.9,706878.9,7803,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496133008,2040868.00
05/30/2017 04:30,2,0.000,ALERT,212.38,299.97,59.970,1496133003,"201051344000469","219011344069620",0.00,11.00,0,296.66,301.77,0.0,0.0,0.000,710002.7,710002.7,7781,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496133010,2040869.00
05/30/2017 04:30,2,0.000,ALERT,212.16,300.27,59.965,1496133003,"201051344000646","219011344069620",0.00,11.30,0,297.26,301.77,0.0,0.0,0.000,704902.9,704902.9,7784,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496133012,2040870.00
05/30/2017 04:30,2,0.000,ALERT,211.70,299.67,59.959,1496133003,"274151322000052","219011344069620",0.00,12.30,0,296.96,300.87,0.0,0.0,0.000,973042.4,973042.4,7735,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496133014,2040871.00
05/30/2017 04:30,2,0.000,ALERT,212.38,300.57,59.970,1496133003,"201051344000585","219011344069620",0.00,11.70,0,297.26,302.07,0.0,0.0,0.000,716658.9,716658.9,7786,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496133016,2040872.00
05/30/2017 04:30,2,0.000,ALERT,212.38,300.57,59.938,1496133003,"201051344001230","219011344069620",0.00,11.30,0,298.17,302.07,0.0,0.0,0.000,709519.8,709519.8,7786,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496133017,2040873.00
05/30/2017 04:30,2,0.000,ALERT,212.83,301.17,59.975,1496133003,"201051344000582","219011344069620",0.00,11.00,0,298.77,302.68,0.0,0.0,0.000,699189.6,699189.6,7775,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496133019,2040874.00
05/30/2017 04:30,2,0.000,ALERT,212.16,300.57,59.970,1496133003,"201051344000955","219011344069620",0.00,11.30,0,297.87,301.77,0.0,0.0,0.000,718135.8,718135.8,7788,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496133021,2040875.00
05/30/2017 04:30,2,0.000,ALERT,211.93,297.87,59.965,1496133003,"274151322000094","219011344069620",0.00,11.70,0,296.66,299.67,0.0,0.0,0.000,797287.9,797287.9,7952,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496133023,2040876.00
05/30/2017 04:30,2,0.000,ALERT,212.38,300.57,59.975,1496133003,"201051344000579","219011344069620",0.00,11.70,0,298.47,302.68,0.0,0.0,0.000,727942.3,727942.3,7780,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496133024,2040877.00
05/30/2017 04:30,2,0.000,ALERT,212.16,300.87,59.981,1496133003,"201051344000890","219011344069620",0.00,12.00,0,297.87,302.98,0.0,0.0,0.000,712088.1,712088.1,7784,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496133026,2040878.00
05/30/2017 04:30,2,0.000,ALERT,212.61,300.57,59.954,1496133003,"201051344000438","219011344069620",0.00,11.30,0,298.17,302.37,0.0,0.0,0.000,714836.2,714836.2,7781,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496133028,2040879.00
05/30/2017 04:30,2,0.000,ALERT,212.61,299.97,59.949,1496133003,"201051344000417","219011344069620",0.00,11.70,0,297.57,301.47,0.0,0.0,0.000,660357.4,660357.4,7803,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496133030,2040880.00
05/30/2017 04:30,2,0.000,ALERT,211.70,299.07,59.970,1496133003,"274151322000083","219011344069620",0.00,12.30,0,297.26,300.87,0.0,0.0,0.000,963172.7,963172.7,7745,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496133032,2040881.00
05/30/2017 04:30,2,0.000,ALERT,212.16,298.77,59.970,1496133003,"274151322000076","219011344069620",0.00,12.30,0,296.66,300.57,0.0,0.0,0.000,1027152.0,1027152.0,7734,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496133033,2040882.00
05/30/2017 04:30,2,0.000,ALERT,211.93,300.27,59.975,1496133003,"201051344000868","219011344069620",0.00,11.30,0,298.47,302.98,0.0,0.0,0.000,708475.0,708475.0,7784,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496133035,2040883.00
05/30/2017 04:30,2,0.000,ALERT,211.93,299.97,59.954,1496133003,"274151322000095","219011344069620",0.00,11.70,0,297.87,301.17,0.0,0.0,0.000,1017186.7,1017186.7,7744,0,0,0,L,1151911521,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496133037,2040884.00
05/30/2017 04:30,2,0.000,ALERT,211.93,299.67,59.922,1496133003,"201051344000988","219011344069620",0.00,11.70,0,295.76,302.07,0.0,0.0,0.000,634354.1,634354.1,7803,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496133039,2040885.00
05/30/2017 04:30,2,0.000,ALERT,212.16,299.67,59.975,1496133003,"201051344001025","219011344069620",0.00,11.00,0,297.57,302.37,0.0,0.0,0.000,714256.0,714256.0,7793,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496133041,2040886.00
05/30/2017 04:30,2,0.000,ALERT,211.93,299.67,59.965,1496133003,"201051344000458","219011344069620",0.00,12.30,0,298.17,302.98,0.0,0.0,0.000,720500.8,720500.8,7769,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496133043,2040887.00
05/30/2017 04:30,2,0.000,ALERT,212.61,299.37,59.970,1496133003,"201051344000853","219011344069620",0.00,11.30,0,298.17,302.37,0.0,0.0,0.000,721171.6,721171.6,7777,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496133045,2040888.00
05/30/2017 04:30,2,0.000,ALERT,212.61,300.27,59.981,1496133003,"201051344000685","219011344069620",0.00,11.70,0,297.87,301.77,0.0,0.0,0.000,714865.3,714865.3,7793,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496133047,2040889.00
05/30/2017 04:30,2,0.000,ALERT,212.38,299.67,59.970,1496133003,"201051344000917","219011344069620",0.00,12.30,0,296.66,301.47,0.0,0.0,0.000,711481.4,711481.4,7782,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496133048,2040890.00
05/30/2017 04:30,2,0.000,ALERT,212.61,300.57,60.012,1496133003,"201051344001145","219011344069620",0.00,11.30,0,298.47,302.68,0.0,0.0,0.000,719442.1,719442.1,7772,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496133050,2040891.00
05/30/2017 04:30,2,0.000,ALERT,212.38,299.67,59.965,1496133003,"201051344000651","219011344069620",0.00,10.70,0,297.87,301.47,0.0,0.0,0.000,707939.2,707939.2,7786,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496133052,2040892.00
05/30/2017 04:30,2,0.000,ALERT,211.48,298.17,59.959,1496133003,"274151322000088","219011344069620",0.00,12.70,0,296.66,300.27,0.0,0.0,0.000,923447.6,923447.6,7740,0,0,0,L,1151911521,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496133054,2040893.00
05/30/2017 04:30,2,0.000,ALERT,212.38,297.87,59.970,1496133003,"274151322000068","219011344069620",0.00,12.70,0,296.06,299.67,0.0,0.0,0.000,797697.9,797697.9,7971,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496133055,2040894.00
05/30/2017 04:30,2,0.000,ALERT,211.93,299.97,59.959,1496133003,"201051344001135","219011344069620",0.00,11.30,0,298.17,302.37,0.0,0.0,0.000,703413.7,703413.7,7778,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496133057,2040895.00
05/30/2017 04:30,2,0.000,ALERT,211.70,300.27,59.965,1496133003,"201051344000594","219011344069620",0.00,11.70,0,297.87,302.68,0.0,0.0,0.000,722981.5,722981.5,7781,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496133059,2040896.00
05/30/2017 04:30,2,0.000,ALERT,212.38,299.97,59.970,1496133003,"201051344001203","219011344069620",0.00,11.30,0,297.87,303.88,0.0,0.0,0.000,712588.8,712588.8,7798,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496133061,2040897.00
05/30/2017 04:30,2,0.000,ALERT,211.48,299.07,59.970,1496133003,"274151322000054","219011344069620",0.00,12.70,0,296.36,300.87,0.0,0.0,0.000,941012.5,941012.5,7727,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496133063,2040898.00
05/30/2017 04:30,2,0.000,ALERT,212.16,299.37,59.970,1496133003,"201051344000867","219011344069620",0.00,12.00,0,297.26,302.37,0.0,0.0,0.000,707342.7,707342.7,7800,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496133064,2040899.00
05/30/2017 04:30,2,0.000,ALERT,212.38,300.27,59.981,1496133003,"201051344001093","219011344069620",0.00,12.30,0,297.87,301.77,0.0,0.0,0.000,711294.3,711294.3,7791,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496133066,2040900.00
05/30/2017 04:30,2,0.000,ALERT,211.93,299.97,59.944,1496133003,"201051344000900","219011344069620",0.00,11.30,0,297.87,302.07,0.0,0.0,0.000,728753.9,728753.9,7778,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496133068,2040901.00
05/30/2017 04:30,2,0.000,ALERT,212.38,299.37,59.981,1496133003,"201051344000648","219011344069620",0.00,11.00,0,297.57,302.07,0.0,0.0,0.000,717697.8,717697.8,7774,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496133070,2040902.00
05/30/2017 04:30,2,0.000,ALERT,212.16,300.27,59.970,1496133003,"201051344000569","219011344069620",0.00,11.70,0,298.47,302.98,0.0,0.0,0.000,731126.2,731126.2,7761,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496133072,2040903.00
05/30/2017 04:30,2,0.000,ALERT,212.16,299.97,59.981,1496133003,"201051344000983","219011344069620",0.00,11.70,0,298.47,302.68,0.0,0.0,0.000,721571.6,721571.6,7780,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496133074,2040904.00
05/30/2017 04:30,2,0.000,ALERT,212.16,299.67,59.986,1496133003,"201051344001158","219011344069620",0.00,11.00,0,297.57,301.77,0.0,0.0,0.000,706872.8,706872.8,7783,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496133076,2040905.00
05/30/2017 04:30,2,0.000,ALERT,212.61,300.27,59.965,1496133003,"201051344000576","219011344069620",0.00,11.30,0,298.17,302.37,0.0,0.0,0.000,721523.9,721523.9,7780,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496133077,2040906.00
05/30/2017 04:30,2,0.000,ALERT,211.93,297.87,59.944,1496133003,"274151322000087","219011344069620",0.00,12.70,0,296.06,300.27,0.0,0.0,0.000,913891.6,913891.6,7856,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496133079,2040907.00
05/30/2017 04:45,2,0.000,ALERT,212.38,299.97,59.981,1496133905,"201051344000645","219011344069620",0.00,11.70,0,298.17,301.77,0.0,0.0,0.000,720450.7,720450.7,7772,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496133907,2040908.00
05/30/2017 04:45,2,0.000,ALERT,211.93,298.77,60.023,1496133905,"274151322000085","219011344069620",0.00,12.30,0,296.66,300.57,0.0,0.0,0.000,937376.3,937376.3,7734,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496133908,2040909.00
05/30/2017 04:45,2,0.000,ALERT,212.61,299.97,59.981,1496133905,"201051344000633","219011344069620",0.00,11.00,0,296.36,301.17,0.0,0.0,0.000,706878.9,706878.9,7805,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496133910,2040910.00
05/30/2017 04:45,2,0.000,ALERT,212.16,300.27,59.949,1496133905,"201051344000469","219011344069620",0.00,10.70,0,297.26,301.47,0.0,0.0,0.000,710002.7,710002.7,7783,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496133912,2040911.00
05/30/2017 04:45,2,0.000,ALERT,211.93,300.27,59.975,1496133905,"201051344000646","219011344069620",0.00,11.30,0,297.87,301.47,0.0,0.0,0.000,704902.9,704902.9,7786,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496133914,2040912.00
05/30/2017 04:45,2,0.000,ALERT,211.48,298.47,59.959,1496133905,"274151322000052","219011344069620",0.00,12.30,0,296.06,300.87,0.0,0.0,0.000,973042.4,973042.4,7737,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496133916,2040913.00
05/30/2017 04:45,2,0.000,ALERT,212.38,300.57,59.981,1496133905,"201051344000585","219011344069620",0.00,11.70,0,297.87,301.77,0.0,0.0,0.000,716658.9,716658.9,7788,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496133918,2040914.00
05/30/2017 04:45,2,0.000,ALERT,212.38,300.87,59.975,1496133905,"201051344001230","219011344069620",0.00,11.30,0,298.47,302.07,0.0,0.0,0.000,709519.8,709519.8,7788,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496133919,2040915.00
05/30/2017 04:45,2,0.000,ALERT,212.61,301.17,59.981,1496133905,"201051344000582","219011344069620",0.00,11.00,0,299.37,302.68,0.0,0.0,0.000,699189.6,699189.6,7777,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496133921,2040916.00
05/30/2017 04:45,2,0.000,ALERT,211.93,300.27,59.975,1496133905,"201051344000955","219011344069620",0.00,11.30,0,298.17,301.77,0.0,0.0,0.000,718135.8,718135.8,7790,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496133923,2040917.00
05/30/2017 04:45,2,0.000,ALERT,211.93,298.17,59.975,1496133905,"274151322000094","219011344069620",0.00,11.70,0,296.36,299.67,0.0,0.0,0.000,797287.9,797287.9,7954,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496133925,2040918.00
05/30/2017 04:45,2,0.000,ALERT,211.93,300.57,59.970,1496133905,"201051344000579","219011344069620",0.00,11.70,0,298.77,302.37,0.0,0.0,0.000,727942.3,727942.3,7782,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496133927,2040919.00
05/30/2017 04:45,2,0.000,ALERT,212.16,300.87,59.981,1496133905,"201051344000890","219011344069620",0.00,11.70,0,299.07,303.28,0.0,0.0,0.000,712088.1,712088.1,7786,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496133928,2040920.00
05/30/2017 04:45,2,0.000,ALERT,212.38,300.27,60.018,1496133905,"201051344000438","219011344069620",0.00,11.00,0,298.77,302.37,0.0,0.0,0.000,714836.2,714836.2,7783,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496133930,2040921.00
05/30/2017 04:45,2,0.000,ALERT,212.38,299.97,59.975,1496133905,"201051344000417","219011344069620",0.00,11.30,0,297.87,301.17,0.0,0.0,0.000,660357.4,660357.4,7805,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496133932,2040922.00
05/30/2017 04:45,2,0.000,ALERT,211.93,299.07,59.981,1496133905,"274151322000083","219011344069620",0.00,12.00,0,296.96,300.87,0.0,0.0,0.000,963172.7,963172.7,7747,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496133934,2040923.00
05/30/2017 04:45,2,0.000,ALERT,212.38,298.77,59.986,1496133905,"274151322000076","219011344069620",0.00,12.00,0,296.96,300.57,0.0,0.0,0.000,1027152.0,1027152.0,7736,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496133936,2040924.00
05/30/2017 04:45,2,0.000,ALERT,211.93,300.57,60.028,1496133905,"201051344000868","219011344069620",0.00,11.70,0,298.17,302.68,0.0,0.0,0.000,708475.0,708475.0,7786,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496133937,2040925.00
05/30/2017 04:45,2,0.000,ALERT,211.70,299.37,59.986,1496133905,"274151322000095","219011344069620",0.00,11.30,0,297.87,301.47,0.0,0.0,0.000,1017186.7,1017186.7,7746,0,0,0,L,1151911521,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496133939,2040926.00
05/30/2017 04:45,2,0.000,ALERT,211.93,300.27,59.981,1496133905,"201051344000988","219011344069620",0.00,11.70,0,295.46,301.77,0.0,0.0,0.000,634354.1,634354.1,7805,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496133941,2040927.00
05/30/2017 04:45,2,0.000,ALERT,212.16,299.67,59.991,1496133905,"201051344001025","219011344069620",0.00,11.00,0,297.87,302.37,0.0,0.0,0.000,714256.0,714256.0,7795,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496133943,2040928.00
05/30/2017 04:45,2,0.000,ALERT,212.16,300.57,59.991,1496133905,"201051344000458","219011344069620",0.00,12.30,0,297.57,302.37,0.0,0.0,0.000,720500.8,720500.8,7771,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496133945,2040929.00
05/30/2017 04:45,2,0.000,ALERT,212.61,300.27,59.970,1496133905,"201051344000853","219011344069620",0.00,11.30,0,297.57,302.07,0.0,0.0,0.000,721171.6,721171.6,7779,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496133947,2040930.00
05/30/2017 04:45,2,0.000,ALERT,212.61,300.57,60.002,1496133905,"201051344000685","219011344069620",0.00,11.30,0,297.87,301.77,0.0,0.0,0.000,714865.3,714865.3,7795,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496133948,2040931.00
05/30/2017 04:45,2,0.000,ALERT,212.38,300.27,60.002,1496133905,"201051344000917","219011344069620",0.00,12.00,0,297.26,301.17,0.0,0.0,0.000,711481.4,711481.4,7784,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496133950,2040932.00
05/30/2017 04:45,2,0.000,ALERT,212.61,300.87,59.986,1496133905,"201051344001145","219011344069620",0.00,11.30,0,298.77,302.68,0.0,0.0,0.000,719442.1,719442.1,7774,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496133952,2040933.00
05/30/2017 04:45,2,0.000,ALERT,212.38,299.97,59.996,1496133905,"201051344000651","219011344069620",0.00,10.70,0,297.87,301.47,0.0,0.0,0.000,707939.2,707939.2,7788,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496133954,2040934.00
05/30/2017 04:45,2,0.000,ALERT,211.48,298.77,59.996,1496133905,"274151322000088","219011344069620",0.00,12.30,0,296.96,300.27,0.0,0.0,0.000,923447.6,923447.6,7742,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496133955,2040935.00
05/30/2017 04:45,2,0.000,ALERT,212.38,297.87,59.991,1496133905,"274151322000068","219011344069620",0.00,12.70,0,296.36,299.67,0.0,0.0,0.000,797697.9,797697.9,7973,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496133957,2040936.00
05/30/2017 04:45,2,0.000,ALERT,211.93,300.27,60.007,1496133905,"201051344001135","219011344069620",0.00,11.30,0,298.47,302.37,0.0,0.0,0.000,703413.7,703413.7,7780,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496133959,2040937.00
05/30/2017 04:45,2,0.000,ALERT,211.93,301.17,59.954,1496133905,"201051344000594","219011344069620",0.00,11.30,0,297.57,302.37,0.0,0.0,0.000,722981.5,722981.5,7783,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496133961,2040938.00
05/30/2017 04:45,2,0.000,ALERT,212.38,300.27,60.023,1496133905,"201051344001203","219011344069620",0.00,11.00,0,298.47,303.58,0.0,0.0,0.000,712588.8,712588.8,7800,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496133963,2040939.00
05/30/2017 04:45,2,0.000,ALERT,211.70,299.07,60.018,1496133905,"274151322000054","219011344069620",0.00,12.70,0,296.96,300.87,0.0,0.0,0.000,941012.5,941012.5,7729,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496133965,2040940.00
05/30/2017 04:45,2,0.000,ALERT,212.38,299.97,60.034,1496133905,"201051344000867","219011344069620",0.00,12.00,0,297.26,302.07,0.0,0.0,0.000,707342.7,707342.7,7802,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496133966,2040941.00
05/30/2017 04:45,2,0.000,ALERT,212.16,300.27,60.002,1496133905,"201051344001093","219011344069620",0.00,12.00,0,298.47,301.77,0.0,0.0,0.000,711294.3,711294.3,7793,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496133968,2040942.00
05/30/2017 04:45,2,0.000,ALERT,212.16,300.57,60.007,1496133905,"201051344000900","219011344069620",0.00,11.30,0,297.57,301.77,0.0,0.0,0.000,728753.9,728753.9,7780,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496133970,2040943.00
05/30/2017 04:45,2,0.000,ALERT,212.16,299.67,60.002,1496133905,"201051344000648","219011344069620",0.00,10.70,0,297.57,301.77,0.0,0.0,0.000,717697.8,717697.8,7776,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496133972,2040944.00
05/30/2017 04:45,2,0.000,ALERT,212.16,300.87,60.007,1496133905,"201051344000569","219011344069620",0.00,11.70,0,298.47,302.68,0.0,0.0,0.000,731126.2,731126.2,7763,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496133974,2040945.00
05/30/2017 04:45,2,0.000,ALERT,212.16,300.57,59.959,1496133905,"201051344000983","219011344069620",0.00,11.70,0,297.87,302.37,0.0,0.0,0.000,721571.6,721571.6,7782,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496133976,2040946.00
05/30/2017 04:45,2,0.000,ALERT,212.16,299.97,59.996,1496133905,"201051344001158","219011344069620",0.00,10.70,0,296.96,301.47,0.0,0.0,0.000,706872.8,706872.8,7785,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496133977,2040947.00
05/30/2017 04:45,2,0.000,ALERT,212.61,300.87,60.002,1496133905,"201051344000576","219011344069620",0.00,11.30,0,297.87,302.07,0.0,0.0,0.000,721523.9,721523.9,7782,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496133979,2040948.00
05/30/2017 04:45,2,0.000,ALERT,211.93,297.87,59.981,1496133905,"274151322000087","219011344069620",0.00,12.70,0,296.36,299.97,0.0,0.0,0.000,913891.6,913891.6,7858,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496133981,2040949.00
05/30/2017 05:00,2,0.000,ALERT,212.16,299.07,59.975,1496134803,"201051344000645","219011344069620",0.00,11.70,0,297.57,302.37,0.0,0.0,0.000,720450.7,720450.7,7774,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496134805,2040950.00
05/30/2017 05:00,2,0.000,ALERT,211.25,298.47,59.965,1496134803,"274151322000085","219011344069620",0.00,12.00,0,296.66,300.57,0.0,0.0,0.000,937376.3,937376.3,7736,0,0,0,L,1151911521,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496134807,2040951.00
05/30/2017 05:00,2,0.000,ALERT,212.16,299.07,59.970,1496134803,"201051344000633","219011344069620",0.00,11.00,0,296.36,302.37,0.0,0.0,0.000,706878.9,706878.9,7807,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496134809,2040952.00
05/30/2017 05:00,2,0.000,ALERT,211.93,299.37,59.938,1496134803,"201051344000469","219011344069620",0.00,10.70,0,296.96,302.07,0.0,0.0,0.000,710002.7,710002.7,7785,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496134811,2040953.00
05/30/2017 05:00,2,0.000,ALERT,211.25,299.67,59.986,1496134803,"201051344000646","219011344069620",0.00,11.00,0,297.87,303.88,0.0,0.0,0.000,704902.9,704902.9,7788,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496134812,2040954.00
05/30/2017 05:00,2,0.000,ALERT,211.25,298.77,60.002,1496134803,"274151322000052","219011344069620",0.00,12.00,0,296.36,300.87,0.0,0.0,0.000,973042.4,973042.4,7739,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496134814,2040955.00
05/30/2017 05:00,2,0.000,ALERT,211.70,299.97,59.991,1496134803,"201051344000585","219011344069620",0.00,11.30,0,297.57,303.58,0.0,0.0,0.000,716658.9,716658.9,7790,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496134816,2040956.00
05/30/2017 05:00,2,0.000,ALERT,211.48,299.97,59.991,1496134803,"201051344001230","219011344069620",0.00,11.00,0,298.47,304.18,0.0,0.0,0.000,709519.8,709519.8,7790,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496134818,2040957.00
05/30/2017 05:00,2,0.000,ALERT,212.16,300.87,60.007,1496134803,"201051344000582","219011344069620",0.00,10.70,0,299.07,304.48,0.0,0.0,0.000,699189.6,699189.6,7779,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496134819,2040958.00
05/30/2017 05:00,2,0.000,ALERT,211.25,299.97,59.944,1496134803,"201051344000955","219011344069620",0.00,11.00,0,298.17,303.58,0.0,0.0,0.000,718135.8,718135.8,7792,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496134821,2040959.00
05/30/2017 05:00,2,0.000,ALERT,211.48,298.47,59.986,1496134803,"274151322000094","219011344069620",0.00,11.30,0,296.06,299.97,0.0,0.0,0.000,797287.9,797287.9,7956,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496134823,2040960.00
05/30/2017 05:00,2,0.000,ALERT,211.70,299.97,59.991,1496134803,"201051344000579","219011344069620",0.00,11.30,0,298.77,302.98,0.0,0.0,0.000,727942.3,727942.3,7784,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496134825,2040961.00
05/30/2017 05:00,2,0.000,ALERT,211.48,300.27,59.981,1496134803,"201051344000890","219011344069620",0.00,11.30,0,298.47,304.18,0.0,0.0,0.000,712088.1,712088.1,7788,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496134827,2040962.00
05/30/2017 05:00,2,0.000,ALERT,211.70,299.97,59.981,1496134803,"201051344000438","219011344069620",0.00,10.70,0,298.47,303.58,0.0,0.0,0.000,714836.2,714836.2,7785,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496134828,2040963.00
05/30/2017 05:00,2,0.000,ALERT,211.93,299.37,59.986,1496134803,"201051344000417","219011344069620",0.00,11.00,0,297.87,303.28,0.0,0.0,0.000,660357.4,660357.4,7807,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496134830,2040964.00
05/30/2017 05:00,2,0.000,ALERT,211.48,299.67,59.981,1496134803,"274151322000083","219011344069620",0.00,11.70,0,296.96,300.57,0.0,0.0,0.000,963172.7,963172.7,7749,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496134832,2040965.00
05/30/2017 05:00,2,0.000,ALERT,211.93,299.37,59.981,1496134803,"274151322000076","219011344069620",0.00,11.70,0,296.36,300.87,0.0,0.0,0.000,1027152.0,1027152.0,7738,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496134834,2040966.00
05/30/2017 05:00,2,0.000,ALERT,211.48,299.67,59.970,1496134803,"201051344000868","219011344069620",0.00,11.30,0,298.47,303.28,0.0,0.0,0.000,708475.0,708475.0,7788,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496134836,2040967.00
05/30/2017 05:00,2,0.000,ALERT,211.48,299.97,59.981,1496134803,"274151322000095","219011344069620",0.00,11.30,0,297.57,301.47,0.0,0.0,0.000,1017186.7,1017186.7,7748,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496134838,2040968.00
05/30/2017 05:00,2,0.000,ALERT,211.70,299.37,59.938,1496134803,"201051344000988","219011344069620",0.00,11.30,0,295.76,302.37,0.0,0.0,0.000,634354.1,634354.1,7807,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496134840,2040969.00
05/30/2017 05:00,2,0.000,ALERT,211.48,299.07,59.970,1496134803,"201051344001025","219011344069620",0.00,10.70,0,297.57,303.58,0.0,0.0,0.000,714256.0,714256.0,7797,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496134841,2040970.00
05/30/2017 05:00,2,0.000,ALERT,211.48,299.37,59.917,1496134803,"201051344000458","219011344069620",0.00,12.00,0,298.17,302.98,0.0,0.0,0.000,720500.8,720500.8,7773,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496134843,2040971.00
05/30/2017 05:00,2,0.000,ALERT,212.38,299.37,59.996,1496134803,"201051344000853","219011344069620",0.00,11.00,0,297.87,302.37,0.0,0.0,0.000,721171.6,721171.6,7781,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496134845,2040972.00
05/30/2017 05:00,2,0.000,ALERT,211.93,299.67,59.965,1496134803,"201051344000685","219011344069620",0.00,11.00,0,298.17,303.88,0.0,0.0,0.000,714865.3,714865.3,7797,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496134847,2040973.00
05/30/2017 05:00,2,0.000,ALERT,211.70,299.07,59.970,1496134803,"201051344000917","219011344069620",0.00,12.00,0,297.26,302.98,0.0,0.0,0.000,711481.4,711481.4,7786,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496134848,2040974.00
05/30/2017 05:00,2,0.000,ALERT,211.93,300.27,59.970,1496134803,"201051344001145","219011344069620",0.00,11.00,0,298.77,304.18,0.0,0.0,0.000,719442.1,719442.1,7776,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496134850,2040975.00
05/30/2017 05:00,2,0.000,ALERT,211.70,299.07,59.954,1496134803,"201051344000651","219011344069620",0.00,10.30,0,297.87,302.98,0.0,0.0,0.000,707939.2,707939.2,7790,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496134852,2040976.00
05/30/2017 05:00,2,0.000,ALERT,211.03,299.07,59.959,1496134803,"274151322000088","219011344069620",0.00,12.00,0,296.36,300.27,0.0,0.0,0.000,923447.6,923447.6,7744,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496134854,2040977.00
05/30/2017 05:00,2,0.000,ALERT,212.16,298.17,59.965,1496134803,"274151322000068","219011344069620",0.00,12.30,0,296.06,299.37,0.0,0.0,0.000,797697.9,797697.9,7975,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496134856,2040978.00
05/30/2017 05:00,2,0.000,ALERT,211.25,299.67,59.954,1496134803,"201051344001135","219011344069620",0.00,11.00,0,298.47,303.28,0.0,0.0,0.000,703413.7,703413.7,7782,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496134857,2040979.00
