ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/30/2017 05:00,2,0.000,ALERT,211.25,299.97,59.949,1496134803,"201051344000594","219011344069620",0.00,11.00,0,297.87,303.28,0.0,0.0,0.000,722981.5,722981.5,7785,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496134859,2040980.00
05/30/2017 05:00,2,0.000,ALERT,211.70,299.67,59.954,1496134803,"201051344001203","219011344069620",0.00,11.00,0,298.17,304.78,0.0,0.0,0.000,712588.8,712588.8,7802,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496134861,2040981.00
05/30/2017 05:00,2,0.000,ALERT,211.48,299.07,59.991,1496134803,"274151322000054","219011344069620",0.00,12.30,0,296.66,300.57,0.0,0.0,0.000,941012.5,941012.5,7731,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496134863,2040982.00
05/30/2017 05:00,2,0.000,ALERT,211.93,299.37,59.954,1496134803,"201051344000867","219011344069620",0.00,11.70,0,297.57,302.68,0.0,0.0,0.000,707342.7,707342.7,7804,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496134865,2040983.00
05/30/2017 05:00,2,0.000,ALERT,211.70,299.67,59.954,1496134803,"201051344001093","219011344069620",0.00,11.70,0,298.17,303.58,0.0,0.0,0.000,711294.3,711294.3,7795,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496134866,2040984.00
05/30/2017 05:00,2,0.000,ALERT,211.70,299.67,59.991,1496134803,"201051344000900","219011344069620",0.00,11.00,0,297.87,302.37,0.0,0.0,0.000,728753.9,728753.9,7782,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496134868,2040985.00
05/30/2017 05:00,2,0.000,ALERT,211.93,299.07,59.991,1496134803,"201051344000648","219011344069620",0.00,10.70,0,297.26,302.37,0.0,0.0,0.000,717697.8,717697.8,7778,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496134870,2040986.00
05/30/2017 05:00,2,0.000,ALERT,211.70,300.27,59.938,1496134803,"201051344000569","219011344069620",0.00,11.30,0,298.47,302.98,0.0,0.0,0.000,731126.2,731126.2,7765,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496134872,2040987.00
05/30/2017 05:00,2,0.000,ALERT,211.70,299.97,59.954,1496134803,"201051344000983","219011344069620",0.00,11.30,0,298.17,302.68,0.0,0.0,0.000,721571.6,721571.6,7784,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496134874,2040988.00
05/30/2017 05:00,2,0.000,ALERT,211.93,299.37,59.959,1496134803,"201051344001158","219011344069620",0.00,10.70,0,297.26,302.07,0.0,0.0,0.000,706872.8,706872.8,7787,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496134875,2040989.00
05/30/2017 05:00,2,0.000,ALERT,212.16,300.27,59.959,1496134803,"201051344000576","219011344069620",0.00,11.00,0,298.17,302.68,0.0,0.0,0.000,721523.9,721523.9,7784,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496134877,2040990.00
05/30/2017 05:00,2,0.000,ALERT,211.70,298.17,59.991,1496134803,"274151322000087","219011344069620",0.00,12.30,0,296.06,299.67,0.0,0.0,0.000,913891.6,913891.6,7860,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496134879,2040991.00
05/30/2017 05:15,2,0.000,ALERT,211.70,299.37,59.954,1496135703,"201051344000645","219011344069620",0.00,11.30,0,297.26,300.87,0.0,0.0,0.000,720450.7,720450.7,7776,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496135705,2040992.00
05/30/2017 05:15,2,0.000,ALERT,211.25,298.17,59.975,1496135703,"274151322000085","219011344069620",0.00,11.70,0,295.46,300.27,0.0,0.0,0.000,937376.3,937376.3,7738,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496135707,2040993.00
05/30/2017 05:15,2,0.000,ALERT,211.93,299.07,59.970,1496135703,"201051344000633","219011344069620",0.00,10.70,0,295.76,300.57,0.0,0.0,0.000,706878.9,706878.9,7809,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496135709,2040994.00
05/30/2017 05:15,2,0.000,ALERT,211.48,299.67,60.023,1496135703,"201051344000469","219011344069620",0.00,10.30,0,296.36,300.57,0.0,0.0,0.000,710002.7,710002.7,7787,0,0,0,L,1122011218,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496135710,2040995.00
05/30/2017 05:15,2,0.000,ALERT,211.25,299.37,59.981,1496135703,"201051344000646","219011344069620",0.00,10.70,0,296.96,300.87,0.0,0.0,0.000,704902.9,704902.9,7790,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496135712,2040996.00
05/30/2017 05:15,2,0.000,ALERT,210.80,298.77,59.933,1496135703,"274151322000052","219011344069620",0.00,11.70,0,295.46,300.87,0.0,0.0,0.000,973042.4,973042.4,7741,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496135714,2040997.00
05/30/2017 05:15,2,0.000,ALERT,211.70,299.37,59.986,1496135703,"201051344000585","219011344069620",0.00,11.00,0,296.96,301.17,0.0,0.0,0.000,716658.9,716658.9,7792,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496135716,2040998.00
05/30/2017 05:15,2,0.000,ALERT,211.48,299.67,59.986,1496135703,"201051344001230","219011344069620",0.00,10.70,0,297.87,301.47,0.0,0.0,0.000,709519.8,709519.8,7792,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496135717,2040999.00
05/30/2017 05:15,2,0.000,ALERT,211.93,300.27,59.986,1496135703,"201051344000582","219011344069620",0.00,10.30,0,298.47,302.07,0.0,0.0,0.000,699189.6,699189.6,7781,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496135719,2041000.00
05/30/2017 05:15,2,0.000,ALERT,211.25,299.37,59.991,1496135703,"201051344000955","219011344069620",0.00,11.00,0,297.57,301.17,0.0,0.0,0.000,718135.8,718135.8,7794,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496135721,2041001.00
05/30/2017 05:15,2,0.000,ALERT,211.25,297.87,59.991,1496135703,"274151322000094","219011344069620",0.00,11.00,0,295.16,299.67,0.0,0.0,0.000,797287.9,797287.9,7958,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496135723,2041002.00
05/30/2017 05:15,2,0.000,ALERT,211.48,300.27,59.986,1496135703,"201051344000579","219011344069620",0.00,11.00,0,298.17,301.77,0.0,0.0,0.000,727942.3,727942.3,7786,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496135725,2041003.00
05/30/2017 05:15,2,0.000,ALERT,211.48,299.67,59.991,1496135703,"201051344000890","219011344069620",0.00,11.00,0,298.17,302.37,0.0,0.0,0.000,712088.1,712088.1,7790,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496135727,2041004.00
05/30/2017 05:15,2,0.000,ALERT,211.70,299.67,59.975,1496135703,"201051344000438","219011344069620",0.00,10.70,0,297.57,301.47,0.0,0.0,0.000,714836.2,714836.2,7787,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496135728,2041005.00
05/30/2017 05:15,2,0.000,ALERT,211.70,298.77,59.959,1496135703,"201051344000417","219011344069620",0.00,11.00,0,296.96,300.87,0.0,0.0,0.000,660357.4,660357.4,7809,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496135730,2041006.00
05/30/2017 05:15,2,0.000,ALERT,211.03,298.77,59.959,1496135703,"274151322000083","219011344069620",0.00,11.70,0,296.06,300.57,0.0,0.0,0.000,963172.7,963172.7,7751,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496135732,2041007.00
05/30/2017 05:15,2,0.000,ALERT,211.48,298.17,59.933,1496135703,"274151322000076","219011344069620",0.00,11.70,0,295.46,300.57,0.0,0.0,0.000,1027152.0,1027152.0,7740,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496135734,2041008.00
05/30/2017 05:15,2,0.000,ALERT,211.48,300.27,59.975,1496135703,"201051344000868","219011344069620",0.00,11.00,0,298.17,301.77,0.0,0.0,0.000,708475.0,708475.0,7790,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496135736,2041009.00
05/30/2017 05:15,2,0.000,ALERT,211.03,299.67,59.975,1496135703,"274151322000095","219011344069620",0.00,11.00,0,296.66,301.17,0.0,0.0,0.000,1017186.7,1017186.7,7750,0,0,0,L,1151911521,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496135737,2041010.00
05/30/2017 05:15,2,0.000,ALERT,211.25,299.37,59.986,1496135703,"201051344000988","219011344069620",0.00,11.30,0,295.16,300.87,0.0,0.0,0.000,634354.1,634354.1,7809,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496135739,2041011.00
05/30/2017 05:15,2,0.000,ALERT,211.48,298.47,59.970,1496135703,"201051344001025","219011344069620",0.00,10.30,0,296.96,302.07,0.0,0.0,0.000,714256.0,714256.0,7799,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496135741,2041012.00
05/30/2017 05:15,2,0.000,ALERT,211.48,299.67,59.981,1496135703,"201051344000458","219011344069620",0.00,12.00,0,297.57,301.77,0.0,0.0,0.000,720500.8,720500.8,7775,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496135743,2041013.00
05/30/2017 05:15,2,0.000,ALERT,212.16,299.37,59.975,1496135703,"201051344000853","219011344069620",0.00,11.00,0,297.57,301.17,0.0,0.0,0.000,721171.6,721171.6,7783,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496135745,2041014.00
05/30/2017 05:15,2,0.000,ALERT,211.70,299.07,60.007,1496135703,"201051344000685","219011344069620",0.00,11.00,0,297.57,301.17,0.0,0.0,0.000,714865.3,714865.3,7799,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496135747,2041015.00
05/30/2017 05:15,2,0.000,ALERT,211.70,299.07,59.981,1496135703,"201051344000917","219011344069620",0.00,11.70,0,296.36,300.87,0.0,0.0,0.000,711481.4,711481.4,7788,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496135748,2041016.00
05/30/2017 05:15,2,0.000,ALERT,211.93,299.67,59.981,1496135703,"201051344001145","219011344069620",0.00,10.70,0,297.87,302.37,0.0,0.0,0.000,719442.1,719442.1,7778,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496135750,2041017.00
05/30/2017 05:15,2,0.000,ALERT,211.70,298.47,59.981,1496135703,"201051344000651","219011344069620",0.00,10.00,0,296.96,300.87,0.0,0.0,0.000,707939.2,707939.2,7792,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496135752,2041018.00
05/30/2017 05:15,2,0.000,ALERT,210.57,298.17,59.970,1496135703,"274151322000088","219011344069620",0.00,12.00,0,295.46,300.27,0.0,0.0,0.000,923447.6,923447.6,7746,0,0,0,L,1151911521,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496135754,2041019.00
05/30/2017 05:15,2,0.000,ALERT,211.48,297.26,59.933,1496135703,"274151322000068","219011344069620",0.00,12.00,0,295.16,299.37,0.0,0.0,0.000,797697.9,797697.9,7977,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496135756,2041020.00
05/30/2017 05:15,2,0.000,ALERT,211.25,299.37,59.959,1496135703,"201051344001135","219011344069620",0.00,10.70,0,297.57,301.77,0.0,0.0,0.000,703413.7,703413.7,7784,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496135757,2041021.00
05/30/2017 05:15,2,0.000,ALERT,211.25,300.27,59.944,1496135703,"201051344000594","219011344069620",0.00,11.00,0,297.26,301.47,0.0,0.0,0.000,722981.5,722981.5,7787,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496135759,2041022.00
05/30/2017 05:15,2,0.000,ALERT,211.70,299.07,59.981,1496135703,"201051344001203","219011344069620",0.00,10.70,0,297.57,302.98,0.0,0.0,0.000,712588.8,712588.8,7804,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496135761,2041023.00
05/30/2017 05:15,2,0.000,ALERT,210.80,298.17,59.975,1496135703,"274151322000054","219011344069620",0.00,12.00,0,295.46,300.57,0.0,0.0,0.000,941012.5,941012.5,7733,0,0,0,L,1151911521,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496135763,2041024.00
05/30/2017 05:15,2,0.000,ALERT,211.70,299.07,59.975,1496135703,"201051344000867","219011344069620",0.00,11.70,0,297.26,301.77,0.0,0.0,0.000,707342.7,707342.7,7806,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496135765,2041025.00
05/30/2017 05:15,2,0.000,ALERT,211.48,299.37,59.975,1496135703,"201051344001093","219011344069620",0.00,11.70,0,297.57,301.17,0.0,0.0,0.000,711294.3,711294.3,7797,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496135766,2041026.00
05/30/2017 05:15,2,0.000,ALERT,211.48,299.37,59.981,1496135703,"201051344000900","219011344069620",0.00,11.00,0,297.26,301.17,0.0,0.0,0.000,728753.9,728753.9,7784,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496135768,2041027.00
05/30/2017 05:15,2,0.000,ALERT,211.70,298.77,60.018,1496135703,"201051344000648","219011344069620",0.00,10.30,0,297.26,301.47,0.0,0.0,0.000,717697.8,717697.8,7780,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496135770,2041028.00
05/30/2017 05:15,2,0.000,ALERT,211.70,299.97,59.986,1496135703,"201051344000569","219011344069620",0.00,11.30,0,298.17,302.07,0.0,0.0,0.000,731126.2,731126.2,7767,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496135772,2041029.00
05/30/2017 05:15,2,0.000,ALERT,211.48,299.67,59.981,1496135703,"201051344000983","219011344069620",0.00,11.30,0,297.87,301.77,0.0,0.0,0.000,721571.6,721571.6,7786,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496135774,2041030.00
05/30/2017 05:15,2,0.000,ALERT,211.48,299.07,59.975,1496135703,"201051344001158","219011344069620",0.00,10.30,0,296.66,300.57,0.0,0.0,0.000,706872.8,706872.8,7789,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496135775,2041031.00
05/30/2017 05:15,2,0.000,ALERT,211.93,299.67,59.944,1496135703,"201051344000576","219011344069620",0.00,11.00,0,297.57,301.47,0.0,0.0,0.000,721523.9,721523.9,7786,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496135777,2041032.00
05/30/2017 05:15,2,0.000,ALERT,211.03,297.57,59.986,1496135703,"274151322000087","219011344069620",0.00,12.30,0,294.56,299.67,0.0,0.0,0.000,913891.6,913891.6,7862,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496135779,2041033.00
05/30/2017 05:30,2,0.000,ALERT,211.48,298.47,59.959,1496136605,"201051344000645","219011344069620",0.00,11.30,0,296.96,301.17,0.0,0.0,0.000,720450.7,720450.7,7778,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496136607,2041034.00
05/30/2017 05:30,2,0.000,ALERT,211.03,297.87,59.959,1496136605,"274151322000085","219011344069620",0.00,11.30,0,296.06,302.07,0.0,0.0,0.000,937376.3,937376.3,7740,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496136609,2041035.00
05/30/2017 05:30,2,0.000,ALERT,211.70,298.17,59.944,1496136605,"201051344000633","219011344069620",0.00,10.70,0,295.16,300.57,0.0,0.0,0.000,706878.9,706878.9,7811,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496136611,2041036.00
05/30/2017 05:30,2,0.000,ALERT,211.25,298.77,59.975,1496136605,"201051344000469","219011344069620",0.00,10.30,0,296.06,300.87,0.0,0.0,0.000,710002.7,710002.7,7789,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496136612,2041037.00
05/30/2017 05:30,2,0.000,ALERT,210.80,298.17,59.944,1496136605,"201051344000646","219011344069620",0.00,10.30,0,296.06,300.87,0.0,0.0,0.000,704902.9,704902.9,7792,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496136614,2041038.00
05/30/2017 05:30,2,0.000,ALERT,210.80,298.77,59.986,1496136605,"274151322000052","219011344069620",0.00,11.30,0,295.16,302.37,0.0,0.0,0.000,973042.4,973042.4,7743,0,0,0,L,1151911521,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496136616,2041039.00
05/30/2017 05:30,2,0.000,ALERT,211.25,298.77,59.959,1496136605,"201051344000585","219011344069620",0.00,11.00,0,296.06,300.57,0.0,0.0,0.000,716658.9,716658.9,7794,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496136618,2041040.00
05/30/2017 05:30,2,0.000,ALERT,211.03,298.77,60.007,1496136605,"201051344001230","219011344069620",0.00,10.70,0,296.96,300.87,0.0,0.0,0.000,709519.8,709519.8,7794,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496136620,2041041.00
05/30/2017 05:30,2,0.000,ALERT,211.70,299.07,59.991,1496136605,"201051344000582","219011344069620",0.00,10.30,0,297.57,301.47,0.0,0.0,0.000,699189.6,699189.6,7783,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496136621,2041042.00
05/30/2017 05:30,2,0.000,ALERT,210.80,298.47,59.975,1496136605,"201051344000955","219011344069620",0.00,10.70,0,296.66,300.57,0.0,0.0,0.000,718135.8,718135.8,7796,0,0,0,L,1122011218,0,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496136623,2041043.00
05/30/2017 05:30,2,0.000,ALERT,211.03,297.26,59.975,1496136605,"274151322000094","219011344069620",0.00,11.00,0,295.46,301.47,0.0,0.0,0.000,797287.9,797287.9,7960,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496136625,2041044.00
05/30/2017 05:30,2,0.000,ALERT,211.03,299.37,59.986,1496136605,"201051344000579","219011344069620",0.00,10.70,0,297.57,301.77,0.0,0.0,0.000,727942.3,727942.3,7788,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496136627,2041045.00
05/30/2017 05:30,2,0.000,ALERT,211.03,299.07,59.981,1496136605,"201051344000890","219011344069620",0.00,10.70,0,297.26,302.37,0.0,0.0,0.000,712088.1,712088.1,7792,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496136628,2041046.00
05/30/2017 05:30,2,0.000,ALERT,211.25,298.47,59.981,1496136605,"201051344000438","219011344069620",0.00,10.30,0,296.66,301.77,0.0,0.0,0.000,714836.2,714836.2,7789,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496136630,2041047.00
05/30/2017 05:30,2,0.000,ALERT,211.48,298.17,59.986,1496136605,"201051344000417","219011344069620",0.00,10.70,0,296.06,300.27,0.0,0.0,0.000,660357.4,660357.4,7811,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496136632,2041048.00
05/30/2017 05:30,2,0.000,ALERT,211.03,297.87,59.944,1496136605,"274151322000083","219011344069620",0.00,11.30,0,296.06,302.68,0.0,0.0,0.000,963172.7,963172.7,7753,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496136634,2041049.00
05/30/2017 05:30,2,0.000,ALERT,211.48,297.26,59.986,1496136605,"274151322000076","219011344069620",0.00,11.30,0,295.76,302.07,0.0,0.0,0.000,1027152.0,1027152.0,7742,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496136636,2041050.00
05/30/2017 05:30,2,0.000,ALERT,211.25,299.67,59.981,1496136605,"201051344000868","219011344069620",0.00,10.70,0,297.57,302.07,0.0,0.0,0.000,708475.0,708475.0,7792,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496136637,2041051.00
05/30/2017 05:30,2,0.000,ALERT,210.80,298.47,59.949,1496136605,"274151322000095","219011344069620",0.00,11.00,0,296.96,303.28,0.0,0.0,0.000,1017186.7,1017186.7,7752,0,0,0,L,1151911521,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496136639,2041052.00
05/30/2017 05:30,2,0.000,ALERT,211.03,298.77,59.981,1496136605,"201051344000988","219011344069620",0.00,11.00,0,294.56,300.87,0.0,0.0,0.000,634354.1,634354.1,7811,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496136641,2041053.00
05/30/2017 05:30,2,0.000,ALERT,211.03,297.87,59.986,1496136605,"201051344001025","219011344069620",0.00,10.30,0,296.06,301.47,0.0,0.0,0.000,714256.0,714256.0,7801,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496136643,2041054.00
05/30/2017 05:30,2,0.000,ALERT,211.03,298.77,59.981,1496136605,"201051344000458","219011344069620",0.00,11.70,0,296.96,301.77,0.0,0.0,0.000,720500.8,720500.8,7777,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496136645,2041055.00
05/30/2017 05:30,2,0.000,ALERT,211.70,298.77,59.970,1496136605,"201051344000853","219011344069620",0.00,10.70,0,296.96,301.47,0.0,0.0,0.000,721171.6,721171.6,7785,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496136646,2041056.00
05/30/2017 05:30,2,0.000,ALERT,211.70,298.77,59.981,1496136605,"201051344000685","219011344069620",0.00,10.70,0,296.36,301.17,0.0,0.0,0.000,714865.3,714865.3,7801,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496136648,2041057.00
05/30/2017 05:30,2,0.000,ALERT,211.48,298.17,59.975,1496136605,"201051344000917","219011344069620",0.00,11.70,0,295.46,300.27,0.0,0.0,0.000,711481.4,711481.4,7790,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496136650,2041058.00
05/30/2017 05:30,2,0.000,ALERT,211.48,298.77,59.981,1496136605,"201051344001145","219011344069620",0.00,10.70,0,296.96,301.47,0.0,0.0,0.000,719442.1,719442.1,7780,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496136652,2041059.00
05/30/2017 05:30,2,0.000,ALERT,211.25,298.17,59.975,1496136605,"201051344000651","219011344069620",0.00,9.70,0,296.06,300.27,0.0,0.0,0.000,707939.2,707939.2,7794,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496136654,2041060.00
05/30/2017 05:30,2,0.000,ALERT,210.57,297.26,59.975,1496136605,"274151322000088","219011344069620",0.00,11.70,0,295.76,302.07,0.0,0.0,0.000,923447.6,923447.6,7748,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496136656,2041061.00
05/30/2017 05:30,2,0.000,ALERT,211.48,296.66,59.991,1496136605,"274151322000068","219011344069620",0.00,12.00,0,295.16,301.47,0.0,0.0,0.000,797697.9,797697.9,7979,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496136658,2041062.00
05/30/2017 05:30,2,0.000,ALERT,210.80,298.47,59.954,1496136605,"201051344001135","219011344069620",0.00,10.70,0,296.66,301.17,0.0,0.0,0.000,703413.7,703413.7,7786,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496136659,2041063.00
05/30/2017 05:30,2,0.000,ALERT,210.80,299.37,59.986,1496136605,"201051344000594","219011344069620",0.00,10.70,0,296.66,301.47,0.0,0.0,0.000,722981.5,722981.5,7789,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496136661,2041064.00
05/30/2017 05:30,2,0.000,ALERT,211.25,298.17,59.996,1496136605,"201051344001203","219011344069620",0.00,10.70,0,296.36,302.68,0.0,0.0,0.000,712588.8,712588.8,7806,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496136663,2041065.00
05/30/2017 05:30,2,0.000,ALERT,210.57,297.26,59.954,1496136605,"274151322000054","219011344069620",0.00,11.70,0,295.76,302.37,0.0,0.0,0.000,941012.5,941012.5,7735,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496136665,2041066.00
05/30/2017 05:30,2,0.000,ALERT,211.48,298.77,59.970,1496136605,"201051344000867","219011344069620",0.00,11.30,0,296.66,301.47,0.0,0.0,0.000,707342.7,707342.7,7808,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496136667,2041067.00
05/30/2017 05:30,2,0.000,ALERT,211.25,298.47,59.959,1496136605,"201051344001093","219011344069620",0.00,11.30,0,296.66,300.57,0.0,0.0,0.000,711294.3,711294.3,7799,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496136669,2041068.00
05/30/2017 05:30,2,0.000,ALERT,211.25,299.37,59.959,1496136605,"201051344000900","219011344069620",0.00,10.70,0,296.66,301.17,0.0,0.0,0.000,728753.9,728753.9,7786,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496136670,2041069.00
05/30/2017 05:30,2,0.000,ALERT,211.48,298.77,59.965,1496136605,"201051344000648","219011344069620",0.00,10.30,0,296.36,301.17,0.0,0.0,0.000,717697.8,717697.8,7782,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496136672,2041070.00
05/30/2017 05:30,2,0.000,ALERT,211.25,299.97,59.954,1496136605,"201051344000569","219011344069620",0.00,11.00,0,297.57,302.07,0.0,0.0,0.000,731126.2,731126.2,7769,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496136674,2041071.00
05/30/2017 05:30,2,0.000,ALERT,211.25,299.97,59.938,1496136605,"201051344000983","219011344069620",0.00,11.00,0,297.26,301.47,0.0,0.0,0.000,721571.6,721571.6,7788,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496136676,2041072.00
05/30/2017 05:30,2,0.000,ALERT,211.25,299.37,59.970,1496136605,"201051344001158","219011344069620",0.00,10.30,0,296.36,300.87,0.0,0.0,0.000,706872.8,706872.8,7791,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496136678,2041073.00
05/30/2017 05:30,2,0.000,ALERT,211.70,300.27,59.907,1496136605,"201051344000576","219011344069620",0.00,10.70,0,296.96,301.47,0.0,0.0,0.000,721523.9,721523.9,7788,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496136679,2041074.00
05/30/2017 05:30,2,0.000,ALERT,210.80,296.96,59.959,1496136605,"274151322000087","219011344069620",0.00,12.00,0,295.16,301.47,0.0,0.0,0.000,913891.6,913891.6,7864,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496136681,2041075.00
05/30/2017 05:45,2,0.000,ALERT,211.25,297.87,59.975,1496137503,"201051344000645","219011344069620",0.00,11.00,0,296.36,300.57,0.0,0.0,0.000,720450.7,720450.7,7780,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496137505,2041076.00
05/30/2017 05:45,2,0.000,ALERT,210.80,296.96,59.981,1496137503,"274151322000085","219011344069620",0.00,11.30,0,294.86,299.07,0.0,0.0,0.000,937376.3,937376.3,7742,0,0,0,L,1151911521,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496137507,2041077.00
05/30/2017 05:45,2,0.000,ALERT,211.48,297.87,59.986,1496137503,"201051344000633","219011344069620",0.00,10.30,0,295.16,300.27,0.0,0.0,0.000,706878.9,706878.9,7813,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496137509,2041078.00
05/30/2017 05:45,2,0.000,ALERT,210.80,297.87,59.949,1496137503,"201051344000469","219011344069620",0.00,10.00,0,295.76,300.57,0.0,0.0,0.000,710002.7,710002.7,7791,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496137511,2041079.00
05/30/2017 05:45,2,0.000,ALERT,210.80,297.87,59.981,1496137503,"201051344000646","219011344069620",0.00,10.30,0,296.06,299.67,0.0,0.0,0.000,704902.9,704902.9,7794,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496137512,2041080.00
05/30/2017 05:45,2,0.000,ALERT,210.57,296.96,59.975,1496137503,"274151322000052","219011344069620",0.00,11.30,0,294.56,299.67,0.0,0.0,0.000,973042.4,973042.4,7745,0,0,0,L,1151911521,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496137514,2041081.00
05/30/2017 05:45,2,0.000,ALERT,211.03,297.87,59.981,1496137503,"201051344000585","219011344069620",0.00,10.70,0,295.76,299.97,0.0,0.0,0.000,716658.9,716658.9,7796,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496137516,2041082.00
05/30/2017 05:45,2,0.000,ALERT,210.80,298.47,59.981,1496137503,"201051344001230","219011344069620",0.00,10.30,0,296.36,299.97,0.0,0.0,0.000,709519.8,709519.8,7796,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496137518,2041083.00
05/30/2017 05:45,2,0.000,ALERT,211.48,298.77,59.959,1496137503,"201051344000582","219011344069620",0.00,10.00,0,296.96,300.57,0.0,0.0,0.000,699189.6,699189.6,7785,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496137520,2041084.00
05/30/2017 05:45,2,0.000,ALERT,210.57,297.87,59.991,1496137503,"201051344000955","219011344069620",0.00,10.70,0,296.66,299.97,0.0,0.0,0.000,718135.8,718135.8,7798,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496137522,2041085.00
05/30/2017 05:45,2,0.000,ALERT,210.80,296.36,59.975,1496137503,"274151322000094","219011344069620",0.00,10.70,0,294.56,298.47,0.0,0.0,0.000,797287.9,797287.9,7962,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496137523,2041086.00
05/30/2017 05:45,2,0.000,ALERT,210.80,299.07,59.981,1496137503,"201051344000579","219011344069620",0.00,10.70,0,297.57,301.47,0.0,0.0,0.000,727942.3,727942.3,7790,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496137526,2041087.00
05/30/2017 05:45,2,0.000,ALERT,211.03,298.77,59.975,1496137503,"201051344000890","219011344069620",0.00,10.70,0,296.96,301.17,0.0,0.0,0.000,712088.1,712088.1,7794,0,0,0,L,1122011218,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496137527,2041088.00
05/30/2017 05:45,2,0.000,ALERT,211.03,297.87,59.970,1496137503,"201051344000438","219011344069620",0.00,10.30,0,296.66,300.27,0.0,0.0,0.000,714836.2,714836.2,7791,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496137529,2041089.00
05/30/2017 05:45,2,0.000,ALERT,211.25,297.57,60.023,1496137503,"201051344000417","219011344069620",0.00,10.70,0,296.06,299.67,0.0,0.0,0.000,660357.4,660357.4,7813,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496137531,2041090.00
05/30/2017 05:45,2,0.000,ALERT,210.80,296.96,59.922,1496137503,"274151322000083","219011344069620",0.00,11.00,0,295.46,299.67,0.0,0.0,0.000,963172.7,963172.7,7755,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496137533,2041091.00
05/30/2017 05:45,2,0.000,ALERT,211.25,297.57,59.959,1496137503,"274151322000076","219011344069620",0.00,11.30,0,294.86,299.37,0.0,0.0,0.000,1027152.0,1027152.0,7744,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496137534,2041092.00
05/30/2017 05:45,2,0.000,ALERT,210.80,298.77,59.949,1496137503,"201051344000868","219011344069620",0.00,10.70,0,297.87,301.47,0.0,0.0,0.000,708475.0,708475.0,7794,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496137536,2041093.00
05/30/2017 05:45,2,0.000,ALERT,210.57,297.87,59.922,1496137503,"274151322000095","219011344069620",0.00,10.70,0,295.76,299.97,0.0,0.0,0.000,1017186.7,1017186.7,7754,0,0,0,L,1151911521,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496137538,2041094.00
05/30/2017 05:45,2,0.000,ALERT,210.57,298.17,59.954,1496137503,"201051344000988","219011344069620",0.00,10.70,0,294.86,300.57,0.0,0.0,0.000,634354.1,634354.1,7813,0,0,0,L,1122011218,0,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496137540,2041095.00
05/30/2017 05:45,2,0.000,ALERT,210.80,296.96,59.970,1496137503,"201051344001025","219011344069620",0.00,10.00,0,296.06,300.57,0.0,0.0,0.000,714256.0,714256.0,7803,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496137542,2041096.00
05/30/2017 05:45,2,0.000,ALERT,210.80,298.47,59.970,1496137503,"201051344000458","219011344069620",0.00,11.70,0,297.26,301.47,0.0,0.0,0.000,720500.8,720500.8,7779,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496137544,2041097.00
05/30/2017 05:45,2,0.000,ALERT,211.48,297.87,59.975,1496137503,"201051344000853","219011344069620",0.00,10.70,0,296.96,300.87,0.0,0.0,0.000,721171.6,721171.6,7787,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496137545,2041098.00
05/30/2017 05:45,2,0.000,ALERT,211.25,297.87,59.970,1496137503,"201051344000685","219011344069620",0.00,10.70,0,296.66,300.57,0.0,0.0,0.000,714865.3,714865.3,7803,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496137547,2041099.00
05/30/2017 05:45,2,0.000,ALERT,211.03,297.26,59.954,1496137503,"201051344000917","219011344069620",0.00,11.30,0,295.46,299.67,0.0,0.0,0.000,711481.4,711481.4,7792,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496137549,2041100.00
05/30/2017 05:45,2,0.000,ALERT,211.25,297.87,59.981,1496137503,"201051344001145","219011344069620",0.00,10.30,0,296.96,300.87,0.0,0.0,0.000,719442.1,719442.1,7782,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496137551,2041101.00
05/30/2017 05:45,2,0.000,ALERT,210.80,296.66,59.970,1496137503,"201051344000651","219011344069620",0.00,9.70,0,296.06,299.97,0.0,0.0,0.000,707939.2,707939.2,7796,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496137552,2041102.00
05/30/2017 05:45,2,0.000,ALERT,210.12,296.96,60.002,1496137503,"274151322000088","219011344069620",0.00,11.70,0,294.86,299.07,0.0,0.0,0.000,923447.6,923447.6,7750,0,0,0,L,1151911521,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496137554,2041103.00
05/30/2017 05:45,2,0.000,ALERT,211.25,295.76,59.965,1496137503,"274151322000068","219011344069620",0.00,11.70,0,294.26,298.17,0.0,0.0,0.000,797697.9,797697.9,7981,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496137556,2041104.00
05/30/2017 05:45,2,0.000,ALERT,210.35,297.26,59.975,1496137503,"201051344001135","219011344069620",0.00,10.30,0,296.66,300.57,0.0,0.0,0.000,703413.7,703413.7,7788,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496137558,2041105.00
05/30/2017 05:45,2,0.000,ALERT,210.57,298.47,60.028,1496137503,"201051344000594","219011344069620",0.00,10.70,0,296.66,301.17,0.0,0.0,0.000,722981.5,722981.5,7791,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496137560,2041106.00
05/30/2017 05:45,2,0.000,ALERT,210.80,297.26,59.981,1496137503,"201051344001203","219011344069620",0.00,10.30,0,296.36,301.77,0.0,0.0,0.000,712588.8,712588.8,7808,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496137561,2041107.00
05/30/2017 05:45,2,0.000,ALERT,210.35,296.96,59.991,1496137503,"274151322000054","219011344069620",0.00,11.70,0,294.86,299.37,0.0,0.0,0.000,941012.5,941012.5,7737,0,0,0,L,1151911521,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496137563,2041108.00
05/30/2017 05:45,2,0.000,ALERT,211.03,297.57,59.991,1496137503,"201051344000867","219011344069620",0.00,11.30,0,296.66,300.87,0.0,0.0,0.000,707342.7,707342.7,7810,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496137565,2041109.00
05/30/2017 05:45,2,0.000,ALERT,210.80,297.26,59.991,1496137503,"201051344001093","219011344069620",0.00,11.30,0,296.36,299.97,0.0,0.0,0.000,711294.3,711294.3,7801,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496137567,2041110.00
05/30/2017 05:45,2,0.000,ALERT,210.57,297.87,59.991,1496137503,"201051344000900","219011344069620",0.00,10.70,0,296.66,301.17,0.0,0.0,0.000,728753.9,728753.9,7788,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496137569,2041111.00
05/30/2017 05:45,2,0.000,ALERT,210.80,297.26,59.975,1496137503,"201051344000648","219011344069620",0.00,10.00,0,296.36,301.17,0.0,0.0,0.000,717697.8,717697.8,7784,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496137571,2041112.00
05/30/2017 05:45,2,0.000,ALERT,210.80,298.47,59.959,1496137503,"201051344000569","219011344069620",0.00,10.70,0,297.57,301.77,0.0,0.0,0.000,731126.2,731126.2,7771,0,0,0,L,1122011218,0,119.97,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496137572,2041113.00
05/30/2017 05:45,2,0.000,ALERT,210.80,298.47,60.002,1496137503,"201051344000983","219011344069620",0.00,11.00,0,297.26,301.77,0.0,0.0,0.000,721571.6,721571.6,7790,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496137574,2041114.00
05/30/2017 05:45,2,0.000,ALERT,210.80,297.87,60.002,1496137503,"201051344001158","219011344069620",0.00,10.00,0,296.36,300.57,0.0,0.0,0.000,706872.8,706872.8,7793,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496137576,2041115.00
05/30/2017 05:45,2,0.000,ALERT,211.03,298.17,60.002,1496137503,"201051344000576","219011344069620",0.00,10.70,0,296.96,301.47,0.0,0.0,0.000,721523.9,721523.9,7790,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496137578,2041116.00
05/30/2017 05:45,2,0.000,ALERT,210.57,295.76,60.007,1496137503,"274151322000087","219011344069620",0.00,12.00,0,293.96,298.47,0.0,0.0,0.000,913891.6,913891.6,7866,0,0,0,L,1151911521,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496137579,2041117.00
05/30/2017 06:00,2,0.000,ALERT,211.25,297.57,59.981,1496138403,"201051344000645","219011344069620",0.00,11.00,0,296.06,299.97,0.0,0.0,0.000,720450.7,720450.7,7782,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496138405,2041118.00
05/30/2017 06:00,2,0.000,ALERT,210.57,296.06,59.959,1496138403,"274151322000085","219011344069620",0.00,11.30,0,294.56,298.47,0.0,0.0,0.000,937376.3,937376.3,7744,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496138407,2041119.00
05/30/2017 06:00,2,0.000,ALERT,211.70,297.87,59.954,1496138403,"201051344000633","219011344069620",0.00,10.30,0,294.56,299.37,0.0,0.0,0.000,706878.9,706878.9,7815,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496138409,2041120.00
05/30/2017 06:00,2,0.000,ALERT,211.03,297.87,59.944,1496138403,"201051344000469","219011344069620",0.00,10.00,0,295.16,299.67,0.0,0.0,0.000,710002.7,710002.7,7793,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496138410,2041121.00
05/30/2017 06:00,2,0.000,ALERT,210.57,297.26,59.944,1496138403,"201051344000646","219011344069620",0.00,10.30,0,295.16,300.57,0.0,0.0,0.000,704902.9,704902.9,7796,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496138412,2041122.00
05/30/2017 06:00,2,0.000,ALERT,210.35,297.26,59.954,1496138403,"274151322000052","219011344069620",0.00,11.00,0,293.96,298.77,0.0,0.0,0.000,973042.4,973042.4,7747,0,0,0,L,1151911521,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496138414,2041123.00
05/30/2017 06:00,2,0.000,ALERT,210.80,297.26,59.949,1496138403,"201051344000585","219011344069620",0.00,10.70,0,295.16,300.57,0.0,0.0,0.000,716658.9,716658.9,7798,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496138416,2041124.00
