ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/30/2017 06:00,2,0.000,ALERT,210.80,297.57,59.954,1496138403,"201051344001230","219011344069620",0.00,10.30,0,295.76,301.17,0.0,0.0,0.000,709519.8,709519.8,7798,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496138418,2041125.00
05/30/2017 06:00,2,0.000,ALERT,211.48,298.47,59.917,1496138403,"201051344000582","219011344069620",0.00,10.00,0,296.36,301.47,0.0,0.0,0.000,699189.6,699189.6,7787,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496138419,2041126.00
05/30/2017 06:00,2,0.000,ALERT,210.57,297.26,59.954,1496138403,"201051344000955","219011344069620",0.00,10.70,0,295.76,300.57,0.0,0.0,0.000,718135.8,718135.8,7800,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496138421,2041127.00
05/30/2017 06:00,2,0.000,ALERT,210.57,296.06,59.949,1496138403,"274151322000094","219011344069620",0.00,10.70,0,293.96,297.87,0.0,0.0,0.000,797287.9,797287.9,7964,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496138423,2041128.00
05/30/2017 06:00,2,0.000,ALERT,211.03,298.77,59.954,1496138403,"201051344000579","219011344069620",0.00,10.70,0,296.96,300.57,0.0,0.0,0.000,727942.3,727942.3,7792,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496138425,2041129.00
05/30/2017 06:00,2,0.000,ALERT,210.57,298.17,59.949,1496138403,"201051344000890","219011344069620",0.00,10.70,0,296.36,301.17,0.0,0.0,0.000,712088.1,712088.1,7796,0,0,0,L,1122011218,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496138427,2041130.00
05/30/2017 06:00,2,0.000,ALERT,211.03,297.26,59.944,1496138403,"201051344000438","219011344069620",0.00,10.30,0,296.06,300.57,0.0,0.0,0.000,714836.2,714836.2,7793,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496138428,2041131.00
05/30/2017 06:00,2,0.000,ALERT,211.03,296.96,59.949,1496138403,"201051344000417","219011344069620",0.00,10.70,0,295.16,300.27,0.0,0.0,0.000,660357.4,660357.4,7815,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496138430,2041132.00
05/30/2017 06:00,2,0.000,ALERT,210.80,296.66,59.928,1496138403,"274151322000083","219011344069620",0.00,11.00,0,294.56,299.07,0.0,0.0,0.000,963172.7,963172.7,7757,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496138432,2041133.00
05/30/2017 06:00,2,0.000,ALERT,211.25,296.36,59.933,1496138403,"274151322000076","219011344069620",0.00,11.00,0,294.56,298.77,0.0,0.0,0.000,1027152.0,1027152.0,7746,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496138434,2041134.00
05/30/2017 06:00,2,0.000,ALERT,210.80,298.47,59.970,1496138403,"201051344000868","219011344069620",0.00,10.70,0,296.66,300.57,0.0,0.0,0.000,708475.0,708475.0,7796,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496138436,2041135.00
05/30/2017 06:00,2,0.000,ALERT,210.80,297.87,59.954,1496138403,"274151322000095","219011344069620",0.00,10.70,0,295.16,299.67,0.0,0.0,0.000,1017186.7,1017186.7,7756,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496138438,2041136.00
05/30/2017 06:00,2,0.000,ALERT,210.80,298.17,59.938,1496138403,"201051344000988","219011344069620",0.00,10.70,0,293.96,299.67,0.0,0.0,0.000,634354.1,634354.1,7815,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496138440,2041137.00
05/30/2017 06:00,2,0.000,ALERT,210.57,296.66,59.938,1496138403,"201051344001025","219011344069620",0.00,10.00,0,295.16,300.27,0.0,0.0,0.000,714256.0,714256.0,7805,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496138441,2041138.00
05/30/2017 06:00,2,0.000,ALERT,210.80,297.87,59.944,1496138403,"201051344000458","219011344069620",0.00,11.70,0,296.36,300.57,0.0,0.0,0.000,720500.8,720500.8,7781,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496138443,2041139.00
05/30/2017 06:00,2,0.000,ALERT,211.48,297.87,59.959,1496138403,"201051344000853","219011344069620",0.00,10.30,0,296.36,299.97,0.0,0.0,0.000,721171.6,721171.6,7789,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496138445,2041140.00
05/30/2017 06:00,2,0.000,ALERT,211.25,297.57,59.944,1496138403,"201051344000685","219011344069620",0.00,10.70,0,295.76,300.87,0.0,0.0,0.000,714865.3,714865.3,7805,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496138447,2041141.00
05/30/2017 06:00,2,0.000,ALERT,211.03,296.96,59.944,1496138403,"201051344000917","219011344069620",0.00,11.30,0,294.56,299.97,0.0,0.0,0.000,711481.4,711481.4,7794,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496138449,2041142.00
05/30/2017 06:00,2,0.000,ALERT,211.03,297.57,59.944,1496138403,"201051344001145","219011344069620",0.00,10.30,0,296.06,301.17,0.0,0.0,0.000,719442.1,719442.1,7784,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496138451,2041143.00
05/30/2017 06:00,2,0.000,ALERT,210.80,296.66,59.917,1496138403,"201051344000651","219011344069620",0.00,9.70,0,294.86,299.97,0.0,0.0,0.000,707939.2,707939.2,7798,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496138452,2041144.00
05/30/2017 06:00,2,0.000,ALERT,210.12,296.36,59.933,1496138403,"274151322000088","219011344069620",0.00,11.30,0,294.26,298.17,0.0,0.0,0.000,923447.6,923447.6,7752,0,0,0,L,1151911521,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496138454,2041145.00
05/30/2017 06:00,2,0.000,ALERT,211.48,296.06,59.928,1496138403,"274151322000068","219011344069620",0.00,11.70,0,293.66,297.57,0.0,0.0,0.000,797697.9,797697.9,7983,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496138456,2041146.00
05/30/2017 06:00,2,0.000,ALERT,210.57,297.26,59.901,1496138403,"201051344001135","219011344069620",0.00,10.30,0,295.76,300.27,0.0,0.0,0.000,703413.7,703413.7,7790,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496138458,2041147.00
05/30/2017 06:00,2,0.000,ALERT,210.80,299.07,59.954,1496138403,"201051344000594","219011344069620",0.00,10.70,0,295.76,300.27,0.0,0.0,0.000,722981.5,722981.5,7793,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496138460,2041148.00
05/30/2017 06:00,2,0.000,ALERT,211.03,296.96,59.938,1496138403,"201051344001203","219011344069620",0.00,10.30,0,295.76,301.47,0.0,0.0,0.000,712588.8,712588.8,7810,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496138461,2041149.00
05/30/2017 06:00,2,0.000,ALERT,210.35,296.36,59.933,1496138403,"274151322000054","219011344069620",0.00,11.70,0,294.26,298.77,0.0,0.0,0.000,941012.5,941012.5,7739,0,0,0,L,1151911521,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496138463,2041150.00
05/30/2017 06:00,2,0.000,ALERT,211.25,297.87,59.938,1496138403,"201051344000867","219011344069620",0.00,11.00,0,295.46,299.97,0.0,0.0,0.000,707342.7,707342.7,7812,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496138465,2041151.00
05/30/2017 06:00,2,0.000,ALERT,210.80,297.26,59.933,1496138403,"201051344001093","219011344069620",0.00,11.00,0,295.46,300.57,0.0,0.0,0.000,711294.3,711294.3,7803,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496138467,2041152.00
05/30/2017 06:00,2,0.000,ALERT,210.80,298.17,59.933,1496138403,"201051344000900","219011344069620",0.00,10.70,0,295.46,299.67,0.0,0.0,0.000,728753.9,728753.9,7790,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496138469,2041153.00
05/30/2017 06:00,2,0.000,ALERT,211.25,297.57,59.917,1496138403,"201051344000648","219011344069620",0.00,10.00,0,295.46,299.97,0.0,0.0,0.000,717697.8,717697.8,7786,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496138470,2041154.00
05/30/2017 06:00,2,0.000,ALERT,211.03,298.47,59.938,1496138403,"201051344000569","219011344069620",0.00,10.70,0,296.66,300.57,0.0,0.0,0.000,731126.2,731126.2,7773,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496138472,2041155.00
05/30/2017 06:00,2,0.000,ALERT,211.03,298.17,59.981,1496138403,"201051344000983","219011344069620",0.00,10.70,0,296.66,300.27,0.0,0.0,0.000,721571.6,721571.6,7792,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496138474,2041156.00
05/30/2017 06:00,2,0.000,ALERT,211.25,298.17,59.949,1496138403,"201051344001158","219011344069620",0.00,10.00,0,295.46,299.37,0.0,0.0,0.000,706872.8,706872.8,7795,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496138476,2041157.00
05/30/2017 06:00,2,0.000,ALERT,211.48,298.47,59.949,1496138403,"201051344000576","219011344069620",0.00,10.30,0,296.06,299.97,0.0,0.0,0.000,721523.9,721523.9,7792,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496138477,2041158.00
05/30/2017 06:00,2,0.000,ALERT,210.57,296.36,59.922,1496138403,"274151322000087","219011344069620",0.00,11.70,0,293.36,297.87,0.0,0.0,0.000,913891.6,913891.6,7868,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496138479,2041159.00
05/30/2017 06:15,2,0.127,ALERT,211.03,297.26,59.991,1496139304,"201051344000645","219011344069620",22.46,11.00,0,295.46,306.28,2.9,0.9,0.000,720450.7,720450.7,7784,0,0,0,L,1122011218,0,120.65,121.10,0100,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,0,0,0,0,0,0,0,0,0,0,0,1496139306,2041160.00
05/30/2017 06:15,2,0.062,ALERT,210.35,295.16,59.959,1496139304,"274151322000085","219011344069620",21.79,11.30,0,292.76,298.47,1.4,0.0,0.000,937376.3,937376.3,7746,0,0,0,L,1151911521,0,121.55,121.10,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,223,0,0,0,0,0,0,0,0,0,0,0,1496139308,2041161.00
05/30/2017 06:15,2,0.145,ALERT,211.03,296.36,59.975,1496139304,"201051344000633","219011344069620",21.53,10.30,0,293.96,306.28,3.2,1.1,0.000,706878.9,706878.9,7817,0,0,0,L,1122011218,0,120.65,121.33,0200,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496139310,2041162.00
05/30/2017 06:15,2,0.166,ALERT,210.57,297.26,59.981,1496139304,"201051344000469","219011344069620",22.11,10.00,0,294.56,305.08,3.8,1.7,0.000,710002.8,710002.8,7795,0,0,0,L,1122011218,0,119.75,121.33,0100,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,39,0,0,0,0,0,0,0,0,0,0,0,1496139312,2041163.00
05/30/2017 06:15,2,0.150,ALERT,210.80,298.17,59.981,1496139304,"201051344000646","219011344069620",20.16,10.30,0,294.86,299.07,3.1,1.1,0.000,704902.9,704902.9,7798,0,0,0,L,1122011218,0,120.88,120.65,0100,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,19,0,0,0,0,0,0,0,0,0,0,0,1496139313,2041164.00
05/30/2017 06:15,2,0.088,ALERT,209.67,295.46,59.981,1496139304,"274151322000052","219011344069620",21.31,11.30,0,292.76,298.77,1.9,0.0,0.000,973042.4,973042.4,7749,0,0,0,L,1151911521,0,120.42,121.10,0100,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,225,0,0,0,0,0,0,0,0,0,0,0,1496139315,2041165.00
05/30/2017 06:15,2,0.154,ALERT,210.80,298.17,59.996,1496139304,"201051344000585","219011344069620",21.21,10.70,0,295.16,299.37,3.3,1.3,0.000,716659.0,716659.0,7800,0,0,0,L,1122011218,0,120.20,121.10,0100,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,48,0,0,0,0,0,0,0,0,0,0,0,1496139317,2041166.00
05/30/2017 06:15,2,0.146,ALERT,210.80,298.47,59.991,1496139304,"201051344001230","219011344069620",19.60,10.30,0,295.46,299.67,2.9,0.9,0.000,709519.8,709519.8,7800,0,0,0,L,1122011218,0,120.88,120.65,0100,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,42,0,0,0,0,0,0,0,0,0,0,0,1496139319,2041167.00
05/30/2017 06:15,2,0.150,ALERT,211.25,299.07,59.991,1496139304,"201051344000582","219011344069620",21.99,10.00,0,296.36,299.97,3.4,1.3,0.000,699189.6,699189.6,7789,0,0,0,L,1122011218,0,120.88,121.10,0200,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496139320,2041168.00
05/30/2017 06:15,2,0.168,ALERT,210.57,298.47,59.949,1496139304,"201051344000955","219011344069620",21.35,10.70,0,295.76,299.07,3.6,1.6,0.000,718135.9,718135.9,7802,0,0,0,L,1122011218,0,120.20,120.88,0100,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,13,0,0,0,0,0,0,0,0,0,0,0,1496139322,2041169.00
05/30/2017 06:15,2,0.000,ALERT,210.35,310.79,59.970,1496139304,"274151322000094","219011344069620",39.98,10.70,0,292.46,379.62,0.0,0.0,0.000,797287.9,797287.9,7966,0,0,0,L,1151911521,0,120.65,121.55,0100,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,177,0,0,0,0,0,0,0,0,0,0,0,1496139324,2041170.00
05/30/2017 06:15,2,0.176,ALERT,210.57,297.57,59.986,1496139304,"201051344000579","219011344069620",21.91,10.70,0,296.36,306.28,3.9,1.8,0.000,727942.3,727942.3,7794,0,0,0,L,1122011218,0,119.97,120.65,0100,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,40,0,0,0,0,0,0,0,0,0,0,0,1496139326,2041171.00
05/30/2017 06:15,2,0.160,ALERT,210.80,298.77,59.986,1496139304,"201051344000890","219011344069620",22.07,10.70,0,296.36,300.27,3.6,1.5,0.000,712088.2,712088.2,7798,0,0,0,L,1122011218,0,120.88,120.20,0200,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496139328,2041172.00
05/30/2017 06:15,2,0.166,ALERT,211.03,298.47,59.981,1496139304,"201051344000438","219011344069620",21.19,10.30,0,295.46,299.67,3.6,1.5,0.000,714836.3,714836.3,7795,0,0,0,L,1122011218,0,121.10,120.88,0100,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,36,0,0,0,0,0,0,0,0,0,0,0,1496139329,2041173.00
05/30/2017 06:15,2,0.176,ALERT,211.03,297.87,60.012,1496139304,"201051344000417","219011344069620",17.73,10.70,0,294.86,298.77,3.2,1.1,0.000,660357.4,660357.4,7817,0,0,0,L,1122011218,0,120.65,120.88,0100,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,27,0,0,0,0,0,0,0,0,0,0,0,1496139331,2041174.00
05/30/2017 06:15,2,0.066,ALERT,210.12,296.06,59.938,1496139304,"274151322000083","219011344069620",21.87,11.00,0,293.36,298.77,1.4,0.0,0.000,963172.7,963172.7,7759,0,0,0,L,1151911521,0,120.42,121.33,0100,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,229,0,0,0,0,0,0,0,0,0,0,0,1496139333,2041175.00
05/30/2017 06:15,2,0.068,ALERT,210.80,295.76,59.975,1496139304,"274151322000076","219011344069620",22.54,11.00,0,292.76,299.07,1.6,0.0,0.000,1027152.0,1027152.0,7748,0,0,0,L,1151911521,0,121.10,121.55,0100,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,221,0,0,0,0,0,0,0,0,0,0,0,1496139335,2041176.00
05/30/2017 06:15,2,0.146,ALERT,210.57,297.57,59.975,1496139304,"201051344000868","219011344069620",21.47,10.70,0,296.06,307.48,3.2,1.2,0.000,708475.0,708475.0,7798,0,0,0,L,1122011218,0,119.97,121.33,0100,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,55,0,0,0,0,0,0,0,0,0,0,0,1496139337,2041177.00
05/30/2017 06:15,2,0.061,ALERT,210.12,296.36,59.959,1496139304,"274151322000095","219011344069620",22.48,10.70,0,293.96,299.37,1.4,0.0,0.000,1017186.7,1017186.7,7758,0,0,0,L,1151911521,0,121.10,120.88,0100,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,222,0,0,0,0,0,0,0,0,0,0,0,1496139339,2041178.00
05/30/2017 06:15,2,0.105,ALERT,210.57,297.26,59.944,1496139304,"201051344000988","219011344069620",18.33,10.70,0,293.36,305.08,2.0,0.0,0.000,634354.1,634354.1,7817,0,0,0,L,1122011218,0,119.97,121.10,0100,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,9,0,0,0,0,0,0,0,0,0,0,0,1496139341,2041179.00
05/30/2017 06:15,2,0.141,ALERT,210.80,297.57,59.975,1496139304,"201051344001025","219011344069620",22.64,10.00,0,295.16,299.97,3.2,1.2,0.000,714256.0,714256.0,7807,0,0,0,L,1122011218,0,120.42,120.88,0200,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496139342,2041180.00
05/30/2017 06:15,2,0.148,ALERT,210.80,297.57,59.949,1496139304,"201051344000458","219011344069620",22.26,11.30,0,295.46,306.28,3.4,1.4,0.000,720500.8,720500.8,7783,0,0,0,L,1122011218,0,120.42,121.10,0200,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496139344,2041181.00
05/30/2017 06:15,2,0.141,ALERT,211.25,296.96,59.965,1496139304,"201051344000853","219011344069620",21.07,10.70,0,295.46,305.98,3.0,1.0,0.000,721171.6,721171.6,7791,0,0,0,L,1122011218,0,120.88,121.33,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,36,0,0,0,0,0,0,0,0,0,0,0,1496139346,2041182.00
05/30/2017 06:15,2,0.129,ALERT,211.25,298.47,59.917,1496139304,"201051344000685","219011344069620",21.73,10.70,0,295.46,299.37,2.9,0.8,0.000,714865.3,714865.3,7807,0,0,0,L,1122011218,0,121.55,120.65,0100,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,55,0,0,0,0,0,0,0,0,0,0,0,1496139348,2041183.00
05/30/2017 06:15,2,0.141,ALERT,211.03,297.87,59.949,1496139304,"201051344000917","219011344069620",20.93,11.30,0,294.26,298.77,3.0,1.0,0.000,711481.4,711481.4,7796,0,0,0,L,1122011218,0,120.65,121.33,0200,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496139350,2041184.00
05/30/2017 06:15,2,0.133,ALERT,211.25,298.47,59.954,1496139304,"201051344001145","219011344069620",21.71,10.30,0,296.06,299.97,3.0,0.9,0.000,719442.1,719442.1,7786,0,0,0,L,1122011218,0,120.88,120.88,0200,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496139351,2041185.00
05/30/2017 06:15,2,0.158,ALERT,211.03,297.57,59.959,1496139304,"201051344000651","219011344069620",22.09,9.70,0,294.56,298.77,3.6,1.5,0.000,707939.3,707939.3,7800,0,0,0,L,1122011218,0,121.10,120.65,0100,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,43,0,0,0,0,0,0,0,0,0,0,0,1496139353,2041186.00
05/30/2017 06:15,2,0.053,ALERT,209.90,295.46,59.965,1496139304,"274151322000088","219011344069620",21.87,11.70,0,292.76,298.47,1.2,0.0,0.000,923447.6,923447.6,7754,0,0,0,L,1151911521,0,121.33,120.88,0100,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,220,0,0,0,0,0,0,0,0,0,0,0,1496139355,2041187.00
05/30/2017 06:15,2,0.010,ALERT,211.03,294.56,59.981,1496139304,"274151322000068","219011344069620",40.41,11.70,0,292.16,383.83,0.0,0.0,0.000,797697.9,797697.9,7985,0,0,0,L,1151911521,0,121.33,121.55,0002,11,0,0,0,0,0,0,5,1013,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,201,0,0,0,0,0,0,0,0,0,0,0,1496139357,2041188.00
05/30/2017 06:15,2,0.146,ALERT,210.35,297.87,59.965,1496139304,"201051344001135","219011344069620",22.40,10.30,0,295.76,299.67,3.4,1.3,0.000,703413.7,703413.7,7792,0,0,0,L,1122011218,0,120.42,120.65,0100,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,0,0,0,0,0,0,0,0,0,0,0,1496139359,2041189.00
05/30/2017 06:15,2,0.148,ALERT,210.57,298.17,59.949,1496139304,"201051344000594","219011344069620",22.44,10.30,0,295.46,307.18,3.4,1.4,0.000,722981.5,722981.5,7795,0,0,0,L,1122011218,0,120.20,120.65,0100,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,26,0,0,0,0,0,0,0,0,0,0,0,1496139360,2041190.00
05/30/2017 06:15,2,0.156,ALERT,211.03,298.17,59.944,1496139304,"201051344001203","219011344069620",20.57,10.30,0,295.46,301.17,3.3,1.3,0.000,712588.8,712588.8,7812,0,0,0,L,1122011218,0,121.33,120.65,0100,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,30,0,0,0,0,0,0,0,0,0,0,0,1496139362,2041191.00
05/30/2017 06:15,2,0.064,ALERT,210.35,296.36,59.965,1496139304,"274151322000054","219011344069620",22.28,11.70,0,292.76,299.07,1.5,0.0,0.000,941012.5,941012.5,7741,0,0,0,L,1151911521,0,121.10,120.88,0100,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,229,0,0,0,0,0,0,0,0,0,0,0,1496139364,2041192.00
05/30/2017 06:15,2,0.143,ALERT,211.03,296.96,59.959,1496139304,"201051344000867","219011344069620",22.30,11.00,0,295.46,306.88,3.2,1.2,0.000,707342.7,707342.7,7814,0,0,0,L,1122011218,0,120.65,120.88,0100,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,34,0,0,0,0,0,0,0,0,0,0,0,1496139366,2041193.00
05/30/2017 06:15,2,0.184,ALERT,211.03,298.47,59.959,1496139304,"201051344001093","219011344069620",21.29,11.00,0,295.16,299.37,4.0,1.9,0.000,711294.4,711294.4,7805,0,0,0,L,1122011218,0,120.65,120.88,0200,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496139368,2041194.00
05/30/2017 06:15,2,0.098,ALERT,210.57,297.26,59.954,1496139304,"201051344000900","219011344069620",21.93,10.30,0,295.46,305.68,2.2,0.2,0.000,728753.9,728753.9,7792,0,0,0,L,1122011218,0,120.42,120.88,0100,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,34,0,0,0,0,0,0,0,0,0,0,0,1496139370,2041195.00
05/30/2017 06:15,2,0.156,ALERT,210.80,296.66,59.954,1496139304,"201051344000648","219011344069620",22.56,10.00,0,295.16,306.28,3.6,1.5,0.000,717697.9,717697.9,7788,0,0,0,L,1122011218,0,119.97,121.33,0200,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496139371,2041196.00
05/30/2017 06:15,2,0.154,ALERT,210.80,297.87,59.996,1496139304,"201051344000569","219011344069620",22.58,10.70,0,296.06,306.88,3.5,1.5,0.000,731126.2,731126.2,7775,0,0,0,L,1122011218,0,119.97,121.33,0100,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,10,0,0,0,0,0,0,0,0,0,0,0,1496139373,2041197.00
05/30/2017 06:15,2,0.158,ALERT,210.80,297.57,59.954,1496139304,"201051344000983","219011344069620",22.24,10.70,0,295.76,306.28,3.6,1.5,0.000,721571.7,721571.7,7794,0,0,0,L,1122011218,0,120.42,120.88,0100,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,23,0,0,0,0,0,0,0,0,0,0,0,1496139375,2041198.00
05/30/2017 06:15,2,0.139,ALERT,210.80,297.26,59.965,1496139304,"201051344001158","219011344069620",22.13,10.00,0,295.16,304.78,3.1,1.1,0.000,706872.9,706872.9,7797,0,0,0,L,1122011218,0,120.20,120.88,0100,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,0,0,0,0,0,0,0,0,0,0,0,1496139377,2041199.00
05/30/2017 06:15,2,0.156,ALERT,211.25,297.87,59.965,1496139304,"201051344000576","219011344069620",21.43,10.30,0,295.76,305.98,3.4,1.4,0.000,721523.9,721523.9,7794,0,0,0,L,1122011218,0,120.65,121.10,0100,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,53,0,0,0,0,0,0,0,0,0,0,0,1496139379,2041200.00
05/30/2017 06:15,2,0.080,ALERT,210.57,294.56,59.944,1496139304,"274151322000087","219011344069620",21.37,12.00,0,292.16,298.17,1.7,0.0,0.000,913891.6,913891.6,7870,0,0,0,L,1151911521,0,120.88,121.10,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,237,0,0,0,0,0,0,0,0,0,0,0,1496139380,2041201.00
05/30/2017 06:30,2,0.205,ACTIVE,211.48,335.44,59.959,1496140203,"201051344000645","219011344069620",27.51,11.70,0,295.16,348.06,5.7,3.6,0.013,720451.3,720451.3,7786,0,0,0,L,1122011218,0,120.88,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496140204,2041202.00
05/30/2017 06:30,2,0.133,ACTIVE,210.57,334.54,59.965,1496140203,"274151322000085","219011344069620",25.39,12.30,0,294.26,342.65,3.4,1.3,0.004,937376.5,937376.5,7748,0,0,0,L,1151911521,0,121.78,120.88,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496140205,2041203.00
05/30/2017 06:30,2,0.230,ACTIVE,211.70,337.24,59.975,1496140203,"201051344000633","219011344069620",26.86,11.00,0,293.66,349.56,6.3,4.2,0.013,706879.6,706879.6,7819,0,0,0,L,1122011218,0,120.88,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496140206,2041204.00
05/30/2017 06:30,2,0.242,ACTIVE,211.03,334.24,59.959,1496140203,"201051344000469","219011344069620",27.15,10.70,0,294.86,348.36,6.7,4.5,0.009,710003.6,710003.6,7797,0,0,0,L,1122011218,0,119.97,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496140207,2041205.00
05/30/2017 06:30,2,0.227,ACTIVE,211.48,337.24,59.959,1496140203,"201051344000646","219011344069620",27.39,11.30,0,295.76,348.06,6.3,4.2,0.013,704903.6,704903.6,7800,0,0,0,L,1122011218,0,121.33,120.88,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496140208,2041206.00
05/30/2017 06:30,2,0.156,ACTIVE,210.35,333.63,59.954,1496140203,"274151322000052","219011344069620",26.88,12.30,0,293.66,341.15,4.3,2.2,0.004,973042.6,973042.6,7751,0,0,0,L,1151911521,0,120.88,121.10,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496140209,2041207.00
05/30/2017 06:30,2,0.209,ACTIVE,211.70,337.54,59.965,1496140203,"201051344000585","219011344069620",29.12,11.70,0,295.76,346.86,6.2,4.1,0.009,716659.7,716659.7,7802,0,0,0,L,1122011218,0,120.88,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496140210,2041208.00
05/30/2017 06:30,2,0.234,ACTIVE,211.48,336.04,59.975,1496140203,"201051344001230","219011344069620",25.21,11.30,0,296.36,344.76,6.0,3.9,0.004,709520.4,709520.4,7802,0,0,0,L,1122011218,0,121.33,120.65,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496140210,2041209.00
05/30/2017 06:30,2,0.229,ACTIVE,212.16,336.94,59.954,1496140203,"201051344000582","219011344069620",27.59,11.00,0,297.26,350.17,6.4,4.3,0.004,699190.3,699190.3,7791,0,0,0,L,1122011218,0,121.33,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496140211,2041210.00
05/30/2017 06:30,2,0.252,ACTIVE,211.25,335.74,59.933,1496140203,"201051344000955","219011344069620",27.49,11.70,0,296.06,345.96,7.0,4.9,0.009,718136.7,718136.7,7804,0,0,0,L,1122011218,0,120.65,120.88,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496140212,2041211.00
05/30/2017 06:30,2,0.070,ALERT,210.35,333.93,59.975,1496140203,"274151322000094","219011344069620",29.02,11.70,0,293.36,397.05,2.1,0.2,0.000,797287.9,797287.9,7968,0,0,0,L,1151911521,0,120.88,121.33,0002,8,0,0,0,0,0,0,208,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,22,0,0,0,0,0,0,0,0,0,0,0,1496140214,2041212.00
05/30/2017 06:30,2,0.230,ACTIVE,210.80,334.24,59.944,1496140203,"201051344000579","219011344069620",29.32,11.70,0,296.06,344.45,6.9,4.7,0.013,727943.2,727943.2,7796,0,0,0,L,1122011218,0,120.20,120.88,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496140215,2041213.00
05/30/2017 06:30,2,0.244,ACTIVE,211.48,335.74,59.954,1496140203,"201051344000890","219011344069620",27.27,11.70,0,296.96,345.96,6.8,4.6,0.013,712088.9,712088.9,7800,0,0,0,L,1122011218,0,121.33,120.42,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496140216,2041214.00
05/30/2017 06:30,2,0.242,ACTIVE,211.70,336.94,59.975,1496140203,"201051344000438","219011344069620",27.37,11.00,0,296.66,348.06,6.8,4.6,0.009,714837.1,714837.1,7797,0,0,0,L,1122011218,0,121.33,120.88,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496140217,2041215.00
05/30/2017 06:30,2,0.262,ALERT,211.70,336.64,59.959,1496140203,"201051344000417","219011344069620",18.35,11.30,0,295.76,354.97,4.9,2.8,0.004,660357.9,660357.9,7819,0,0,0,L,1122011218,0,121.10,121.10,0002,9,0,0,0,0,0,0,3,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496140219,2041216.00
05/30/2017 06:30,2,0.133,ACTIVE,210.57,334.84,59.959,1496140203,"274151322000083","219011344069620",26.34,12.30,0,294.26,348.96,3.6,1.5,0.009,963172.9,963172.9,7761,0,0,0,L,1151911521,0,121.10,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496140220,2041217.00
05/30/2017 06:30,2,0.141,ACTIVE,211.25,335.44,59.970,1496140203,"274151322000076","219011344069620",27.77,12.70,0,293.96,345.66,4.0,1.9,0.013,1027152.2,1027152.2,7750,0,0,0,L,1151911521,0,121.55,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496140221,2041218.00
05/30/2017 06:30,2,0.217,ACTIVE,210.80,334.84,59.954,1496140203,"201051344000868","219011344069620",27.53,11.30,0,296.06,347.76,6.1,3.9,0.009,708475.7,708475.7,7800,0,0,0,L,1122011218,0,120.20,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496140221,2041219.00
05/30/2017 06:30,2,0.131,ACTIVE,210.57,334.54,59.965,1496140203,"274151322000095","219011344069620",26.66,12.00,0,294.86,342.65,3.5,1.5,0.009,1017186.8,1017186.8,7760,0,0,0,L,1151911521,0,121.78,120.88,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496140222,2041220.00
05/30/2017 06:30,2,0.189,ALERT,210.80,336.04,59.970,1496140203,"201051344000988","219011344069620",18.25,11.30,0,293.06,353.47,3.5,1.5,0.004,634354.3,634354.3,7819,0,0,0,L,1122011218,0,120.20,121.33,0002,9,0,0,0,0,0,0,2,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496140224,2041221.00
05/30/2017 06:30,2,0.193,ACTIVE,211.48,335.74,59.975,1496140203,"201051344001025","219011344069620",29.64,10.70,0,296.06,345.36,5.8,3.7,0.013,714256.7,714256.7,7809,0,0,0,L,1122011218,0,120.88,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496140226,2041222.00
05/30/2017 06:30,2,0.229,ACTIVE,210.80,334.24,59.928,1496140203,"201051344000458","219011344069620",27.59,12.30,0,295.76,346.86,6.4,4.3,0.013,720501.6,720501.6,7785,0,0,0,L,1122011218,0,120.42,121.10,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496140227,2041223.00
05/30/2017 06:30,2,0.232,ACTIVE,211.48,336.04,59.965,1496140203,"201051344000853","219011344069620",24.89,11.30,0,295.76,350.47,5.9,3.8,0.009,721172.2,721172.2,7793,0,0,0,L,1122011218,0,120.88,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496140228,2041224.00
05/30/2017 06:30,2,0.219,ACTIVE,211.93,337.54,59.975,1496140203,"201051344000685","219011344069620",27.14,11.30,0,296.36,349.86,6.1,3.9,0.004,714865.9,714865.9,7809,0,0,0,L,1122011218,0,121.78,120.88,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496140228,2041225.00
05/30/2017 06:30,2,0.213,ACTIVE,211.70,336.64,59.970,1496140203,"201051344000917","219011344069620",27.55,12.30,0,295.46,347.16,6.0,3.8,0.013,711482.0,711482.0,7798,0,0,0,L,1122011218,0,121.10,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496140229,2041226.00
05/30/2017 06:30,2,0.186,ACTIVE,211.93,337.24,59.959,1496140203,"201051344001145","219011344069620",29.18,11.30,0,296.96,347.16,5.5,3.4,0.018,719442.7,719442.7,7788,0,0,0,L,1122011218,0,121.10,120.88,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496140230,2041227.00
05/30/2017 06:30,2,0.242,ACTIVE,211.70,336.64,59.933,1496140203,"201051344000651","219011344069620",26.88,10.70,0,295.76,345.96,6.6,4.5,0.013,707940.0,707940.0,7802,0,0,0,L,1122011218,0,121.55,120.65,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496140231,2041228.00
05/30/2017 06:30,2,0.121,ACTIVE,209.90,334.54,59.965,1496140203,"274151322000088","219011344069620",25.72,12.70,0,293.96,339.65,3.1,1.1,0.009,923447.7,923447.7,7756,0,0,0,L,1151911521,0,121.55,120.88,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496140232,2041229.00
05/30/2017 06:30,2,0.094,ALERT,211.25,335.14,59.981,1496140203,"274151322000068","219011344069620",29.34,12.70,0,293.06,397.05,2.8,0.8,0.004,797698.0,797698.0,7987,0,0,0,L,1151911521,0,121.55,121.55,0002,11,0,0,0,0,0,0,205,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496140234,2041230.00
05/30/2017 06:30,2,0.229,ACTIVE,211.25,335.74,59.970,1496140203,"201051344001135","219011344069620",27.67,11.30,0,296.66,344.76,6.4,4.3,0.013,703414.4,703414.4,7794,0,0,0,L,1122011218,0,120.88,120.88,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496140235,2041231.00
05/30/2017 06:30,2,0.234,ACTIVE,210.57,334.84,59.944,1496140203,"201051344000594","219011344069620",27.29,11.30,0,295.46,346.86,6.5,4.4,0.013,722982.3,722982.3,7797,0,0,0,L,1122011218,0,120.20,120.88,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496140236,2041232.00
05/30/2017 06:30,2,0.230,ACTIVE,211.93,336.34,59.970,1496140203,"201051344001203","219011344069620",27.14,11.30,0,296.36,352.27,6.4,4.3,0.013,712589.5,712589.5,7814,0,0,0,L,1122011218,0,121.78,120.88,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496140237,2041233.00
05/30/2017 06:30,2,0.135,ACTIVE,210.12,333.63,59.959,1496140203,"274151322000054","219011344069620",25.98,13.00,0,293.96,344.15,3.6,1.5,0.009,941012.7,941012.7,7743,0,0,0,L,1151911521,0,121.33,120.65,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496140238,2041234.00
05/30/2017 06:30,2,0.219,ACTIVE,211.25,334.54,59.922,1496140203,"201051344000867","219011344069620",27.67,12.00,0,294.86,348.06,6.2,4.0,0.013,707343.4,707343.4,7816,0,0,0,L,1122011218,0,120.88,121.10,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496140239,2041235.00
05/30/2017 06:30,2,0.264,ACTIVE,211.70,337.24,59.959,1496140203,"201051344001093","219011344069620",27.14,12.00,0,296.36,347.16,7.2,5.1,0.013,711295.2,711295.2,7807,0,0,0,L,1122011218,0,121.10,120.88,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496140239,2041236.00
05/30/2017 06:30,2,0.170,ACTIVE,210.80,335.14,59.938,1496140203,"201051344000900","219011344069620",27.04,11.30,0,295.46,345.36,4.7,2.6,0.009,728754.3,728754.3,7794,0,0,0,L,1122011218,0,120.42,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496140240,2041237.00
05/30/2017 06:30,2,0.234,ACTIVE,211.03,334.84,59.959,1496140203,"201051344000648","219011344069620",27.67,10.70,0,295.16,347.76,6.6,4.4,0.013,717698.7,717698.7,7790,0,0,0,L,1122011218,0,119.97,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496140241,2041238.00
05/30/2017 06:30,2,0.219,ACTIVE,210.80,334.84,59.981,1496140203,"201051344000569","219011344069620",28.59,11.70,0,296.36,345.06,6.3,4.2,0.009,731126.9,731126.9,7777,0,0,0,L,1122011218,0,119.97,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496140242,2041239.00
05/30/2017 06:30,2,0.238,ACTIVE,210.80,334.54,59.970,1496140203,"201051344000983","219011344069620",27.10,11.70,0,296.06,343.85,6.5,4.4,0.018,721572.4,721572.4,7796,0,0,0,L,1122011218,0,120.42,121.10,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496140243,2041240.00
05/30/2017 06:30,2,0.219,ACTIVE,210.80,334.24,59.965,1496140203,"201051344001158","219011344069620",26.92,10.70,0,295.46,351.97,6.0,3.9,0.018,706873.5,706873.5,7799,0,0,0,L,1122011218,0,120.20,121.10,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496140244,2041241.00
05/30/2017 06:30,2,0.238,ACTIVE,211.48,336.64,59.959,1496140203,"201051344000576","219011344069620",26.78,11.30,0,295.46,349.56,6.5,4.3,0.009,721524.6,721524.6,7796,0,0,0,L,1122011218,0,120.65,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496140245,2041242.00
05/30/2017 06:30,2,0.145,ALERT,210.57,334.84,59.965,1496140203,"274151322000087","219011344069620",26.06,13.00,0,293.06,340.85,3.8,1.8,0.000,913891.7,913891.7,7872,0,0,0,L,1151911521,0,121.33,121.10,0002,12,0,0,0,0,0,0,52,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496140247,2041243.00
05/30/2017 06:45,2,0.252,ACTIVE,211.93,336.34,59.959,1496141103,"201051344000645","219011344069620",27.59,12.30,0,314.40,353.17,7.1,4.9,0.027,720452.5,720452.5,7787,0,0,0,L,1122011218,0,121.10,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496141104,2041244.00
05/30/2017 06:45,2,0.174,ACTIVE,210.80,335.14,59.986,1496141103,"274151322000085","219011344069620",26.62,13.30,0,331.53,338.74,4.7,2.6,0.018,937377.0,937377.0,7749,0,0,0,L,1151911521,0,121.78,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496141105,2041245.00
05/30/2017 06:45,2,0.254,ALERT,211.93,337.54,59.981,1496141103,"201051344000633","219011344069620",29.32,11.70,0,295.16,342.95,7.6,5.4,0.027,706880.9,706880.9,7820,0,0,0,L,1122011218,0,121.10,121.55,0002,11,0,0,0,0,0,0,1,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496141107,2041246.00
05/30/2017 06:45,2,0.268,ACTIVE,211.48,336.04,59.975,1496141103,"201051344000469","219011344069620",29.18,11.00,0,310.79,354.37,7.9,5.7,0.027,710004.9,710004.9,7798,0,0,0,L,1122011218,0,120.20,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496141108,2041247.00
05/30/2017 06:45,2,0.277,ACTIVE,211.25,336.34,59.970,1496141103,"201051344000646","219011344069620",28.25,12.00,0,315.00,354.07,7.9,5.7,0.031,704904.9,704904.9,7801,0,0,0,L,1122011218,0,121.33,120.65,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496141108,2041248.00
05/30/2017 06:45,2,0.205,ACTIVE,210.35,333.93,59.975,1496141103,"274151322000052","219011344069620",27.25,13.70,0,330.33,338.14,5.7,3.5,0.018,973043.4,973043.4,7752,0,0,0,L,1151911521,0,120.65,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496141109,2041249.00
05/30/2017 06:45,2,0.283,ACTIVE,211.70,337.54,59.975,1496141103,"201051344000585","219011344069620",28.55,12.30,0,319.51,350.47,8.2,6.0,0.031,716661.0,716661.0,7803,0,0,0,L,1122011218,0,120.88,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496141110,2041250.00
05/30/2017 06:45,2,0.250,ALERT,211.48,336.34,59.975,1496141103,"201051344001230","219011344069620",29.36,11.70,0,298.17,339.95,7.5,5.3,0.018,709521.6,709521.6,7803,0,0,0,L,1122011218,0,121.55,120.42,0002,9,0,0,0,0,0,0,1,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496141112,2041251.00
05/30/2017 06:45,2,0.279,ACTIVE,212.16,337.24,59.981,1496141103,"201051344000582","219011344069620",27.87,11.30,0,322.81,348.96,8.0,5.7,0.031,699191.7,699191.7,7792,0,0,0,L,1122011218,0,121.55,121.10,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496141113,2041252.00
05/30/2017 06:45,2,0.303,ACTIVE,211.25,336.34,59.970,1496141103,"201051344000955","219011344069620",28.41,12.00,0,316.50,351.37,8.7,6.5,0.031,718138.2,718138.2,7805,0,0,0,L,1122011218,0,120.88,120.88,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496141114,2041253.00
05/30/2017 06:45,2,0.105,ALERT,210.57,334.54,59.965,1496141103,"274151322000094","219011344069620",29.92,12.30,0,293.96,403.07,3.2,1.2,0.009,797288.1,797288.1,7970,0,0,0,L,1151911521,0,120.88,121.55,0002,9,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496141116,2041254.00
05/30/2017 06:45,2,0.246,ACTIVE,211.48,335.44,59.970,1496141103,"201051344000579","219011344069620",30.81,12.30,0,315.00,350.77,7.7,5.5,0.018,727944.5,727944.5,7797,0,0,0,L,1122011218,0,120.65,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496141117,2041255.00
05/30/2017 06:45,2,0.297,ACTIVE,211.48,335.74,59.970,1496141103,"201051344000890","219011344069620",28.45,12.30,0,315.60,354.37,8.6,6.4,0.031,712090.4,712090.4,7801,0,0,0,L,1122011218,0,121.55,120.20,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496141118,2041256.00
05/30/2017 06:45,2,0.289,ACTIVE,211.93,337.24,59.975,1496141103,"201051344000438","219011344069620",28.65,11.70,0,319.21,351.37,8.5,6.2,0.031,714838.5,714838.5,7798,0,0,0,L,1122011218,0,121.55,121.10,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496141119,2041257.00
05/30/2017 06:45,2,0.326,ACTIVE,211.70,336.34,59.954,1496141103,"201051344000417","219011344069620",18.09,12.00,0,296.96,339.04,6.0,3.9,0.018,660358.7,660358.7,7821,0,0,0,L,1122011218,0,121.10,120.88,0002,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496141119,2041258.00
05/30/2017 06:45,2,0.178,ACTIVE,210.35,335.14,59.959,1496141103,"274151322000083","219011344069620",27.21,13.30,0,327.92,340.85,4.9,2.8,0.018,963173.5,963173.5,7762,0,0,0,L,1151911521,0,120.88,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496141120,2041259.00
05/30/2017 06:45,2,0.186,ACTIVE,211.03,334.84,59.954,1496141103,"274151322000076","219011344069620",28.19,13.30,0,332.13,338.44,5.3,3.2,0.022,1027152.9,1027152.9,7751,0,0,0,L,1151911521,0,121.10,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496141121,2041260.00
05/30/2017 06:45,2,0.264,ACTIVE,211.25,335.74,59.970,1496141103,"201051344000868","219011344069620",28.21,11.70,0,311.09,354.07,7.5,5.3,0.022,708476.9,708476.9,7801,0,0,0,L,1122011218,0,120.42,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496141122,2041261.00
05/30/2017 06:45,2,0.180,ACTIVE,210.35,333.33,59.986,1496141103,"274151322000095","219011344069620",27.41,13.00,0,330.93,339.04,5.0,2.9,0.018,1017187.4,1017187.4,7761,0,0,0,L,1151911521,0,121.55,121.10,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496141123,2041262.00
05/30/2017 06:45,2,0.242,ACTIVE,211.48,336.64,59.975,1496141103,"201051344000988","219011344069620",18.13,12.00,0,293.96,339.95,4.5,2.4,0.022,634354.8,634354.8,7821,0,0,0,L,1122011218,0,120.42,121.55,0002,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496141124,2041263.00
05/30/2017 06:45,2,0.213,ACTIVE,211.48,336.64,59.970,1496141103,"201051344001025","219011344069620",31.13,11.30,0,319.51,350.47,6.7,4.6,0.018,714257.7,714257.7,7810,0,0,0,L,1122011218,0,121.10,120.88,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496141125,2041264.00
05/30/2017 06:45,2,0.266,ACTIVE,211.48,335.14,59.959,1496141103,"201051344000458","219011344069620",28.43,13.00,0,317.10,349.86,7.7,5.5,0.027,720502.8,720502.8,7786,0,0,0,L,1122011218,0,120.65,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496141126,2041265.00
05/30/2017 06:45,2,0.266,ACTIVE,212.16,337.24,59.959,1496141103,"201051344000853","219011344069620",27.99,12.00,0,316.80,351.97,7.5,5.3,0.022,721173.4,721173.4,7794,0,0,0,L,1122011218,0,121.10,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496141127,2041266.00
05/30/2017 06:45,2,0.264,ACTIVE,211.93,337.54,59.970,1496141103,"201051344000685","219011344069620",28.45,12.00,0,312.59,356.78,7.6,5.4,0.031,714867.1,714867.1,7810,0,0,0,L,1122011218,0,122.01,120.88,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496141127,2041267.00
05/30/2017 06:45,2,0.266,ACTIVE,211.70,337.24,59.959,1496141103,"201051344000917","219011344069620",28.09,12.70,0,315.60,354.07,7.6,5.4,0.027,711483.2,711483.2,7799,0,0,0,L,1122011218,0,121.10,121.10,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496141128,2041268.00
