ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/30/2017 06:45,2,0.254,ACTIVE,211.93,336.94,59.965,1496141103,"201051344001145","219011344069620",28.61,11.70,0,315.00,354.97,7.4,5.2,0.031,719443.8,719443.8,7789,0,0,0,L,1122011218,0,121.33,120.88,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496141129,2041269.00
05/30/2017 06:45,2,0.277,ACTIVE,211.70,336.94,59.970,1496141103,"201051344000651","219011344069620",28.51,11.00,0,326.42,345.96,8.0,5.8,0.027,707941.4,707941.4,7803,0,0,0,L,1122011218,0,121.78,120.65,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496141130,2041270.00
05/30/2017 06:45,2,0.166,ACTIVE,210.12,333.63,59.970,1496141103,"274151322000088","219011344069620",26.16,13.70,0,330.33,339.34,4.4,2.3,0.018,923448.2,923448.2,7757,0,0,0,L,1151911521,0,121.55,121.10,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496141131,2041271.00
05/30/2017 06:45,2,0.127,ACTIVE,211.25,335.44,59.959,1496141103,"274151322000068","219011344069620",30.14,13.70,0,313.50,362.49,3.9,1.8,0.013,797698.4,797698.4,7989,0,0,0,L,1151911521,0,121.55,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496141132,2041272.00
05/30/2017 06:45,2,0.277,ACTIVE,211.25,335.44,59.954,1496141103,"201051344001135","219011344069620",28.73,11.70,0,328.52,343.85,8.1,5.9,0.027,703415.7,703415.7,7795,0,0,0,L,1122011218,0,121.33,120.65,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496141133,2041273.00
05/30/2017 06:45,2,0.268,ACTIVE,211.25,335.44,59.949,1496141103,"201051344000594","219011344069620",28.45,12.30,0,319.51,348.66,7.8,5.6,0.027,722983.5,722983.5,7798,0,0,0,L,1122011218,0,120.65,121.10,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496141134,2041274.00
05/30/2017 06:45,2,0.271,ACTIVE,211.70,336.34,59.970,1496141103,"201051344001203","219011344069620",28.41,12.00,0,326.72,348.06,7.8,5.7,0.035,712590.8,712590.8,7815,0,0,0,L,1122011218,0,121.78,120.65,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496141135,2041275.00
05/30/2017 06:45,2,0.176,ACTIVE,210.35,334.24,59.949,1496141103,"274151322000054","219011344069620",26.76,13.70,0,330.63,337.84,4.8,2.7,0.022,941013.3,941013.3,7744,0,0,0,L,1151911521,0,121.33,121.10,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496141136,2041276.00
05/30/2017 06:45,2,0.256,ACTIVE,211.93,335.44,59.970,1496141103,"201051344000867","219011344069620",28.37,12.30,0,308.99,357.08,7.4,5.2,0.022,707344.6,707344.6,7817,0,0,0,L,1122011218,0,121.10,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496141137,2041277.00
05/30/2017 06:45,2,0.305,ACTIVE,211.70,336.94,59.959,1496141103,"201051344001093","219011344069620",28.55,12.70,0,317.40,353.17,8.8,6.6,0.022,711296.8,711296.8,7808,0,0,0,L,1122011218,0,121.33,120.88,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496141138,2041278.00
05/30/2017 06:45,2,0.205,ACTIVE,211.48,336.04,59.975,1496141103,"201051344000900","219011344069620",28.17,11.70,0,314.40,351.67,5.8,3.7,0.027,728755.1,728755.1,7795,0,0,0,L,1122011218,0,120.88,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496141138,2041279.00
05/30/2017 06:45,2,0.266,ACTIVE,211.93,335.74,59.975,1496141103,"201051344000648","219011344069620",28.49,11.30,0,321.01,347.46,7.7,5.5,0.027,717700.0,717700.0,7791,0,0,0,L,1122011218,0,120.42,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496141139,2041280.00
05/30/2017 06:45,2,0.264,ACTIVE,211.70,336.04,59.965,1496141103,"201051344000569","219011344069620",28.41,12.30,0,321.91,346.26,7.6,5.4,0.022,731128.2,731128.2,7778,0,0,0,L,1122011218,0,120.42,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496141140,2041281.00
05/30/2017 06:45,2,0.260,ACTIVE,211.70,335.74,59.975,1496141103,"201051344000983","219011344069620",29.24,12.00,0,322.51,345.06,7.7,5.5,0.022,721573.7,721573.7,7797,0,0,0,L,1122011218,0,120.88,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496141141,2041282.00
05/30/2017 06:45,2,0.248,ACTIVE,211.70,335.74,60.007,1496141103,"201051344001158","219011344069620",28.35,11.30,0,318.91,349.56,7.2,5.0,0.022,706874.6,706874.6,7800,0,0,0,L,1122011218,0,120.65,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496141142,2041283.00
05/30/2017 06:45,2,0.248,ACTIVE,212.16,337.54,59.975,1496141103,"201051344000576","219011344069620",29.52,11.70,0,312.29,355.28,7.4,5.2,0.022,721525.9,721525.9,7797,0,0,0,L,1122011218,0,121.10,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496141143,2041284.00
05/30/2017 06:45,2,0.186,ALERT,210.35,333.93,59.970,1496141103,"274151322000087","219011344069620",26.12,14.70,0,294.26,348.96,4.9,2.8,0.018,913892.4,913892.4,7874,0,0,0,L,1151911521,0,121.10,121.10,0002,13,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496141145,2041285.00
05/30/2017 07:00,2,0.314,ACTIVE,211.93,337.24,59.965,1496142003,"201051344000645","219011344069620",27.91,12.70,0,331.23,341.75,8.9,6.7,0.044,720453.9,720453.9,7788,0,0,0,L,1122011218,0,121.33,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496142005,2041286.00
05/30/2017 07:00,2,0.232,ACTIVE,211.03,335.74,59.959,1496142003,"274151322000085","219011344069620",27.25,13.70,0,330.93,340.25,6.5,4.3,0.027,937377.9,937377.9,7750,0,0,0,L,1151911521,0,121.33,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496142006,2041287.00
05/30/2017 07:00,2,0.330,ACTIVE,211.93,338.44,59.965,1496142003,"201051344000633","219011344069620",28.23,12.00,0,330.03,343.55,9.4,7.2,0.040,706882.5,706882.5,7822,0,0,0,L,1122011218,0,121.33,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496142007,2041288.00
05/30/2017 07:00,2,0.340,ACTIVE,211.48,336.64,60.002,1496142003,"201051344000469","219011344069620",28.45,11.30,0,329.43,341.75,9.8,7.5,0.044,710006.6,710006.6,7799,0,0,0,L,1122011218,0,120.42,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496142008,2041289.00
05/30/2017 07:00,2,0.334,ACTIVE,210.57,336.04,59.965,1496142003,"201051344000646","219011344069620",29.16,12.00,0,329.43,342.05,9.9,7.6,0.044,704906.6,704906.6,7802,0,0,0,L,1122011218,0,121.33,120.65,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496142009,2041290.00
05/30/2017 07:00,2,0.270,ACTIVE,210.80,336.34,59.954,1496142003,"274151322000052","219011344069620",27.59,14.30,0,330.03,340.25,7.5,5.3,0.035,973044.5,973044.5,7753,0,0,0,L,1151911521,0,120.42,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496142010,2041291.00
05/30/2017 07:00,2,0.346,ACTIVE,211.03,336.34,59.959,1496142003,"201051344000585","219011344069620",29.18,12.30,0,330.63,342.35,10.3,8.0,0.044,716662.8,716662.8,7804,0,0,0,L,1122011218,0,120.65,121.10,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496142011,2041292.00
05/30/2017 07:00,2,0.334,ACTIVE,210.80,335.14,59.959,1496142003,"201051344001230","219011344069620",28.33,12.30,0,329.13,342.05,9.6,7.4,0.044,709523.3,709523.3,7805,0,0,0,L,1122011218,0,121.10,120.42,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496142012,2041293.00
05/30/2017 07:00,2,0.346,ACTIVE,211.25,336.64,59.959,1496142003,"201051344000582","219011344069620",28.25,11.70,0,330.93,341.45,9.9,7.7,0.049,699193.4,699193.4,7793,0,0,0,L,1122011218,0,121.10,121.10,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496142013,2041294.00
05/30/2017 07:00,2,0.365,ACTIVE,210.35,335.44,59.965,1496142003,"201051344000955","219011344069620",28.88,12.30,0,329.43,340.85,10.8,8.5,0.057,718140.0,718140.0,7806,0,0,0,L,1122011218,0,120.42,120.65,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496142013,2041295.00
05/30/2017 07:00,2,0.148,ACTIVE,211.03,339.95,59.954,1496142003,"274151322000094","219011344069620",31.47,13.30,0,331.23,344.15,4.7,2.6,0.018,797288.6,797288.6,7972,0,0,0,L,1151911521,0,120.65,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496142014,2041296.00
05/30/2017 07:00,2,0.254,ACTIVE,211.48,344.76,59.981,1496142003,"201051344000579","219011344069620",31.99,12.70,0,330.63,347.16,8.2,6.0,0.022,727946.0,727946.0,7798,0,0,0,L,1122011218,0,120.88,120.88,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496142015,2041297.00
05/30/2017 07:00,2,0.363,ACTIVE,210.57,335.44,59.954,1496142003,"201051344000890","219011344069620",28.96,12.70,0,330.03,341.45,10.7,8.4,0.044,712092.3,712092.3,7802,0,0,0,L,1122011218,0,121.10,120.20,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496142016,2041298.00
05/30/2017 07:00,2,0.357,ACTIVE,211.03,336.04,59.922,1496142003,"201051344000438","219011344069620",29.20,12.00,0,330.93,342.35,10.6,8.3,0.044,714840.4,714840.4,7799,0,0,0,L,1122011218,0,121.33,120.65,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496142017,2041299.00
05/30/2017 07:00,2,0.387,ACTIVE,211.03,335.74,59.981,1496142003,"201051344000417","219011344069620",18.98,12.00,0,328.52,343.85,7.5,5.3,0.022,660359.9,660359.9,7822,0,0,0,L,1122011218,0,120.88,120.65,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496142018,2041300.00
05/30/2017 07:00,2,0.236,ACTIVE,211.03,336.04,59.954,1496142003,"274151322000083","219011344069620",27.67,14.00,0,330.33,340.25,6.7,4.5,0.040,963174.4,963174.4,7763,0,0,0,L,1151911521,0,120.88,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496142019,2041301.00
05/30/2017 07:00,2,0.254,ACTIVE,211.48,336.64,59.949,1496142003,"274151322000076","219011344069620",28.57,14.00,0,330.93,340.25,7.4,5.2,0.031,1027154.0,1027154.0,7752,0,0,0,L,1151911521,0,121.10,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496142020,2041302.00
05/30/2017 07:00,2,0.318,ACTIVE,211.48,336.34,59.949,1496142003,"201051344000868","219011344069620",28.84,12.00,0,329.73,340.55,9.3,7.1,0.035,708478.5,708478.5,7802,0,0,0,L,1122011218,0,120.88,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496142021,2041303.00
05/30/2017 07:00,2,0.240,ACTIVE,211.03,336.04,59.944,1496142003,"274151322000095","219011344069620",27.85,13.70,0,330.33,339.65,6.8,4.6,0.035,1017188.4,1017188.4,7762,0,0,0,L,1151911521,0,121.10,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496142022,2041304.00
05/30/2017 07:00,2,0.311,ACTIVE,211.48,336.94,59.944,1496142003,"201051344000988","219011344069620",18.39,12.30,0,322.21,347.76,5.8,3.7,0.022,634355.6,634355.6,7822,0,0,0,L,1122011218,0,120.65,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496142023,2041305.00
05/30/2017 07:00,2,0.338,ACTIVE,210.57,334.54,59.917,1496142003,"201051344001025","219011344069620",29.20,11.70,0,331.83,352.57,10.0,7.7,0.053,714259.1,714259.1,7811,0,0,0,L,1122011218,0,120.65,120.65,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496142024,2041306.00
05/30/2017 07:00,2,0.322,ACTIVE,211.25,335.74,59.944,1496142003,"201051344000458","219011344069620",28.94,13.00,0,330.33,340.25,9.5,7.2,0.044,720504.5,720504.5,7787,0,0,0,L,1122011218,0,120.88,121.10,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496142025,2041307.00
05/30/2017 07:00,2,0.318,ACTIVE,211.93,338.14,59.949,1496142003,"201051344000853","219011344069620",28.55,12.00,0,331.83,342.35,9.2,7.0,0.040,721175.0,721175.0,7795,0,0,0,L,1122011218,0,121.33,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496142025,2041308.00
05/30/2017 07:00,2,0.322,ACTIVE,211.03,336.94,59.949,1496142003,"201051344000685","219011344069620",28.96,12.30,0,330.93,343.25,9.5,7.3,0.049,714868.7,714868.7,7811,0,0,0,L,1122011218,0,121.78,120.65,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496142026,2041309.00
05/30/2017 07:00,2,0.318,ACTIVE,210.80,336.64,59.944,1496142003,"201051344000917","219011344069620",29.00,13.00,0,330.03,342.05,9.4,7.2,0.044,711484.8,711484.8,7800,0,0,0,L,1122011218,0,120.88,121.10,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496142027,2041310.00
05/30/2017 07:00,2,0.328,ACTIVE,211.03,336.94,59.944,1496142003,"201051344001145","219011344069620",27.71,12.00,0,332.13,342.65,9.2,7.0,0.044,719445.4,719445.4,7790,0,0,0,L,1122011218,0,121.10,120.65,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496142028,2041311.00
05/30/2017 07:00,2,0.348,ACTIVE,211.03,336.34,59.996,1496142003,"201051344000651","219011344069620",28.17,11.30,0,331.23,342.35,10.0,7.7,0.044,707943.1,707943.1,7804,0,0,0,L,1122011218,0,121.55,120.42,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496142029,2041312.00
05/30/2017 07:00,2,0.225,ACTIVE,210.57,335.44,59.949,1496142003,"274151322000088","219011344069620",26.92,14.00,0,330.03,338.74,6.2,4.0,0.031,923449.0,923449.0,7758,0,0,0,L,1151911521,0,121.55,121.10,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496142030,2041313.00
05/30/2017 07:00,2,0.168,ACTIVE,211.70,353.77,59.949,1496142003,"274151322000068","219011344069620",32.90,14.70,0,332.43,357.98,5.6,3.5,0.027,797699.0,797699.0,7990,0,0,0,L,1151911521,0,121.33,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496142031,2041314.00
05/30/2017 07:00,2,0.342,ACTIVE,210.57,335.74,59.928,1496142003,"201051344001135","219011344069620",28.82,12.00,0,330.93,340.85,10.0,7.8,0.049,703417.5,703417.5,7796,0,0,0,L,1122011218,0,120.88,120.65,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496142032,2041315.00
05/30/2017 07:00,2,0.326,ACTIVE,211.03,336.04,59.944,1496142003,"201051344000594","219011344069620",28.55,12.30,0,329.43,340.85,9.4,7.2,0.044,722985.2,722985.2,7799,0,0,0,L,1122011218,0,120.88,120.65,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496142033,2041316.00
05/30/2017 07:00,2,0.334,ACTIVE,210.80,335.74,59.928,1496142003,"201051344001203","219011344069620",28.78,12.00,0,331.83,342.95,9.7,7.5,0.044,712592.5,712592.5,7816,0,0,0,L,1122011218,0,121.55,120.42,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496142034,2041317.00
05/30/2017 07:00,2,0.234,ACTIVE,210.80,336.94,59.944,1496142003,"274151322000054","219011344069620",27.37,14.30,0,330.03,339.95,6.6,4.4,0.040,941014.2,941014.2,7745,0,0,0,L,1151911521,0,121.10,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496142035,2041318.00
05/30/2017 07:00,2,0.314,ACTIVE,211.70,336.04,59.954,1496142003,"201051344000867","219011344069620",28.94,12.70,0,330.03,340.55,9.2,7.0,0.040,707346.2,707346.2,7818,0,0,0,L,1122011218,0,121.33,120.88,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496142036,2041319.00
05/30/2017 07:00,2,0.371,ACTIVE,210.80,336.04,59.944,1496142003,"201051344001093","219011344069620",28.69,12.70,0,331.53,341.75,10.8,8.5,0.044,711298.7,711298.7,7809,0,0,0,L,1122011218,0,120.88,120.65,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496142037,2041320.00
05/30/2017 07:00,2,0.268,ACTIVE,211.48,336.64,59.938,1496142003,"201051344000900","219011344069620",28.29,12.00,0,329.43,341.15,7.7,5.5,0.040,728756.3,728756.3,7796,0,0,0,L,1122011218,0,121.10,120.88,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496142038,2041321.00
05/30/2017 07:00,2,0.324,ACTIVE,211.48,336.34,59.954,1496142003,"201051344000648","219011344069620",28.78,11.70,0,331.23,341.45,9.5,7.2,0.044,717701.6,717701.6,7792,0,0,0,L,1122011218,0,120.65,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496142039,2041322.00
05/30/2017 07:00,2,0.316,ACTIVE,211.25,336.04,59.938,1496142003,"201051344000569","219011344069620",29.04,12.30,0,330.63,340.85,9.3,7.1,0.044,731129.8,731129.8,7779,0,0,0,L,1122011218,0,120.42,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496142039,2041323.00
05/30/2017 07:00,2,0.318,ACTIVE,211.48,336.04,59.938,1496142003,"201051344000983","219011344069620",29.18,12.30,0,330.03,340.25,9.4,7.2,0.040,721575.4,721575.4,7798,0,0,0,L,1122011218,0,120.88,120.88,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496142040,2041324.00
05/30/2017 07:00,2,0.307,ACTIVE,211.48,336.64,59.949,1496142003,"201051344001158","219011344069620",28.84,11.70,0,330.03,341.15,9.0,6.8,0.040,706876.1,706876.1,7801,0,0,0,L,1122011218,0,120.65,120.88,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496142041,2041325.00
05/30/2017 07:00,2,0.322,ACTIVE,211.93,337.84,59.949,1496142003,"201051344000576","219011344069620",28.15,12.00,0,330.63,341.75,9.2,7.0,0.035,721527.5,721527.5,7798,0,0,0,L,1122011218,0,121.10,121.10,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496142042,2041326.00
05/30/2017 07:00,2,0.238,ACTIVE,211.03,335.14,59.944,1496142003,"274151322000087","219011344069620",27.15,15.50,0,330.63,339.04,6.6,4.4,0.022,913893.4,913893.4,7876,0,0,0,L,1151911521,0,121.33,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496142043,2041327.00
05/30/2017 07:15,2,0.365,ACTIVE,211.70,336.64,59.986,1496142903,"201051344000645","219011344069620",28.47,12.70,0,331.83,342.95,10.6,8.3,0.057,720455.7,720455.7,7789,0,0,0,L,1122011218,0,120.88,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496142904,2041328.00
05/30/2017 07:15,2,0.277,ACTIVE,210.57,335.44,59.981,1496142903,"274151322000085","219011344069620",27.37,14.00,0,331.83,339.04,7.7,5.5,0.035,937379.0,937379.0,7751,0,0,0,L,1151911521,0,121.55,120.88,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496142905,2041329.00
05/30/2017 07:15,2,0.377,ACTIVE,211.70,337.84,59.981,1496142903,"201051344000633","219011344069620",28.41,12.30,0,330.93,344.76,10.9,8.6,0.057,706884.3,706884.3,7823,0,0,0,L,1122011218,0,121.10,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496142906,2041330.00
05/30/2017 07:15,2,0.383,ACTIVE,211.25,336.64,59.986,1496142903,"201051344000469","219011344069620",28.90,11.30,0,329.13,343.25,11.2,8.9,0.057,710008.6,710008.6,7800,0,0,0,L,1122011218,0,120.20,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496142907,2041331.00
05/30/2017 07:15,2,0.373,ACTIVE,210.80,337.24,59.986,1496142903,"201051344000646","219011344069620",29.02,12.70,0,329.73,342.35,11.0,8.7,0.057,704908.5,704908.5,7803,0,0,0,L,1122011218,0,121.10,120.65,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496142908,2041332.00
05/30/2017 07:15,2,0.316,ACTIVE,210.35,334.54,59.986,1496142903,"274151322000052","219011344069620",27.73,14.30,0,330.63,339.65,8.9,6.7,0.044,973045.9,973045.9,7754,0,0,0,L,1151911521,0,120.65,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496142909,2041333.00
05/30/2017 07:15,2,0.389,ACTIVE,211.25,337.84,59.991,1496142903,"201051344000585","219011344069620",28.94,12.30,0,330.33,342.35,11.4,9.1,0.057,716664.8,716664.8,7805,0,0,0,L,1122011218,0,120.65,121.10,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496142910,2041334.00
05/30/2017 07:15,2,0.363,ACTIVE,211.03,336.64,59.986,1496142903,"201051344001230","219011344069620",28.69,12.30,0,328.22,341.15,10.6,8.3,0.057,709525.1,709525.1,7806,0,0,0,L,1122011218,0,121.33,120.65,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496142911,2041335.00
05/30/2017 07:15,2,0.371,ACTIVE,211.70,337.54,59.986,1496142903,"201051344000582","219011344069620",29.24,12.00,0,329.13,341.75,11.1,8.7,0.049,699195.3,699195.3,7794,0,0,0,L,1122011218,0,121.10,121.10,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496142912,2041336.00
05/30/2017 07:15,2,0.408,ACTIVE,210.80,336.94,60.012,1496142903,"201051344000955","219011344069620",28.59,12.30,0,329.13,341.15,11.8,9.5,0.066,718142.2,718142.2,7807,0,0,0,L,1122011218,0,120.65,120.88,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496142913,2041337.00
05/30/2017 07:15,2,0.176,ACTIVE,210.57,377.52,59.975,1496142903,"274151322000094","219011344069620",35.42,13.70,0,332.43,379.62,6.3,4.2,0.031,797289.3,797289.3,7973,0,0,0,L,1151911521,0,120.88,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496142913,2041338.00
05/30/2017 07:15,2,0.256,ACTIVE,211.25,350.77,59.975,1496142903,"201051344000579","219011344069620",32.56,12.70,0,330.93,354.97,8.5,6.3,0.018,727947.5,727947.5,7799,0,0,0,L,1122011218,0,120.42,120.88,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496142915,2041339.00
05/30/2017 07:15,2,0.398,ACTIVE,211.03,336.04,59.975,1496142903,"201051344000890","219011344069620",29.26,12.70,0,328.52,342.35,11.9,9.5,0.062,712094.4,712094.4,7803,0,0,0,L,1122011218,0,121.10,120.20,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496142915,2041340.00
05/30/2017 07:15,2,0.400,ACTIVE,211.25,337.54,59.981,1496142903,"201051344000438","219011344069620",28.71,12.00,0,330.03,342.05,11.7,9.3,0.053,714842.5,714842.5,7800,0,0,0,L,1122011218,0,121.33,120.65,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496142916,2041341.00
05/30/2017 07:15,2,0.414,ACTIVE,211.25,336.94,59.986,1496142903,"201051344000417","219011344069620",19.20,12.30,0,329.43,340.55,8.1,5.9,0.035,660361.2,660361.2,7823,0,0,0,L,1122011218,0,120.88,120.88,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496142917,2041342.00
05/30/2017 07:15,2,0.287,ACTIVE,210.35,334.84,59.975,1496142903,"274151322000083","219011344069620",27.79,14.30,0,331.53,339.34,8.1,5.9,0.049,963175.6,963175.6,7764,0,0,0,L,1151911521,0,120.88,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496142918,2041343.00
05/30/2017 07:15,2,0.305,ACTIVE,211.03,334.84,59.975,1496142903,"274151322000076","219011344069620",28.69,14.30,0,332.13,339.95,8.9,6.7,0.044,1027155.3,1027155.3,7753,0,0,0,L,1151911521,0,121.33,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496142919,2041344.00
05/30/2017 07:15,2,0.377,ACTIVE,211.03,336.64,59.970,1496142903,"201051344000868","219011344069620",28.21,12.00,0,331.23,342.35,10.8,8.5,0.057,708480.3,708480.3,7803,0,0,0,L,1122011218,0,120.42,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496142920,2041345.00
05/30/2017 07:15,2,0.295,ACTIVE,210.35,334.84,59.975,1496142903,"274151322000095","219011344069620",27.81,14.00,0,330.63,338.74,8.3,6.1,0.044,1017189.6,1017189.6,7763,0,0,0,L,1151911521,0,121.33,120.88,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496142921,2041346.00
05/30/2017 07:15,2,0.354,ACTIVE,211.03,337.24,59.981,1496142903,"201051344000988","219011344069620",18.98,12.00,0,329.13,342.35,6.8,4.6,0.040,634356.5,634356.5,7823,0,0,0,L,1122011218,0,120.20,121.10,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496142922,2041347.00
05/30/2017 07:15,2,0.387,ACTIVE,211.03,336.04,60.018,1496142903,"201051344001025","219011344069620",28.51,12.00,0,329.43,341.75,11.2,8.9,0.062,714261.0,714261.0,7812,0,0,0,L,1122011218,0,120.65,120.88,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496142923,2041348.00
05/30/2017 07:15,2,0.379,ACTIVE,211.25,336.64,59.991,1496142903,"201051344000458","219011344069620",29.14,13.30,0,330.33,342.05,11.2,8.9,0.057,720506.4,720506.4,7788,0,0,0,L,1122011218,0,120.65,121.10,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496142923,2041349.00
05/30/2017 07:15,2,0.373,ACTIVE,211.70,338.44,59.986,1496142903,"201051344000853","219011344069620",29.00,12.30,0,332.43,344.15,11.0,8.7,0.057,721176.8,721176.8,7796,0,0,0,L,1122011218,0,121.10,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496142924,2041350.00
05/30/2017 07:15,2,0.365,ACTIVE,211.48,337.84,59.986,1496142903,"201051344000685","219011344069620",29.28,12.30,0,330.33,342.95,10.9,8.6,0.066,714870.6,714870.6,7812,0,0,0,L,1122011218,0,121.78,120.65,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496142925,2041351.00
05/30/2017 07:15,2,0.365,ACTIVE,211.25,337.54,59.975,1496142903,"201051344000917","219011344069620",28.84,13.30,0,329.73,342.35,10.7,8.4,0.057,711486.6,711486.6,7801,0,0,0,L,1122011218,0,120.88,121.10,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496142926,2041352.00
05/30/2017 07:15,2,0.367,ACTIVE,211.48,337.84,59.996,1496142903,"201051344001145","219011344069620",28.57,12.00,0,330.93,342.65,10.7,8.4,0.057,719447.2,719447.2,7791,0,0,0,L,1122011218,0,121.10,120.65,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496142927,2041353.00
05/30/2017 07:15,2,0.389,ACTIVE,211.25,338.14,59.986,1496142903,"201051344000651","219011344069620",29.04,11.70,0,330.93,342.05,11.5,9.1,0.053,707945.1,707945.1,7805,0,0,0,L,1122011218,0,121.55,120.42,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496142928,2041354.00
05/30/2017 07:15,2,0.277,ACTIVE,209.90,335.44,60.002,1496142903,"274151322000088","219011344069620",27.43,14.30,0,330.63,338.74,7.7,5.5,0.040,923450.1,923450.1,7759,0,0,0,L,1151911521,0,121.33,120.88,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496142929,2041355.00
05/30/2017 07:15,2,0.203,ACTIVE,211.25,394.95,60.018,1496142903,"274151322000068","219011344069620",37.17,15.30,0,333.63,398.26,7.5,5.4,0.031,797700.0,797700.0,7991,0,0,0,L,1151911521,0,121.33,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496142930,2041356.00
05/30/2017 07:15,2,0.391,ACTIVE,210.80,336.04,59.991,1496142903,"201051344001135","219011344069620",29.24,12.00,0,328.52,341.45,11.6,9.3,0.062,703419.5,703419.5,7797,0,0,0,L,1122011218,0,120.88,120.65,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496142931,2041357.00
05/30/2017 07:15,2,0.381,ACTIVE,210.80,336.64,59.991,1496142903,"201051344000594","219011344069620",29.20,12.70,0,328.52,342.35,11.3,9.0,0.062,722987.1,722987.1,7800,0,0,0,L,1122011218,0,120.42,120.88,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496142932,2041358.00
05/30/2017 07:15,2,0.404,ACTIVE,211.25,336.94,60.007,1496142903,"201051344001203","219011344069620",27.85,12.30,0,329.73,343.55,11.5,9.1,0.062,712594.4,712594.4,7817,0,0,0,L,1122011218,0,121.55,120.65,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496142933,2041359.00
05/30/2017 07:15,2,0.293,ACTIVE,210.12,336.64,60.002,1496142903,"274151322000054","219011344069620",27.53,14.70,0,330.33,339.04,8.2,6.0,0.049,941015.3,941015.3,7746,0,0,0,L,1151911521,0,121.10,120.88,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496142933,2041360.00
05/30/2017 07:15,2,0.385,ACTIVE,211.48,336.34,60.002,1496142903,"201051344000867","219011344069620",28.45,13.00,0,330.63,342.05,11.1,8.8,0.053,707348.0,707348.0,7819,0,0,0,L,1122011218,0,120.88,121.10,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496142935,2041361.00
05/30/2017 07:15,2,0.432,ACTIVE,211.03,337.54,60.007,1496142903,"201051344001093","219011344069620",29.04,13.00,0,330.33,343.55,12.7,10.3,0.057,711300.8,711300.8,7810,0,0,0,L,1122011218,0,120.88,120.65,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496142936,2041362.00
05/30/2017 07:15,2,0.334,ACTIVE,211.25,337.54,60.002,1496142903,"201051344000900","219011344069620",28.63,12.00,0,329.73,342.05,9.7,7.4,0.057,728757.8,728757.8,7797,0,0,0,L,1122011218,0,120.65,121.10,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496142937,2041363.00
05/30/2017 07:15,2,0.385,ACTIVE,211.48,336.94,60.012,1496142903,"201051344000648","219011344069620",29.38,11.70,0,331.53,342.05,11.5,9.2,0.057,717703.5,717703.5,7793,0,0,0,L,1122011218,0,120.20,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496142938,2041364.00
05/30/2017 07:15,2,0.389,ACTIVE,211.25,336.94,59.996,1496142903,"201051344000569","219011344069620",28.92,12.70,0,330.93,341.45,11.4,9.1,0.057,731131.7,731131.7,7780,0,0,0,L,1122011218,0,120.20,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496142939,2041365.00
05/30/2017 07:15,2,0.391,ACTIVE,211.25,336.64,60.002,1496142903,"201051344000983","219011344069620",29.22,12.30,0,330.63,341.45,11.6,9.3,0.062,721577.3,721577.3,7799,0,0,0,L,1122011218,0,120.65,120.88,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496142939,2041366.00
05/30/2017 07:15,2,0.379,ACTIVE,211.25,337.24,60.002,1496142903,"201051344001158","219011344069620",28.47,11.70,0,329.43,342.35,11.0,8.7,0.062,706877.9,706877.9,7802,0,0,0,L,1122011218,0,120.42,120.88,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496142940,2041367.00
05/30/2017 07:15,2,0.396,ACTIVE,211.48,338.14,60.002,1496142903,"201051344000576","219011344069620",27.99,12.00,0,330.93,342.95,11.3,8.9,0.057,721529.4,721529.4,7799,0,0,0,L,1122011218,0,120.65,121.10,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496142941,2041368.00
05/30/2017 07:15,2,0.301,ACTIVE,210.35,334.24,60.002,1496142903,"274151322000087","219011344069620",27.45,15.80,0,331.53,339.34,8.4,6.2,0.031,913894.6,913894.6,7877,0,0,0,L,1151911521,0,120.88,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496142942,2041369.00
05/30/2017 07:30,2,0.631,ACTIVE,212.16,340.55,59.981,1496143803,"201051344000645","219011344069620",29.46,13.00,0,330.03,347.76,18.8,16.3,0.133,720458.8,720458.8,7790,0,0,0,L,1122011218,0,121.33,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496143805,2041370.00
05/30/2017 07:30,2,0.549,ACTIVE,211.03,337.84,59.975,1496143803,"274151322000085","219011344069620",29.06,14.70,0,331.23,344.15,16.2,13.7,0.088,937381.5,937381.5,7752,0,0,0,L,1151911521,0,121.55,121.10,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496143806,2041371.00
05/30/2017 07:30,2,0.637,ACTIVE,211.93,342.05,59.933,1496143803,"201051344000633","219011344069620",30.14,12.70,0,330.63,349.56,19.5,16.9,0.137,706887.6,706887.6,7824,0,0,0,L,1122011218,0,121.33,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496143807,2041372.00
05/30/2017 07:30,2,0.678,ACTIVE,211.93,341.15,60.002,1496143803,"201051344000469","219011344069620",28.96,12.00,0,328.82,348.36,19.9,17.3,0.137,710011.9,710011.9,7801,0,0,0,L,1122011218,0,120.42,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496143808,2041373.00
05/30/2017 07:30,2,0.787,ACTIVE,211.48,342.05,60.028,1496143803,"201051344000646","219011344069620",30.67,13.00,0,330.33,351.67,24.5,21.7,0.186,704912.4,704912.4,7804,0,0,0,L,1122011218,0,121.55,120.65,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496143809,2041374.00
05/30/2017 07:30,2,0.598,ACTIVE,210.57,335.74,59.981,1496143803,"274151322000052","219011344069620",29.64,15.00,0,330.63,344.76,17.9,15.4,0.106,973048.7,973048.7,7755,0,0,0,L,1151911521,0,120.65,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496143810,2041375.00
05/30/2017 07:30,2,0.766,ACTIVE,211.70,342.65,59.975,1496143803,"201051344000585","219011344069620",30.00,13.30,0,330.63,350.47,23.2,20.5,0.177,716668.6,716668.6,7806,0,0,0,L,1122011218,0,121.10,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496143810,2041376.00
05/30/2017 07:30,2,0.854,ACTIVE,211.48,341.15,59.975,1496143803,"201051344001230","219011344069620",30.04,13.00,0,329.73,351.37,26.0,23.2,0.190,709529.3,709529.3,7807,0,0,0,L,1122011218,0,121.55,120.65,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496143811,2041377.00
05/30/2017 07:30,2,0.801,ACTIVE,211.93,341.45,59.975,1496143803,"201051344000582","219011344069620",29.92,12.30,0,331.23,351.67,24.3,21.5,0.177,699199.2,699199.2,7795,0,0,0,L,1122011218,0,121.55,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496143812,2041378.00
05/30/2017 07:30,2,0.895,ACTIVE,211.25,342.35,59.949,1496143803,"201051344000955","219011344069620",30.63,13.00,0,329.73,352.27,27.8,24.9,0.208,718146.8,718146.8,7808,0,0,0,L,1122011218,0,120.88,120.88,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496143813,2041379.00
05/30/2017 07:30,2,0.234,ACTIVE,210.80,452.96,59.981,1496143803,"274151322000094","219011344069620",43.26,15.50,0,332.43,456.27,10.3,8.0,0.053,797291.1,797291.1,7974,0,0,0,L,1151911521,0,121.10,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496143814,2041380.00
05/30/2017 07:30,2,0.680,ACTIVE,211.70,339.95,60.034,1496143803,"201051344000579","219011344069620",29.40,13.30,0,333.03,370.60,20.3,17.7,0.137,727950.3,727950.3,7800,0,0,0,L,1122011218,0,120.88,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496143815,2041381.00
05/30/2017 07:30,2,0.895,ACTIVE,211.70,342.95,59.975,1496143803,"201051344000890","219011344069620",30.10,13.30,0,330.33,353.47,27.3,24.4,0.190,712098.9,712098.9,7804,0,0,0,L,1122011218,0,121.33,120.42,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496143816,2041382.00
05/30/2017 07:30,2,0.867,ACTIVE,212.16,344.15,59.981,1496143803,"201051344000438","219011344069620",30.49,13.00,0,331.53,354.07,26.8,23.9,0.199,714846.8,714846.8,7801,0,0,0,L,1122011218,0,121.78,121.10,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496143817,2041383.00
05/30/2017 07:30,2,0.859,ACTIVE,212.16,341.15,59.975,1496143803,"201051344000417","219011344069620",19.92,12.70,0,329.13,347.76,17.4,14.8,0.124,660363.9,660363.9,7824,0,0,0,L,1122011218,0,121.33,121.10,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496143818,2041384.00
05/30/2017 07:30,2,0.543,ACTIVE,210.57,336.64,59.981,1496143803,"274151322000083","219011344069620",29.14,15.00,0,331.23,343.85,16.0,13.5,0.102,963178.0,963178.0,7765,0,0,0,L,1151911521,0,121.10,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496143819,2041385.00
05/30/2017 07:30,2,0.623,ACTIVE,211.48,338.14,59.970,1496143803,"274151322000076","219011344069620",30.32,15.00,0,331.83,345.66,19.2,16.6,0.124,1027158.3,1027158.3,7754,0,0,0,L,1151911521,0,121.78,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496143820,2041386.00
05/30/2017 07:30,2,0.662,ACTIVE,211.48,340.25,60.023,1496143803,"201051344000868","219011344069620",29.58,12.30,0,330.03,347.76,19.9,17.3,0.141,708483.6,708483.6,7804,0,0,0,L,1122011218,0,120.65,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496143821,2041387.00
05/30/2017 07:30,2,0.566,ACTIVE,210.57,336.34,59.975,1496143803,"274151322000095","219011344069620",30.00,14.30,0,330.93,343.85,17.2,14.7,0.106,1017192.2,1017192.2,7764,0,0,0,L,1151911521,0,121.55,121.10,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496143821,2041388.00
05/30/2017 07:30,2,0.646,ACTIVE,211.48,339.34,59.975,1496143803,"201051344000988","219011344069620",19.38,12.70,0,329.73,345.96,12.7,10.3,0.097,634358.4,634358.4,7824,0,0,0,L,1122011218,0,120.42,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496143822,2041389.00
05/30/2017 07:30,2,0.822,ACTIVE,211.93,342.05,59.954,1496143803,"201051344001025","219011344069620",30.02,12.70,0,330.33,353.17,25.0,22.2,0.181,714265.1,714265.1,7813,0,0,0,L,1122011218,0,121.10,121.10,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496143823,2041390.00
05/30/2017 07:30,2,0.607,ACTIVE,211.48,338.74,59.959,1496143803,"201051344000458","219011344069620",30.16,13.70,0,330.33,347.16,18.6,16.0,0.133,720509.5,720509.5,7789,0,0,0,L,1122011218,0,120.88,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496143824,2041391.00
05/30/2017 07:30,2,0.596,ACTIVE,212.16,340.85,59.981,1496143803,"201051344000853","219011344069620",30.49,13.00,0,332.43,348.36,18.4,15.9,0.124,721179.9,721179.9,7797,0,0,0,L,1122011218,0,121.33,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496143825,2041392.00
05/30/2017 07:30,2,0.826,ACTIVE,212.38,343.85,59.970,1496143803,"201051344000685","219011344069620",29.78,13.00,0,330.93,353.77,24.9,22.1,0.190,714874.6,714874.6,7813,0,0,0,L,1122011218,0,122.23,120.88,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496143826,2041393.00
05/30/2017 07:30,2,0.789,ACTIVE,212.16,343.25,59.959,1496143803,"201051344000917","219011344069620",30.08,13.70,0,330.33,352.87,24.1,21.3,0.172,711490.4,711490.4,7802,0,0,0,L,1122011218,0,121.33,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496143827,2041394.00
05/30/2017 07:30,2,0.775,ACTIVE,212.16,343.25,59.975,1496143803,"201051344001145","219011344069620",30.08,12.70,0,331.53,352.87,23.6,20.9,0.172,719451.0,719451.0,7792,0,0,0,L,1122011218,0,121.33,120.88,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496143828,2041395.00
05/30/2017 07:30,2,0.834,ACTIVE,212.38,343.85,59.970,1496143803,"201051344000651","219011344069620",29.90,12.00,0,330.93,353.47,25.3,22.5,0.186,707949.1,707949.1,7806,0,0,0,L,1122011218,0,122.01,120.88,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496143829,2041396.00
05/30/2017 07:30,2,0.561,ACTIVE,210.35,337.24,59.928,1496143803,"274151322000088","219011344069620",28.92,14.70,0,330.63,343.55,16.5,14.0,0.102,923452.5,923452.5,7760,0,0,0,L,1151911521,0,121.55,121.10,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496143829,2041397.00
05/30/2017 07:30,2,0.391,ACTIVE,211.48,418.09,59.965,1496143803,"274151322000068","219011344069620",39.58,16.70,0,333.03,432.82,15.6,13.2,0.088,797702.3,797702.3,7992,0,0,0,L,1151911521,0,121.78,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496143830,2041398.00
05/30/2017 07:30,2,0.830,ACTIVE,211.70,342.05,59.991,1496143803,"201051344001135","219011344069620",30.02,12.70,0,330.03,352.57,25.3,22.5,0.181,703423.6,703423.6,7798,0,0,0,L,1122011218,0,121.33,121.10,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496143831,2041399.00
05/30/2017 07:30,2,0.654,ACTIVE,211.25,339.34,59.959,1496143803,"201051344000594","219011344069620",30.24,13.00,0,328.52,347.76,20.1,17.4,0.137,722990.4,722990.4,7801,0,0,0,L,1122011218,0,120.65,121.10,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496143832,2041400.00
05/30/2017 07:30,2,0.879,ACTIVE,212.16,342.65,59.965,1496143803,"201051344001203","219011344069620",30.14,13.00,0,330.63,355.58,26.9,24.0,0.203,712598.8,712598.8,7818,0,0,0,L,1122011218,0,121.78,120.88,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496143833,2041401.00
05/30/2017 07:30,2,0.561,ACTIVE,210.57,339.34,59.965,1496143803,"274151322000054","219011344069620",29.38,15.30,0,330.33,344.15,16.7,14.2,0.106,941017.9,941017.9,7747,0,0,0,L,1151911521,0,121.55,121.10,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496143834,2041402.00
05/30/2017 07:30,2,0.672,ACTIVE,211.70,339.65,59.970,1496143803,"201051344000867","219011344069620",29.38,13.30,0,330.63,347.76,20.0,17.4,0.137,707351.3,707351.3,7820,0,0,0,L,1122011218,0,121.10,121.10,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496143835,2041403.00
05/30/2017 07:30,2,0.959,ACTIVE,211.93,344.15,60.012,1496143803,"201051344001093","219011344069620",30.43,13.30,0,330.03,355.88,29.6,26.7,0.208,711305.7,711305.7,7811,0,0,0,L,1122011218,0,121.33,121.10,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496143836,2041404.00
05/30/2017 07:30,2,0.611,ACTIVE,211.48,339.95,59.965,1496143803,"201051344000900","219011344069620",29.70,12.30,0,329.43,347.76,18.4,15.8,0.137,728760.7,728760.7,7798,0,0,0,L,1122011218,0,120.88,121.10,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496143837,2041405.00
05/30/2017 07:30,2,0.615,ACTIVE,211.70,339.65,59.970,1496143803,"201051344000648","219011344069620",30.51,12.00,0,330.93,347.46,19.1,16.5,0.128,717706.7,717706.7,7794,0,0,0,L,1122011218,0,120.42,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496143838,2041406.00
05/30/2017 07:30,2,0.639,ACTIVE,211.70,339.95,60.007,1496143803,"201051344000569","219011344069620",29.56,13.00,0,330.63,347.16,19.1,16.5,0.137,731134.9,731134.9,7781,0,0,0,L,1122011218,0,120.42,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496143839,2041407.00
05/30/2017 07:30,2,0.617,ACTIVE,211.70,339.34,59.965,1496143803,"201051344000983","219011344069620",30.22,13.00,0,330.33,347.16,18.9,16.3,0.133,721580.5,721580.5,7800,0,0,0,L,1122011218,0,120.88,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496143839,2041408.00
05/30/2017 07:30,2,0.652,ACTIVE,211.70,340.55,59.959,1496143803,"201051344001158","219011344069620",29.52,12.30,0,331.23,348.66,19.5,16.9,0.141,706881.1,706881.1,7803,0,0,0,L,1122011218,0,120.65,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496143840,2041409.00
05/30/2017 07:30,2,0.648,ACTIVE,211.93,341.15,59.965,1496143803,"201051344000576","219011344069620",29.48,12.30,0,330.93,348.66,19.4,16.8,0.137,721532.6,721532.6,7800,0,0,0,L,1122011218,0,121.10,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496143841,2041410.00
05/30/2017 07:30,2,0.568,ACTIVE,210.80,337.54,59.954,1496143803,"274151322000087","219011344069620",28.61,16.70,0,331.23,343.85,16.5,14.0,0.088,913897.1,913897.1,7878,0,0,0,L,1151911521,0,121.55,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496143842,2041411.00
05/30/2017 07:45,2,0.936,ACTIVE,212.38,344.76,59.954,1496144704,"201051344000645","219011344069620",29.38,13.70,0,332.43,356.18,27.9,25.0,0.208,720464.3,720464.3,7791,0,0,0,L,1122011218,0,121.33,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496144706,2041412.00
