ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/30/2017 07:45,2,0.848,ACTIVE,210.80,344.45,59.996,1496144704,"274151322000085","219011344069620",29.20,15.30,0,329.43,348.66,25.1,22.3,0.164,937386.3,937386.3,7753,0,0,0,L,1151911521,0,121.55,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496144706,2041413.00
05/30/2017 07:45,2,0.938,ACTIVE,212.38,345.66,59.991,1496144704,"201051344000633","219011344069620",30.24,13.30,0,330.93,357.38,28.8,25.8,0.230,706893.3,706893.3,7825,0,0,0,L,1122011218,0,121.33,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496144707,2041414.00
05/30/2017 07:45,2,0.967,ACTIVE,212.38,344.45,59.975,1496144704,"201051344000469","219011344069620",30.10,12.70,0,330.93,357.08,29.5,26.6,0.234,710017.8,710017.8,7802,0,0,0,L,1122011218,0,120.65,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496144708,2041415.00
05/30/2017 07:45,2,1.160,ACTIVE,212.16,347.16,59.944,1496144704,"201051344000646","219011344069620",30.06,14.00,0,330.93,363.39,35.4,32.2,0.283,704919.6,704919.6,7805,0,0,0,L,1122011218,0,121.78,121.10,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496144709,2041416.00
05/30/2017 07:45,2,0.906,ACTIVE,210.80,339.65,59.986,1496144704,"274151322000052","219011344069620",29.68,16.00,0,329.13,350.17,27.2,24.3,0.181,973054.0,973054.0,7756,0,0,0,L,1151911521,0,120.88,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496144710,2041417.00
05/30/2017 07:45,2,1.121,ACTIVE,212.61,346.86,59.949,1496144704,"201051344000585","219011344069620",30.30,14.00,0,331.23,361.89,34.4,31.3,0.270,716675.5,716675.5,7807,0,0,0,L,1122011218,0,121.33,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496144711,2041418.00
05/30/2017 07:45,2,1.193,ACTIVE,212.16,346.56,60.002,1496144704,"201051344001230","219011344069620",30.18,14.70,0,329.73,362.79,36.5,33.3,0.287,709536.9,709536.9,7808,0,0,0,L,1122011218,0,121.78,120.88,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496144712,2041419.00
05/30/2017 07:45,2,1.145,ACTIVE,212.83,347.16,59.996,1496144704,"201051344000582","219011344069620",30.10,13.30,0,331.83,363.39,34.9,31.8,0.270,699206.3,699206.3,7796,0,0,0,L,1122011218,0,121.78,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496144713,2041420.00
05/30/2017 07:45,2,1.250,ACTIVE,211.93,347.16,59.996,1496144704,"201051344000955","219011344069620",30.38,14.00,0,330.63,364.29,38.5,35.2,0.309,718154.8,718154.8,7809,0,0,0,L,1122011218,0,121.10,121.10,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496144714,2041421.00
05/30/2017 07:45,2,0.590,ACTIVE,210.80,412.08,59.986,1496144704,"274151322000094","219011344069620",38.88,16.70,0,404.87,473.40,23.1,20.4,0.146,797294.7,797294.7,7975,0,0,0,L,1151911521,0,121.10,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496144715,2041422.00
05/30/2017 07:45,2,0.959,ACTIVE,212.16,344.15,60.002,1496144704,"201051344000579","219011344069620",30.57,14.00,0,331.53,356.48,29.7,26.7,0.221,727956.2,727956.2,7801,0,0,0,L,1122011218,0,120.88,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496144716,2041423.00
05/30/2017 07:45,2,1.223,ACTIVE,212.16,346.26,60.002,1496144704,"201051344000890","219011344069620",30.73,14.70,0,331.83,364.29,38.1,34.8,0.287,712106.8,712106.8,7805,0,0,0,L,1122011218,0,121.78,120.65,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496144716,2041424.00
05/30/2017 07:45,2,1.199,ACTIVE,212.61,348.06,59.981,1496144704,"201051344000438","219011344069620",30.83,14.00,0,333.03,364.59,37.5,34.2,0.301,714854.6,714854.6,7802,0,0,0,L,1122011218,0,122.01,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496144717,2041425.00
05/30/2017 07:45,2,1.229,ACTIVE,212.38,344.76,60.012,1496144704,"201051344000417","219011344069620",19.58,14.00,0,332.13,355.28,24.4,21.6,0.190,660368.8,660368.8,7825,0,0,0,L,1122011218,0,121.33,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496144718,2041426.00
05/30/2017 07:45,2,0.834,ACTIVE,210.80,336.94,60.007,1496144704,"274151322000083","219011344069620",29.72,15.50,0,329.13,348.96,25.1,22.3,0.159,963182.8,963182.8,7766,0,0,0,L,1151911521,0,121.33,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496144719,2041427.00
05/30/2017 07:45,2,0.955,ACTIVE,211.70,341.45,60.002,1496144704,"274151322000076","219011344069620",30.61,15.80,0,330.63,351.97,29.6,26.7,0.212,1027164.0,1027164.0,7755,0,0,0,L,1151911521,0,121.55,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496144720,2041428.00
05/30/2017 07:45,2,0.979,ACTIVE,211.70,344.15,60.007,1496144704,"201051344000868","219011344069620",29.62,13.00,0,330.93,356.48,29.4,26.4,0.221,708489.4,708489.4,7805,0,0,0,L,1122011218,0,120.88,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496144721,2041429.00
05/30/2017 07:45,2,0.887,ACTIVE,211.03,338.74,60.012,1496144704,"274151322000095","219011344069620",30.42,15.30,0,328.52,349.56,27.4,24.5,0.172,1017197.4,1017197.4,7765,0,0,0,L,1151911521,0,121.78,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496144722,2041430.00
05/30/2017 07:45,2,0.973,ACTIVE,211.93,343.25,60.002,1496144704,"201051344000988","219011344069620",19.56,13.30,0,330.93,351.97,19.3,16.7,0.150,634362.0,634362.0,7825,0,0,0,L,1122011218,0,120.88,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496144723,2041431.00
05/30/2017 07:45,2,1.199,ACTIVE,212.16,346.56,60.012,1496144704,"201051344001025","219011344069620",29.92,13.70,0,332.43,363.39,36.4,33.2,0.278,714272.4,714272.4,7814,0,0,0,L,1122011218,0,121.33,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496144724,2041432.00
05/30/2017 07:45,2,0.906,ACTIVE,211.93,343.25,60.007,1496144704,"201051344000458","219011344069620",30.08,14.70,0,330.03,355.28,27.6,24.7,0.217,720514.8,720514.8,7790,0,0,0,L,1122011218,0,121.10,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496144724,2041433.00
05/30/2017 07:45,2,0.912,ACTIVE,212.61,344.76,60.018,1496144704,"201051344000853","219011344069620",30.10,13.30,0,333.33,356.48,27.9,25.0,0.212,721185.2,721185.2,7798,0,0,0,L,1122011218,0,121.55,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496144725,2041434.00
05/30/2017 07:45,2,1.178,ACTIVE,212.38,348.06,60.007,1496144704,"201051344000685","219011344069620",30.22,14.00,0,332.73,363.69,36.1,32.9,0.301,714881.9,714881.9,7814,0,0,0,L,1122011218,0,122.23,121.10,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496144726,2041435.00
05/30/2017 07:45,2,1.154,ACTIVE,212.61,348.06,60.018,1496144704,"201051344000917","219011344069620",30.18,14.70,0,331.83,363.09,35.3,32.1,0.274,711497.5,711497.5,7803,0,0,0,L,1122011218,0,121.55,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496144727,2041436.00
05/30/2017 07:45,2,1.129,ACTIVE,212.38,348.06,60.007,1496144704,"201051344001145","219011344069620",30.57,13.70,0,333.33,363.09,35.0,31.9,0.278,719457.9,719457.9,7793,0,0,0,L,1122011218,0,121.55,121.10,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496144728,2041437.00
05/30/2017 07:45,2,1.207,ACTIVE,212.61,348.36,60.018,1496144704,"201051344000651","219011344069620",30.08,13.00,0,333.33,363.39,36.8,33.6,0.283,707956.5,707956.5,7807,0,0,0,L,1122011218,0,122.01,121.10,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496144729,2041438.00
05/30/2017 07:45,2,0.865,ACTIVE,210.12,339.04,59.996,1496144704,"274151322000088","219011344069620",29.50,15.50,0,328.22,348.96,25.8,23.0,0.172,923457.4,923457.4,7761,0,0,0,L,1151911521,0,121.78,120.88,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496144730,2041439.00
05/30/2017 07:45,2,0.592,ACTIVE,211.70,427.11,59.991,1496144704,"274151322000068","219011344069620",40.30,17.80,0,333.93,438.83,24.2,21.4,0.155,797706.9,797706.9,7993,0,0,0,L,1151911521,0,121.78,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496144731,2041440.00
05/30/2017 07:45,2,1.191,ACTIVE,212.16,347.16,60.007,1496144704,"201051344001135","219011344069620",30.34,13.70,0,332.43,362.79,36.6,33.4,0.292,703430.9,703430.9,7799,0,0,0,L,1122011218,0,121.55,121.10,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496144732,2041441.00
05/30/2017 07:45,2,0.971,ACTIVE,211.48,343.55,60.007,1496144704,"201051344000594","219011344069620",30.43,14.00,0,329.43,355.88,29.9,26.9,0.230,722996.2,722996.2,7802,0,0,0,L,1122011218,0,120.88,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496144733,2041442.00
05/30/2017 07:45,2,1.234,ACTIVE,212.61,347.46,60.012,1496144704,"201051344001203","219011344069620",30.71,14.00,0,332.73,366.10,38.4,35.2,0.309,712606.6,712606.6,7819,0,0,0,L,1122011218,0,122.23,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496144733,2041443.00
05/30/2017 07:45,2,0.881,ACTIVE,210.80,339.34,60.018,1496144704,"274151322000054","219011344069620",29.46,15.80,0,327.02,349.26,26.3,23.4,0.168,941022.8,941022.8,7748,0,0,0,L,1151911521,0,121.33,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496144734,2041444.00
05/30/2017 07:45,2,0.988,ACTIVE,211.93,343.55,60.002,1496144704,"201051344000867","219011344069620",30.08,14.00,0,330.63,355.88,30.1,27.1,0.225,707357.1,707357.1,7821,0,0,0,L,1122011218,0,121.10,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496144735,2041445.00
05/30/2017 07:45,2,1.334,ACTIVE,212.38,348.96,59.954,1496144704,"201051344001093","219011344069620",30.24,14.70,0,332.43,366.10,40.9,37.5,0.318,711314.1,711314.1,7812,0,0,0,L,1122011218,0,121.55,121.10,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496144736,2041446.00
05/30/2017 07:45,2,0.938,ACTIVE,211.93,344.15,59.986,1496144704,"201051344000900","219011344069620",30.06,13.00,0,330.63,356.18,28.6,25.7,0.225,728766.1,728766.1,7799,0,0,0,L,1122011218,0,121.10,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496144737,2041447.00
05/30/2017 07:45,2,0.953,ACTIVE,212.16,343.85,60.012,1496144704,"201051344000648","219011344069620",30.06,12.70,0,331.23,355.88,29.0,26.1,0.221,717712.2,717712.2,7795,0,0,0,L,1122011218,0,120.65,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496144738,2041448.00
05/30/2017 07:45,2,0.949,ACTIVE,212.16,343.85,60.007,1496144704,"201051344000569","219011344069620",29.98,13.70,0,330.63,355.58,28.9,25.9,0.221,731140.4,731140.4,7782,0,0,0,L,1122011218,0,120.65,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496144739,2041449.00
05/30/2017 07:45,2,0.926,ACTIVE,212.16,343.25,60.007,1496144704,"201051344000983","219011344069620",30.47,13.70,0,330.33,355.28,28.6,25.7,0.221,721585.9,721585.9,7801,0,0,0,L,1122011218,0,121.10,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496144740,2041450.00
05/30/2017 07:45,2,0.971,ACTIVE,212.16,344.15,60.034,1496144704,"201051344001158","219011344069620",30.16,13.30,0,330.93,356.78,29.7,26.7,0.239,706886.7,706886.7,7804,0,0,0,L,1122011218,0,120.88,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496144741,2041451.00
05/30/2017 07:45,2,0.951,ACTIVE,212.38,345.36,60.012,1496144704,"201051344000576","219011344069620",30.30,13.00,0,332.13,356.78,29.2,26.3,0.225,721538.2,721538.2,7801,0,0,0,L,1122011218,0,121.10,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496144742,2041452.00
05/30/2017 07:45,2,0.869,ACTIVE,210.80,337.24,59.996,1496144704,"274151322000087","219011344069620",29.52,18.00,0,328.52,348.36,26.0,23.1,0.150,913901.9,913901.9,7879,0,0,0,L,1151911521,0,121.33,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496144743,2041453.00
05/30/2017 08:00,2,1.438,ACTIVE,213.06,350.17,59.986,1496145603,"201051344000645","219011344069620",30.22,14.30,0,333.33,367.30,44.0,40.6,0.349,720472.7,720472.7,7792,0,0,0,L,1122011218,0,121.78,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496145604,2041454.00
05/30/2017 08:00,2,1.322,ACTIVE,211.48,341.75,59.986,1496145603,"274151322000085","219011344069620",29.98,16.30,0,331.53,356.18,40.2,36.8,0.270,937393.9,937393.9,7754,0,0,0,L,1151911521,0,122.01,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496145605,2041455.00
05/30/2017 08:00,2,1.469,ACTIVE,213.06,351.07,59.991,1496145603,"201051344000633","219011344069620",30.45,14.30,0,332.13,369.10,45.3,41.8,0.371,706901.9,706901.9,7826,0,0,0,L,1122011218,0,121.78,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496145606,2041456.00
05/30/2017 08:00,2,1.512,ACTIVE,212.83,349.86,59.986,1496145603,"201051344000469","219011344069620",30.38,13.30,0,331.23,368.50,46.5,42.9,0.384,710026.7,710026.7,7803,0,0,0,L,1122011218,0,121.10,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496145607,2041457.00
05/30/2017 08:00,2,1.775,ACTIVE,212.61,354.07,59.991,1496145603,"201051344000646","219011344069620",30.34,15.50,0,332.73,375.71,54.6,50.8,0.460,704930.4,704930.4,7806,0,0,0,L,1122011218,0,122.01,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496145608,2041458.00
05/30/2017 08:00,2,1.414,ACTIVE,210.80,344.45,59.981,1496145603,"274151322000052","219011344069620",30.10,17.50,0,329.13,357.98,43.1,39.7,0.283,973062.3,973062.3,7757,0,0,0,L,1151911521,0,120.88,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496145609,2041459.00
05/30/2017 08:00,2,1.725,ACTIVE,213.06,353.77,59.981,1496145603,"201051344000585","219011344069620",30.10,15.50,0,333.93,374.21,52.6,48.8,0.420,716685.9,716685.9,7808,0,0,0,L,1122011218,0,121.55,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496145610,2041460.00
05/30/2017 08:00,2,1.842,ACTIVE,212.61,353.47,59.981,1496145603,"201051344001230","219011344069620",30.32,16.00,0,332.13,380.82,56.5,52.6,0.455,709548.1,709548.1,7809,0,0,0,L,1122011218,0,121.78,121.10,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496145611,2041461.00
05/30/2017 08:00,2,1.773,ACTIVE,213.51,354.97,59.981,1496145603,"201051344000582","219011344069620",29.88,14.70,0,333.93,376.01,53.7,49.9,0.438,699216.9,699216.9,7797,0,0,0,L,1122011218,0,122.01,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496145612,2041462.00
05/30/2017 08:00,2,1.924,ACTIVE,212.61,353.77,59.981,1496145603,"201051344000955","219011344069620",30.12,15.30,0,332.43,376.92,58.7,54.8,0.491,718166.6,718166.6,7810,0,0,0,L,1122011218,0,121.55,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496145612,2041463.00
05/30/2017 08:00,2,0.930,ACTIVE,211.25,421.10,59.975,1496145603,"274151322000094","219011344069620",39.60,17.80,0,330.63,455.37,37.5,34.3,0.252,797301.8,797301.8,7976,0,0,0,L,1151911521,0,121.33,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496145613,2041464.00
05/30/2017 08:00,2,1.486,ACTIVE,212.83,350.47,59.933,1496145603,"201051344000579","219011344069620",30.45,15.30,0,332.43,367.60,45.8,42.3,0.367,727965.1,727965.1,7802,0,0,0,L,1122011218,0,121.33,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496145614,2041465.00
05/30/2017 08:00,2,1.883,ACTIVE,212.16,353.17,59.949,1496145603,"201051344000890","219011344069620",30.42,16.00,0,333.03,376.92,58.0,54.1,0.468,712118.3,712118.3,7806,0,0,0,L,1122011218,0,121.78,120.65,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496145615,2041466.00
05/30/2017 08:00,2,1.826,ACTIVE,213.06,354.67,59.991,1496145603,"201051344000438","219011344069620",30.93,15.30,0,332.73,377.82,57.2,53.3,0.468,714866.0,714866.0,7803,0,0,0,L,1122011218,0,122.23,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496145616,2041467.00
05/30/2017 08:00,2,1.828,ACTIVE,212.83,349.26,59.991,1496145603,"201051344000417","219011344069620",19.96,15.30,0,333.03,363.69,37.0,33.8,0.296,660376.0,660376.0,7826,0,0,0,L,1122011218,0,121.55,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496145617,2041468.00
05/30/2017 08:00,2,1.297,ACTIVE,211.03,341.75,59.981,1496145603,"274151322000083","219011344069620",30.08,17.00,0,330.63,355.88,39.5,36.2,0.278,963190.3,963190.3,7767,0,0,0,L,1151911521,0,121.33,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496145618,2041469.00
05/30/2017 08:00,2,1.518,ACTIVE,211.93,343.85,59.975,1496145603,"274151322000076","219011344069620",30.73,17.30,0,333.03,360.69,47.2,43.7,0.331,1027173.1,1027173.1,7756,0,0,0,L,1151911521,0,122.01,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496145619,2041470.00
05/30/2017 08:00,2,1.473,ACTIVE,212.38,348.96,59.981,1496145603,"201051344000868","219011344069620",30.63,13.70,0,331.53,367.30,45.7,42.2,0.367,708498.2,708498.2,7806,0,0,0,L,1122011218,0,121.10,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496145620,2041471.00
05/30/2017 08:00,2,1.412,ACTIVE,211.03,340.85,59.975,1496145603,"274151322000095","219011344069620",30.47,16.70,0,330.03,357.68,43.6,40.2,0.296,1017205.7,1017205.7,7766,0,0,0,L,1151911521,0,121.78,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496145620,2041472.00
05/30/2017 08:00,2,1.514,ACTIVE,212.83,346.56,59.970,1496145603,"201051344000988","219011344069620",19.78,14.30,0,332.43,359.78,30.3,27.4,0.252,634367.7,634367.7,7826,0,0,0,L,1122011218,0,121.10,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496145621,2041473.00
05/30/2017 08:00,2,1.783,ACTIVE,212.83,353.77,59.986,1496145603,"201051344001025","219011344069620",30.51,15.00,0,333.63,376.62,55.1,51.3,0.438,714283.4,714283.4,7815,0,0,0,L,1122011218,0,121.55,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496145622,2041474.00
05/30/2017 08:00,2,1.389,ACTIVE,212.61,348.36,59.986,1496145603,"201051344000458","219011344069620",30.06,15.30,0,332.73,365.80,42.3,38.9,0.354,720523.0,720523.0,7791,0,0,0,L,1122011218,0,121.33,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496145623,2041475.00
05/30/2017 08:00,2,1.389,ACTIVE,213.29,350.17,59.981,1496145603,"201051344000853","219011344069620",30.61,14.30,0,334.54,367.60,43.1,39.7,0.349,721193.5,721193.5,7799,0,0,0,L,1122011218,0,122.01,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496145624,2041476.00
05/30/2017 08:00,2,1.787,ACTIVE,212.61,353.77,59.965,1496145603,"201051344000685","219011344069620",30.28,15.30,0,332.73,376.31,54.8,51.0,0.477,714892.8,714892.8,7815,0,0,0,L,1122011218,0,122.46,121.10,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496145625,2041477.00
05/30/2017 08:00,2,1.742,ACTIVE,213.06,354.67,59.928,1496145603,"201051344000917","219011344069620",30.28,15.50,0,333.63,376.01,53.5,49.7,0.442,711508.1,711508.1,7804,0,0,0,L,1122011218,0,121.78,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496145626,2041478.00
05/30/2017 08:00,2,1.723,ACTIVE,212.61,353.17,59.965,1496145603,"201051344001145","219011344069620",30.43,15.00,0,333.63,380.52,53.1,49.3,0.433,719468.5,719468.5,7794,0,0,0,L,1122011218,0,121.78,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496145627,2041479.00
05/30/2017 08:00,2,1.795,ACTIVE,213.06,354.07,59.970,1496145603,"201051344000651","219011344069620",30.40,14.30,0,334.84,376.31,55.3,51.4,0.446,707967.6,707967.6,7808,0,0,0,L,1122011218,0,122.23,121.10,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496145628,2041480.00
05/30/2017 08:00,2,1.348,ACTIVE,210.57,348.36,59.981,1496145603,"274151322000088","219011344069620",29.84,16.70,0,329.73,356.48,40.8,37.4,0.274,923465.2,923465.2,7762,0,0,0,L,1151911521,0,121.78,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496145629,2041481.00
05/30/2017 08:00,2,0.918,ACTIVE,211.48,426.21,59.981,1496145603,"274151322000068","219011344069620",40.10,19.30,0,331.23,458.07,37.5,34.3,0.256,797714.0,797714.0,7994,0,0,0,L,1151911521,0,121.55,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496145630,2041482.00
05/30/2017 08:00,2,1.775,ACTIVE,212.61,352.87,59.944,1496145603,"201051344001135","219011344069620",30.26,14.70,0,333.33,375.11,54.4,50.6,0.442,703441.8,703441.8,7800,0,0,0,L,1122011218,0,121.78,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496145631,2041483.00
05/30/2017 08:00,2,1.486,ACTIVE,212.16,348.96,59.970,1496145603,"201051344000594","219011344069620",30.18,15.00,0,330.63,371.21,45.4,41.9,0.362,723005.1,723005.1,7803,0,0,0,L,1122011218,0,121.10,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496145632,2041484.00
05/30/2017 08:00,2,1.867,ACTIVE,212.83,354.07,59.975,1496145603,"201051344001203","219011344069620",30.26,15.30,0,333.93,381.12,57.3,53.4,0.468,712618.1,712618.1,7820,0,0,0,L,1122011218,0,122.46,121.10,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496145633,2041485.00
05/30/2017 08:00,2,1.336,ACTIVE,210.80,347.46,59.928,1496145603,"274151322000054","219011344069620",29.96,17.00,0,330.03,357.68,40.5,37.2,0.274,941030.6,941030.6,7749,0,0,0,L,1151911521,0,121.33,121.10,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496145634,2041486.00
05/30/2017 08:00,2,1.488,ACTIVE,212.61,348.06,59.981,1496145603,"201051344000867","219011344069620",30.10,14.70,0,332.13,367.30,45.4,41.9,0.362,707365.9,707365.9,7822,0,0,0,L,1122011218,0,121.55,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496145635,2041487.00
05/30/2017 08:00,2,1.941,ACTIVE,212.83,354.97,59.975,1496145603,"201051344001093","219011344069620",30.40,15.80,0,333.33,379.62,59.8,55.7,0.477,711326.3,711326.3,7813,0,0,0,L,1122011218,0,121.78,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496145636,2041488.00
05/30/2017 08:00,2,1.426,ACTIVE,212.61,349.26,59.954,1496145603,"201051344000900","219011344069620",30.40,13.70,0,332.43,367.30,44.0,40.5,0.362,728774.6,728774.6,7800,0,0,0,L,1122011218,0,121.55,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496145637,2041489.00
05/30/2017 08:00,2,1.408,ACTIVE,212.61,348.66,59.996,1496145603,"201051344000648","219011344069620",30.20,13.70,0,332.43,367.00,43.1,39.6,0.345,717720.7,717720.7,7796,0,0,0,L,1122011218,0,120.88,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496145638,2041490.00
05/30/2017 08:00,2,1.391,ACTIVE,212.61,348.96,59.986,1496145603,"201051344000569","219011344069620",30.40,14.30,0,332.13,366.40,42.8,39.4,0.345,731148.8,731148.8,7783,0,0,0,L,1122011218,0,120.88,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496145639,2041491.00
05/30/2017 08:00,2,1.389,ACTIVE,212.61,348.06,59.970,1496145603,"201051344000983","219011344069620",30.24,14.30,0,332.43,366.40,42.5,39.1,0.349,721594.2,721594.2,7802,0,0,0,L,1122011218,0,121.33,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496145639,2041492.00
05/30/2017 08:00,2,1.461,ACTIVE,212.61,349.26,59.975,1496145603,"201051344001158","219011344069620",30.06,14.30,0,332.13,370.30,44.6,41.1,0.367,706895.5,706895.5,7805,0,0,0,L,1122011218,0,121.10,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496145640,2041493.00
05/30/2017 08:00,2,1.410,ACTIVE,213.06,349.56,59.986,1496145603,"201051344000576","219011344069620",30.30,14.00,0,333.03,367.90,43.3,39.9,0.349,721546.7,721546.7,7802,0,0,0,L,1122011218,0,121.55,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496145641,2041494.00
05/30/2017 08:00,2,1.307,ACTIVE,211.25,342.95,59.986,1496145603,"274151322000087","219011344069620",29.54,19.80,0,327.32,356.18,39.1,35.8,0.247,913909.5,913909.5,7880,0,0,0,L,1151911521,0,121.78,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496145642,2041495.00
05/30/2017 08:15,2,2.225,ACTIVE,213.96,357.08,59.970,1496146504,"201051344000645","219011344069620",30.49,15.30,0,333.93,390.14,68.7,64.4,0.557,720485.9,720485.9,7793,0,0,0,L,1122011218,0,122.01,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496146505,2041496.00
05/30/2017 08:15,2,2.143,ACTIVE,211.25,347.16,59.949,1496146504,"274151322000085","219011344069620",29.74,18.00,0,332.43,373.01,64.5,60.3,0.433,937406.0,937406.0,7755,0,0,0,L,1151911521,0,122.01,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496146506,2041497.00
05/30/2017 08:15,2,2.174,ACTIVE,213.51,357.08,59.959,1496146504,"201051344000633","219011344069620",30.38,15.50,0,333.33,391.64,66.9,62.7,0.575,706915.5,706915.5,7827,0,0,0,L,1122011218,0,121.78,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496146507,2041498.00
05/30/2017 08:15,2,2.191,ACTIVE,213.51,356.78,59.938,1496146504,"201051344000469","219011344069620",30.53,14.30,0,314.40,391.94,67.8,63.5,0.575,710040.6,710040.6,7804,0,0,0,L,1122011218,0,121.33,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496146508,2041499.00
05/30/2017 08:15,2,2.436,ACTIVE,213.06,358.28,59.996,1496146504,"201051344000646","219011344069620",30.12,17.80,0,316.50,391.04,74.3,69.8,0.628,704946.3,704946.3,7807,0,0,0,L,1122011218,0,122.23,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496146509,2041500.00
05/30/2017 08:15,2,2.150,ACTIVE,210.80,353.47,59.959,1496146504,"274151322000052","219011344069620",29.66,19.30,0,329.73,375.71,64.5,60.3,0.438,973075.2,973075.2,7758,0,0,0,L,1151911521,0,120.65,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496146510,2041501.00
05/30/2017 08:15,2,2.535,ACTIVE,213.74,359.78,59.981,1496146504,"201051344000585","219011344069620",30.26,17.80,0,318.61,389.54,77.7,73.0,0.650,716701.3,716701.3,7809,0,0,0,L,1122011218,0,122.01,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496146511,2041502.00
05/30/2017 08:15,2,2.666,ACTIVE,213.29,348.66,59.965,1496146504,"201051344001230","219011344069620",30.53,18.30,0,319.81,389.54,82.5,77.7,0.384,709564.5,709564.5,7810,0,0,0,L,1122011218,0,122.46,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496146512,2041503.00
05/30/2017 08:15,2,2.713,ACTIVE,214.41,350.47,59.954,1496146504,"201051344000582","219011344069620",30.16,16.70,0,317.70,391.04,82.9,78.1,0.389,699232.6,699232.6,7798,0,0,0,L,1122011218,0,122.68,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496146513,2041504.00
05/30/2017 08:15,2,2.965,ACTIVE,213.51,347.76,59.949,1496146504,"201051344000955","219011344069620",30.45,17.80,0,333.63,389.84,91.5,86.4,0.438,718183.5,718183.5,7811,0,0,0,L,1122011218,0,122.01,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496146513,2041505.00
05/30/2017 08:15,2,1.598,ACTIVE,211.25,433.42,59.965,1496146504,"274151322000094","219011344069620",40.39,19.50,0,333.33,464.68,65.1,60.9,0.455,797313.0,797313.0,7977,0,0,0,L,1151911521,0,121.33,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496146514,2041506.00
05/30/2017 08:15,2,2.572,ACTIVE,214.19,358.58,59.959,1496146504,"201051344000579","219011344069620",30.79,15.80,0,333.63,391.64,80.2,75.5,0.371,727978.8,727978.8,7803,0,0,0,L,1122011218,0,121.78,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496146515,2041507.00
05/30/2017 08:15,2,3.025,ACTIVE,213.29,347.16,59.965,1496146504,"201051344000890","219011344069620",30.47,18.70,0,317.70,391.34,93.5,88.3,0.424,712135.1,712135.1,7807,0,0,0,L,1122011218,0,122.46,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496146516,2041508.00
05/30/2017 08:15,2,2.996,ACTIVE,213.96,349.26,59.944,1496146504,"201051344000438","219011344069620",30.65,17.30,0,318.30,391.34,93.1,87.9,0.429,714882.5,714882.5,7804,0,0,0,L,1122011218,0,122.68,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496146517,2041509.00
05/30/2017 08:15,2,3.012,ACTIVE,213.96,353.77,59.954,1496146504,"201051344000417","219011344069620",19.72,17.00,0,334.24,376.92,60.1,56.1,0.508,660386.6,660386.6,7827,0,0,0,L,1122011218,0,122.23,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496146518,2041510.00
05/30/2017 08:15,2,2.398,ACTIVE,211.48,352.27,59.954,1496146504,"274151322000083","219011344069620",29.86,18.70,0,329.43,372.71,72.5,68.1,0.526,963202.3,963202.3,7768,0,0,0,L,1151911521,0,121.33,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496146519,2041511.00
05/30/2017 08:15,2,2.715,ACTIVE,212.16,351.07,59.949,1496146504,"274151322000076","219011344069620",30.79,20.00,0,327.92,377.22,84.7,79.8,0.327,1027187.3,1027187.3,7757,0,0,0,L,1151911521,0,121.78,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496146520,2041512.00
05/30/2017 08:15,2,2.648,ACTIVE,213.51,348.06,59.949,1496146504,"201051344000868","219011344069620",30.57,14.30,0,332.73,390.14,82.0,77.3,0.371,708512.0,708512.0,7807,0,0,0,L,1122011218,0,121.55,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496146521,2041513.00
05/30/2017 08:15,2,2.596,ACTIVE,211.03,342.95,59.954,1496146504,"274151322000095","219011344069620",30.71,18.00,0,330.63,376.01,80.7,76.0,0.309,1017219.1,1017219.1,7767,0,0,0,L,1151911521,0,122.01,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496146522,2041514.00
05/30/2017 08:15,2,2.723,ACTIVE,214.19,353.77,59.949,1496146504,"201051344000988","219011344069620",19.74,15.00,0,333.63,376.92,54.5,50.6,0.455,634376.6,634376.6,7827,0,0,0,L,1122011218,0,121.55,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496146522,2041515.00
05/30/2017 08:15,2,2.957,ACTIVE,213.96,348.06,59.938,1496146504,"201051344001025","219011344069620",30.79,17.80,0,318.61,390.74,92.3,87.1,0.433,714299.6,714299.6,7816,0,0,0,L,1122011218,0,122.46,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496146523,2041516.00
05/30/2017 08:15,2,2.518,ACTIVE,214.19,357.98,59.944,1496146504,"201051344000458","219011344069620",30.40,16.00,0,333.33,388.64,77.5,72.9,0.667,720535.9,720535.9,7792,0,0,0,L,1122011218,0,122.01,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496146524,2041517.00
05/30/2017 08:15,2,2.527,ACTIVE,214.64,361.29,59.949,1496146504,"201051344000853","219011344069620",30.77,15.00,0,335.44,394.35,78.9,74.2,0.663,721206.7,721206.7,7800,0,0,0,L,1122011218,0,122.23,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496146525,2041518.00
05/30/2017 08:15,2,2.982,ACTIVE,213.74,348.36,59.996,1496146504,"201051344000685","219011344069620",30.51,17.50,0,317.70,390.14,92.2,87.1,0.446,714908.9,714908.9,7816,0,0,0,L,1122011218,0,123.14,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496146526,2041519.00
05/30/2017 08:15,2,2.922,ACTIVE,214.19,348.66,59.965,1496146504,"201051344000917","219011344069620",30.59,17.80,0,320.41,390.44,90.5,85.4,0.424,711523.9,711523.9,7805,0,0,0,L,1122011218,0,122.46,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496146527,2041520.00
05/30/2017 08:15,2,2.887,ACTIVE,213.74,348.66,59.959,1496146504,"201051344001145","219011344069620",30.71,17.00,0,319.81,389.84,89.8,84.7,0.424,719484.2,719484.2,7795,0,0,0,L,1122011218,0,122.46,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496146528,2041521.00
05/30/2017 08:15,2,2.998,ACTIVE,214.41,349.56,59.959,1496146504,"201051344000651","219011344069620",30.32,16.30,0,318.00,391.04,92.1,87.0,0.424,707983.8,707983.8,7809,0,0,0,L,1122011218,0,123.14,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496146529,2041522.00
05/30/2017 08:15,2,2.469,ACTIVE,211.03,363.09,59.949,1496146504,"274151322000088","219011344069620",29.80,18.30,0,330.33,374.51,74.5,70.0,0.513,923477.7,923477.7,7763,0,0,0,L,1151911521,0,122.01,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496146530,2041523.00
05/30/2017 08:15,2,1.660,ACTIVE,211.93,431.32,59.954,1496146504,"274151322000068","219011344069620",40.31,21.30,0,334.54,466.49,68.0,63.7,0.464,797725.4,797725.4,7995,0,0,0,L,1151911521,0,122.01,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496146530,2041524.00
05/30/2017 08:15,2,2.928,ACTIVE,213.74,347.76,59.959,1496146504,"201051344001135","219011344069620",30.45,17.00,0,319.21,389.84,90.3,85.3,0.420,703457.9,703457.9,7801,0,0,0,L,1122011218,0,122.46,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496146531,2041525.00
05/30/2017 08:15,2,2.621,ACTIVE,213.29,347.16,59.959,1496146504,"201051344000594","219011344069620",30.43,16.00,0,331.83,389.84,80.8,76.1,0.367,723018.9,723018.9,7804,0,0,0,L,1122011218,0,121.55,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496146532,2041526.00
05/30/2017 08:15,2,3.053,ACTIVE,213.96,348.36,59.965,1496146504,"201051344001203","219011344069620",30.63,17.50,0,318.30,392.55,94.8,89.5,0.442,712635.0,712635.0,7821,0,0,0,L,1122011218,0,123.14,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496146533,2041527.00
05/30/2017 08:15,2,2.439,ACTIVE,211.25,354.67,59.959,1496146504,"274151322000054","219011344069620",29.90,18.30,0,330.03,374.81,73.8,69.3,0.508,941043.0,941043.0,7750,0,0,0,L,1151911521,0,121.78,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496146534,2041528.00
05/30/2017 08:15,2,2.609,ACTIVE,213.96,346.86,59.959,1496146504,"201051344000867","219011344069620",30.69,15.80,0,332.43,389.54,81.2,76.4,0.380,707379.8,707379.8,7823,0,0,0,L,1122011218,0,122.01,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496146535,2041529.00
05/30/2017 08:15,2,3.170,ACTIVE,213.96,350.17,59.959,1496146504,"201051344001093","219011344069620",30.43,18.70,0,333.93,391.04,97.8,92.4,0.446,711343.9,711343.9,7814,0,0,0,L,1122011218,0,122.68,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496146536,2041530.00
05/30/2017 08:15,2,2.570,ACTIVE,213.74,347.46,59.965,1496146504,"201051344000900","219011344069620",30.77,15.00,0,332.73,391.04,80.1,75.4,0.371,728788.2,728788.2,7801,0,0,0,L,1122011218,0,122.01,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496146537,2041531.00
05/30/2017 08:15,2,2.527,ACTIVE,213.96,357.08,59.959,1496146504,"201051344000648","219011344069620",30.30,14.70,0,333.93,389.84,77.5,72.9,0.641,717734.0,717734.0,7797,0,0,0,L,1122011218,0,121.33,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496146538,2041532.00
05/30/2017 08:15,2,2.434,ACTIVE,213.96,358.28,59.954,1496146504,"201051344000569","219011344069620",30.63,15.50,0,333.03,389.54,75.5,70.9,0.632,731162.0,731162.0,7784,0,0,0,L,1122011218,0,121.33,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496146539,2041533.00
05/30/2017 08:15,2,2.338,ACTIVE,213.96,357.98,59.954,1496146504,"201051344000983","219011344069620",30.81,15.30,0,332.43,389.54,73.0,68.5,0.610,721607.4,721607.4,7803,0,0,0,L,1122011218,0,121.78,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496146540,2041534.00
05/30/2017 08:15,2,2.383,ACTIVE,213.96,358.28,59.954,1496146504,"201051344001158","219011344069620",30.43,15.50,0,319.51,391.34,73.4,68.9,0.610,706909.2,706909.2,7806,0,0,0,L,1122011218,0,121.55,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496146541,2041535.00
05/30/2017 08:15,2,2.262,ACTIVE,214.19,358.58,59.959,1496146504,"201051344000576","219011344069620",30.43,15.00,0,333.33,391.04,69.7,65.4,0.570,721560.1,721560.1,7803,0,0,0,L,1122011218,0,121.78,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496146542,2041536.00
05/30/2017 08:15,2,2.154,ACTIVE,211.25,350.47,59.907,1496146504,"274151322000087","219011344069620",29.82,22.30,0,331.83,372.71,65.1,60.9,0.438,913921.7,913921.7,7881,0,0,0,L,1151911521,0,121.78,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496146543,2041537.00
05/30/2017 08:30,2,1.662,ACTIVE,213.06,350.77,59.986,1496147403,"201051344000645","219011344069620",29.76,15.80,0,317.70,392.85,50.1,46.5,0.402,720501.4,720501.4,7794,0,0,0,L,1122011218,0,121.78,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496147404,2041538.00
05/30/2017 08:30,2,1.535,ACTIVE,211.25,351.97,59.975,1496147403,"274151322000085","219011344069620",29.32,19.00,0,317.10,373.91,45.6,42.1,0.309,937420.1,937420.1,7756,0,0,0,L,1151911521,0,121.55,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496147405,2041539.00
05/30/2017 08:30,2,1.668,ACTIVE,213.06,352.27,60.034,1496147403,"201051344000633","219011344069620",29.94,16.30,0,318.61,393.75,50.6,46.9,0.424,706931.1,706931.1,7828,0,0,0,L,1122011218,0,121.78,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496147406,2041540.00
05/30/2017 08:30,2,1.670,ACTIVE,212.83,351.37,59.986,1496147403,"201051344000469","219011344069620",30.53,14.70,0,315.60,395.55,51.7,47.9,0.433,710056.5,710056.5,7805,0,0,0,L,1122011218,0,121.10,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496147407,2041541.00
05/30/2017 08:30,2,1.811,ACTIVE,212.16,352.57,59.986,1496147403,"201051344000646","219011344069620",29.86,18.30,0,317.10,391.34,54.9,51.0,0.464,704963.5,704963.5,7808,0,0,0,L,1122011218,0,122.01,121.10,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496147408,2041542.00
05/30/2017 08:30,2,1.590,ACTIVE,210.80,342.05,59.991,1496147403,"274151322000052","219011344069620",29.78,20.00,0,318.30,376.01,47.9,44.3,0.331,973089.9,973089.9,7759,0,0,0,L,1151911521,0,120.65,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496147409,2041543.00
05/30/2017 08:30,2,1.752,ACTIVE,212.83,352.27,60.002,1496147403,"201051344000585","219011344069620",30.49,18.30,0,318.00,390.74,54.2,50.4,0.446,716718.2,716718.2,7810,0,0,0,L,1122011218,0,121.55,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496147410,2041544.00
05/30/2017 08:30,2,1.793,ACTIVE,211.93,351.37,60.023,1496147403,"201051344001230","219011344069620",30.65,19.30,0,315.30,389.84,55.6,51.8,0.464,709582.2,709582.2,7811,0,0,0,L,1122011218,0,121.78,120.65,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496147411,2041545.00
05/30/2017 08:30,2,1.785,ACTIVE,212.83,353.17,59.986,1496147403,"201051344000582","219011344069620",29.82,16.30,0,317.70,391.64,53.9,50.1,0.438,699249.5,699249.5,7799,0,0,0,L,1122011218,0,122.01,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496147412,2041546.00
05/30/2017 08:30,2,1.883,ACTIVE,211.93,351.97,59.986,1496147403,"201051344000955","219011344069620",30.08,17.80,0,315.60,390.14,57.4,53.4,0.482,718201.6,718201.6,7812,0,0,0,L,1122011218,0,121.33,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496147413,2041547.00
05/30/2017 08:30,2,1.000,ACTIVE,211.25,431.62,59.965,1496147403,"274151322000094","219011344069620",40.63,20.70,0,403.97,463.18,41.2,37.8,0.278,797325.9,797325.9,7978,0,0,0,L,1151911521,0,121.33,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496147414,2041548.00
05/30/2017 08:30,2,1.662,ACTIVE,212.83,350.17,59.991,1496147403,"201051344000579","219011344069620",30.08,17.00,0,318.00,392.25,50.7,47.0,0.415,727994.5,727994.5,7804,0,0,0,L,1122011218,0,121.33,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496147415,2041549.00
05/30/2017 08:30,2,1.855,ACTIVE,212.16,351.97,59.981,1496147403,"201051344000890","219011344069620",30.08,19.50,0,317.70,390.14,56.5,52.7,0.455,712153.0,712153.0,7808,0,0,0,L,1122011218,0,121.78,120.65,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496147416,2041550.00
05/30/2017 08:30,2,1.816,ACTIVE,212.61,352.57,59.981,1496147403,"201051344000438","219011344069620",30.32,17.80,0,317.10,391.04,55.8,52.0,0.460,714900.2,714900.2,7805,0,0,0,L,1122011218,0,122.01,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496147417,2041551.00
05/30/2017 08:30,2,1.836,ACTIVE,212.38,347.16,59.991,1496147403,"201051344000417","219011344069620",19.34,18.00,0,324.02,378.72,36.0,32.8,0.296,660397.8,660397.8,7828,0,0,0,L,1122011218,0,121.55,121.10,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496147418,2041552.00
05/30/2017 08:30,2,1.490,ACTIVE,211.25,351.97,59.975,1496147403,"274151322000083","219011344069620",29.36,19.50,0,319.81,373.91,44.4,40.9,0.305,963216.2,963216.2,7769,0,0,0,L,1151911521,0,121.10,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496147418,2041553.00
05/30/2017 08:30,2,1.658,ACTIVE,211.70,347.16,59.981,1496147403,"274151322000076","219011344069620",30.38,20.30,0,327.92,376.92,51.0,47.3,0.367,1027203.4,1027203.4,7758,0,0,0,L,1151911521,0,121.33,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496147419,2041554.00
05/30/2017 08:30,2,1.639,ACTIVE,212.38,350.17,59.986,1496147403,"201051344000868","219011344069620",30.02,15.30,0,316.20,391.94,49.8,46.1,0.407,708527.7,708527.7,7808,0,0,0,L,1122011218,0,121.10,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496147420,2041555.00
