ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/30/2017 08:30,2,1.580,ACTIVE,211.03,345.66,59.986,1496147403,"274151322000095","219011344069620",30.20,19.30,0,323.11,376.62,48.4,44.8,0.327,1017234.3,1017234.3,7768,0,0,0,L,1151911521,0,121.33,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496147421,2041556.00
05/30/2017 08:30,2,1.637,ACTIVE,212.61,346.86,59.944,1496147403,"201051344000988","219011344069620",19.76,15.30,0,326.72,377.52,32.8,29.7,0.265,634386.8,634386.8,7828,0,0,0,L,1122011218,0,121.33,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496147422,2041557.00
05/30/2017 08:30,2,1.766,ACTIVE,212.38,351.97,59.975,1496147403,"201051344001025","219011344069620",30.18,18.00,0,316.20,390.74,54.0,50.2,0.438,714316.9,714316.9,7817,0,0,0,L,1122011218,0,121.33,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496147423,2041558.00
05/30/2017 08:30,2,1.553,ACTIVE,212.83,349.56,59.981,1496147403,"201051344000458","219011344069620",29.96,16.70,0,326.12,390.74,47.2,43.6,0.398,720550.7,720550.7,7793,0,0,0,L,1122011218,0,121.55,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496147424,2041559.00
05/30/2017 08:30,2,1.557,ACTIVE,213.29,350.77,59.949,1496147403,"201051344000853","219011344069620",30.36,15.30,0,328.22,394.95,47.9,44.3,0.393,721221.7,721221.7,7801,0,0,0,L,1122011218,0,122.01,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496147425,2041560.00
05/30/2017 08:30,2,1.703,ACTIVE,212.38,351.97,59.959,1496147403,"201051344000685","219011344069620",30.53,17.50,0,315.90,390.14,52.7,48.9,0.460,714926.0,714926.0,7817,0,0,0,L,1122011218,0,122.23,121.10,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496147426,2041561.00
05/30/2017 08:30,2,1.721,ACTIVE,212.61,352.57,59.981,1496147403,"201051344000917","219011344069620",29.92,17.50,0,317.40,391.64,52.1,48.4,0.429,711540.7,711540.7,7806,0,0,0,L,1122011218,0,121.78,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496147426,2041562.00
05/30/2017 08:30,2,1.697,ACTIVE,212.38,351.37,59.981,1496147403,"201051344001145","219011344069620",30.16,17.00,0,317.40,391.04,51.9,48.1,0.429,719500.9,719500.9,7796,0,0,0,L,1122011218,0,121.78,121.10,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496147427,2041563.00
05/30/2017 08:30,2,1.768,ACTIVE,212.61,351.67,60.023,1496147403,"201051344000651","219011344069620",29.78,16.30,0,316.20,391.04,53.3,49.6,0.429,708001.1,708001.1,7810,0,0,0,L,1122011218,0,122.23,120.88,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496147428,2041564.00
05/30/2017 08:30,2,1.484,ACTIVE,210.80,349.26,59.954,1496147403,"274151322000088","219011344069620",29.28,19.00,0,319.21,374.81,44.0,40.6,0.296,923491.7,923491.7,7764,0,0,0,L,1151911521,0,121.55,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496147429,2041565.00
05/30/2017 08:30,2,1.012,ACTIVE,211.93,428.61,59.970,1496147403,"274151322000068","219011344069620",39.62,22.00,0,402.46,464.38,40.5,37.1,0.274,797738.2,797738.2,7996,0,0,0,L,1151911521,0,122.01,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496147430,2041566.00
05/30/2017 08:30,2,1.729,ACTIVE,212.38,351.37,60.034,1496147403,"201051344001135","219011344069620",30.20,17.00,0,318.91,390.14,52.9,49.1,0.438,703474.9,703474.9,7802,0,0,0,L,1122011218,0,121.55,121.10,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496147431,2041567.00
05/30/2017 08:30,2,1.598,ACTIVE,212.16,348.96,59.986,1496147403,"201051344000594","219011344069620",30.24,17.30,0,318.30,392.55,49.0,45.3,0.398,723034.3,723034.3,7805,0,0,0,L,1122011218,0,121.10,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496147432,2041568.00
05/30/2017 08:30,2,1.793,ACTIVE,212.61,351.97,59.986,1496147403,"201051344001203","219011344069620",30.12,17.80,0,316.80,392.25,54.7,50.9,0.451,712652.7,712652.7,7822,0,0,0,L,1122011218,0,122.46,121.10,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496147433,2041569.00
05/30/2017 08:30,2,1.480,ACTIVE,210.80,348.66,59.970,1496147403,"274151322000054","219011344069620",29.42,19.00,0,320.11,375.11,44.1,40.6,0.296,941057.0,941057.0,7751,0,0,0,L,1151911521,0,121.33,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496147434,2041570.00
05/30/2017 08:30,2,1.600,ACTIVE,212.61,348.66,59.991,1496147403,"201051344000867","219011344069620",30.14,16.00,0,318.30,391.94,48.8,45.2,0.389,707395.2,707395.2,7824,0,0,0,L,1122011218,0,121.55,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496147435,2041571.00
05/30/2017 08:30,2,1.842,ACTIVE,212.61,353.17,59.991,1496147403,"201051344001093","219011344069620",30.18,18.30,0,317.70,391.34,56.3,52.4,0.446,711362.1,711362.1,7815,0,0,0,L,1122011218,0,121.78,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496147436,2041572.00
05/30/2017 08:30,2,1.566,ACTIVE,212.61,349.56,59.949,1496147403,"201051344000900","219011344069620",30.28,15.00,0,316.20,392.85,48.0,44.5,0.398,728803.4,728803.4,7802,0,0,0,L,1122011218,0,121.55,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496147436,2041573.00
05/30/2017 08:30,2,1.559,ACTIVE,212.83,349.56,59.986,1496147403,"201051344000648","219011344069620",30.12,15.30,0,328.22,391.04,47.5,43.9,0.393,717748.9,717748.9,7798,0,0,0,L,1122011218,0,121.10,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496147437,2041574.00
05/30/2017 08:30,2,1.545,ACTIVE,212.83,349.56,59.991,1496147403,"201051344000569","219011344069620",30.45,15.50,0,327.92,391.34,47.6,44.1,0.389,731176.9,731176.9,7785,0,0,0,L,1122011218,0,121.10,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496147438,2041575.00
05/30/2017 08:30,2,1.545,ACTIVE,212.83,348.96,59.996,1496147403,"201051344000983","219011344069620",30.40,15.80,0,327.62,391.04,47.5,44.0,0.398,721622.3,721622.3,7804,0,0,0,L,1122011218,0,121.55,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496147439,2041576.00
05/30/2017 08:30,2,1.602,ACTIVE,212.61,349.56,59.938,1496147403,"201051344001158","219011344069620",29.80,15.50,0,318.61,392.55,48.4,44.8,0.402,706924.5,706924.5,7807,0,0,0,L,1122011218,0,121.33,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496147440,2041577.00
05/30/2017 08:30,2,1.557,ACTIVE,213.29,351.37,60.018,1496147403,"201051344000576","219011344069620",30.36,15.30,0,326.12,391.34,47.8,44.2,0.389,721575.2,721575.2,7804,0,0,0,L,1122011218,0,121.78,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496147441,2041578.00
05/30/2017 08:30,2,1.451,ACTIVE,211.25,342.65,59.981,1496147403,"274151322000087","219011344069620",29.36,23.50,0,317.70,372.41,43.1,39.6,0.283,913935.3,913935.3,7882,0,0,0,L,1151911521,0,121.33,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496147442,2041579.00
05/30/2017 08:45,2,2.871,ACTIVE,214.41,348.66,59.986,1496148303,"201051344000645","219011344069620",30.61,16.70,0,333.93,390.44,89.0,84.0,0.402,720515.1,720515.1,7795,0,0,0,L,1122011218,0,122.46,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496148304,2041580.00
05/30/2017 08:45,2,2.678,ACTIVE,211.93,341.15,59.991,1496148303,"274151322000085","219011344069620",29.88,19.80,0,332.73,376.62,81.1,76.3,0.309,937432.4,937432.4,7757,0,0,0,L,1151911521,0,122.23,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496148305,2041581.00
05/30/2017 08:45,2,2.896,ACTIVE,213.96,348.66,60.002,1496148303,"201051344000633","219011344069620",30.59,17.50,0,332.13,390.74,89.7,84.7,0.429,706944.9,706944.9,7829,0,0,0,L,1122011218,0,122.01,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496148306,2041582.00
05/30/2017 08:45,2,2.938,ACTIVE,214.64,349.86,59.986,1496148303,"201051344000469","219011344069620",30.73,16.00,0,332.13,391.04,91.5,86.3,0.446,710070.6,710070.6,7806,0,0,0,L,1122011218,0,121.78,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496148307,2041583.00
05/30/2017 08:45,2,3.111,ACTIVE,213.51,349.56,59.981,1496148303,"201051344000646","219011344069620",30.65,19.30,0,333.03,389.84,96.7,91.4,0.455,704978.3,704978.3,7809,0,0,0,L,1122011218,0,122.68,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496148308,2041584.00
05/30/2017 08:45,2,2.793,ACTIVE,211.48,343.55,59.986,1496148303,"274151322000052","219011344069620",30.24,21.80,0,331.83,376.62,85.5,80.6,0.331,973103.0,973103.0,7760,0,0,0,L,1151911521,0,121.10,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496148309,2041585.00
05/30/2017 08:45,2,3.043,ACTIVE,214.19,349.26,59.986,1496148303,"201051344000585","219011344069620",30.89,19.00,0,334.24,388.94,95.2,90.0,0.446,716732.9,716732.9,7811,0,0,0,L,1122011218,0,122.23,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496148310,2041586.00
05/30/2017 08:45,2,3.207,ACTIVE,213.51,347.76,59.986,1496148303,"201051344001230","219011344069620",30.43,19.80,0,331.83,388.04,98.8,93.4,0.460,709597.4,709597.4,7812,0,0,0,L,1122011218,0,122.46,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496148310,2041587.00
05/30/2017 08:45,2,3.088,ACTIVE,214.41,349.86,59.996,1496148303,"201051344000582","219011344069620",30.59,17.00,0,332.73,390.14,95.7,90.5,0.442,699264.3,699264.3,7800,0,0,0,L,1122011218,0,122.68,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496148311,2041588.00
05/30/2017 08:45,2,3.236,ACTIVE,213.51,348.66,59.986,1496148303,"201051344000955","219011344069620",30.87,18.70,0,331.53,388.94,101.2,95.8,0.482,718217.4,718217.4,7813,0,0,0,L,1122011218,0,122.01,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496148312,2041589.00
05/30/2017 08:45,2,1.850,ACTIVE,211.48,442.74,59.991,1496148303,"274151322000094","219011344069620",40.67,21.50,0,404.27,471.90,76.1,71.5,0.530,797337.4,797337.4,7979,0,0,0,L,1151911521,0,121.55,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496148313,2041590.00
05/30/2017 08:45,2,2.893,ACTIVE,214.41,348.66,59.970,1496148303,"201051344000579","219011344069620",30.77,17.80,0,333.03,390.44,90.2,85.2,0.424,728008.5,728008.5,7805,0,0,0,L,1122011218,0,122.01,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496148314,2041591.00
05/30/2017 08:45,2,3.252,ACTIVE,213.51,348.36,59.991,1496148303,"201051344000890","219011344069620",30.42,21.30,0,332.73,389.54,100.2,94.8,0.455,712168.6,712168.6,7809,0,0,0,L,1122011218,0,122.46,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496148315,2041592.00
05/30/2017 08:45,2,3.199,ACTIVE,214.19,349.56,59.981,1496148303,"201051344000438","219011344069620",30.75,18.30,0,333.93,390.14,99.6,94.2,0.464,714915.7,714915.7,7806,0,0,0,L,1122011218,0,122.91,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496148316,2041593.00
05/30/2017 08:45,2,3.174,ACTIVE,213.74,354.97,59.986,1496148303,"201051344000417","219011344069620",19.98,18.30,0,333.03,380.52,64.2,60.1,0.544,660407.7,660407.7,7829,0,0,0,L,1122011218,0,122.23,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496148317,2041594.00
05/30/2017 08:45,2,2.645,ACTIVE,211.70,351.67,59.986,1496148303,"274151322000083","219011344069620",30.43,22.30,0,332.13,376.62,81.5,76.8,0.327,963228.7,963228.7,7770,0,0,0,L,1151911521,0,121.55,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496148318,2041595.00
05/30/2017 08:45,2,2.982,ACTIVE,212.38,349.86,59.970,1496148303,"274151322000076","219011344069620",30.97,22.80,0,333.33,376.62,93.5,88.4,0.371,1027217.8,1027217.8,7759,0,0,0,L,1151911521,0,122.01,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496148319,2041596.00
05/30/2017 08:45,2,2.914,ACTIVE,213.74,348.06,60.002,1496148303,"201051344000868","219011344069620",30.71,15.80,0,332.43,389.24,90.7,85.6,0.420,708541.7,708541.7,7809,0,0,0,L,1122011218,0,121.78,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496148319,2041597.00
05/30/2017 08:45,2,2.881,ACTIVE,211.70,352.87,59.975,1496148303,"274151322000095","219011344069620",30.83,22.00,0,332.13,376.92,89.9,84.8,0.336,1017248.1,1017248.1,7769,0,0,0,L,1151911521,0,122.01,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496148320,2041598.00
05/30/2017 08:45,2,2.969,ACTIVE,214.41,355.58,59.965,1496148303,"201051344000988","219011344069620",20.02,15.50,0,333.03,381.12,60.2,56.2,0.499,634396.0,634396.0,7829,0,0,0,L,1122011218,0,122.01,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496148321,2041599.00
05/30/2017 08:45,2,3.162,ACTIVE,213.96,348.96,59.975,1496148303,"201051344001025","219011344069620",30.69,18.70,0,333.63,389.54,98.3,92.9,0.442,714332.2,714332.2,7818,0,0,0,L,1122011218,0,122.23,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496148322,2041600.00
05/30/2017 08:45,2,2.805,ACTIVE,214.41,349.26,59.981,1496148303,"201051344000458","219011344069620",30.57,17.50,0,333.33,389.54,86.9,81.9,0.407,720564.2,720564.2,7794,0,0,0,L,1122011218,0,122.23,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496148323,2041601.00
05/30/2017 08:45,2,2.820,ACTIVE,214.87,349.56,59.959,1496148303,"201051344000853","219011344069620",30.87,16.70,0,334.84,391.34,88.2,83.3,0.407,721235.4,721235.4,7802,0,0,0,L,1122011218,0,122.68,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496148324,2041602.00
05/30/2017 08:45,2,3.168,ACTIVE,213.74,349.86,59.954,1496148303,"201051344000685","219011344069620",30.45,18.00,0,332.43,389.54,97.8,92.4,0.477,714941.2,714941.2,7818,0,0,0,L,1122011218,0,122.91,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496148325,2041603.00
05/30/2017 08:45,2,3.084,ACTIVE,214.41,350.17,59.981,1496148303,"201051344000917","219011344069620",30.83,18.30,0,332.73,389.84,96.3,91.0,0.451,711555.7,711555.7,7807,0,0,0,L,1122011218,0,122.46,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496148326,2041604.00
05/30/2017 08:45,2,3.107,ACTIVE,213.74,348.66,59.970,1496148303,"201051344001145","219011344069620",30.43,17.50,0,333.63,389.84,95.8,90.5,0.433,719515.8,719515.8,7797,0,0,0,L,1122011218,0,122.23,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496148327,2041605.00
05/30/2017 08:45,2,3.197,ACTIVE,214.41,349.56,60.007,1496148303,"201051344000651","219011344069620",30.42,17.30,0,333.63,389.84,98.5,93.2,0.446,708016.4,708016.4,7811,0,0,0,L,1122011218,0,123.14,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496148328,2041606.00
05/30/2017 08:45,2,2.740,ACTIVE,211.48,341.15,59.970,1496148303,"274151322000088","219011344069620",29.92,20.70,0,330.63,377.22,83.1,78.3,0.314,923504.5,923504.5,7765,0,0,0,L,1151911521,0,122.01,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496148329,2041607.00
05/30/2017 08:45,2,1.830,ACTIVE,212.38,443.34,59.959,1496148303,"274151322000068","219011344069620",41.01,22.80,0,406.07,474.90,75.8,71.3,0.521,797749.9,797749.9,7997,0,0,0,L,1151911521,0,122.23,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496148330,2041608.00
05/30/2017 08:45,2,3.145,ACTIVE,213.96,349.26,59.938,1496148303,"201051344001135","219011344069620",30.51,17.30,0,333.63,389.54,97.2,91.9,0.451,703490.2,703490.2,7803,0,0,0,L,1122011218,0,122.46,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496148331,2041609.00
05/30/2017 08:45,2,2.930,ACTIVE,213.51,347.76,59.928,1496148303,"201051344000594","219011344069620",30.53,19.00,0,329.13,389.54,90.5,85.5,0.415,723048.5,723048.5,7806,0,0,0,L,1122011218,0,121.78,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496148332,2041610.00
05/30/2017 08:45,2,3.254,ACTIVE,214.19,349.26,59.965,1496148303,"201051344001203","219011344069620",30.61,19.00,0,333.93,391.64,100.9,95.5,0.473,712668.5,712668.5,7823,0,0,0,L,1122011218,0,123.14,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496148333,2041611.00
05/30/2017 08:45,2,2.746,ACTIVE,211.70,345.96,59.965,1496148303,"274151322000054","219011344069620",29.78,20.70,0,331.53,377.82,82.8,78.0,0.314,941069.8,941069.8,7752,0,0,0,L,1151911521,0,122.01,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496148334,2041612.00
05/30/2017 08:45,2,2.922,ACTIVE,214.19,347.76,59.970,1496148303,"201051344000867","219011344069620",30.55,17.50,0,331.83,389.84,90.5,85.4,0.411,707409.4,707409.4,7825,0,0,0,L,1122011218,0,122.23,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496148335,2041613.00
05/30/2017 08:45,2,3.307,ACTIVE,214.19,351.07,59.981,1496148303,"201051344001093","219011344069620",30.79,19.00,0,334.24,391.04,103.1,97.6,0.468,711378.4,711378.4,7816,0,0,0,L,1122011218,0,122.46,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496148336,2041614.00
05/30/2017 08:45,2,2.881,ACTIVE,213.96,348.66,59.975,1496148303,"201051344000900","219011344069620",30.87,16.70,0,332.73,390.44,90.1,85.0,0.420,728817.5,728817.5,7803,0,0,0,L,1122011218,0,122.23,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496148336,2041615.00
05/30/2017 08:45,2,2.818,ACTIVE,214.41,348.96,59.986,1496148303,"201051344000648","219011344069620",30.79,16.70,0,332.43,389.84,87.9,82.9,0.424,717762.8,717762.8,7799,0,0,0,L,1122011218,0,121.78,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496148337,2041616.00
05/30/2017 08:45,2,2.826,ACTIVE,214.41,347.76,60.002,1496148303,"201051344000569","219011344069620",30.75,17.00,0,332.73,390.14,88.1,83.1,0.424,731190.8,731190.8,7786,0,0,0,L,1122011218,0,121.78,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496148338,2041617.00
05/30/2017 08:45,2,2.826,ACTIVE,214.41,348.36,59.975,1496148303,"201051344000983","219011344069620",30.77,17.00,0,331.53,389.54,88.0,83.0,0.407,721636.2,721636.2,7805,0,0,0,L,1122011218,0,122.23,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496148339,2041618.00
05/30/2017 08:45,2,2.924,ACTIVE,214.64,347.76,59.970,1496148303,"201051344001158","219011344069620",30.38,17.00,0,333.33,390.44,90.0,84.9,0.424,706938.6,706938.6,7808,0,0,0,L,1122011218,0,122.23,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496148340,2041619.00
05/30/2017 08:45,2,2.846,ACTIVE,214.64,349.86,59.970,1496148303,"201051344000576","219011344069620",30.73,15.80,0,332.73,390.74,88.6,83.6,0.407,721589.1,721589.1,7805,0,0,0,L,1122011218,0,122.46,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496148341,2041620.00
05/30/2017 08:45,2,2.658,ACTIVE,211.93,347.76,59.959,1496148303,"274151322000087","219011344069620",30.18,25.80,0,332.13,375.41,81.3,76.5,0.301,913947.9,913947.9,7883,0,0,0,L,1151911521,0,121.78,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496148342,2041621.00
05/30/2017 09:00,2,1.898,ACTIVE,213.51,354.07,59.933,1496149204,"201051344000645","219011344069620",30.26,17.30,0,318.00,391.64,58.2,54.3,0.473,720534.7,720534.7,7796,0,0,0,L,1122011218,0,122.01,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496149205,2041622.00
05/30/2017 09:00,2,1.803,ACTIVE,211.25,343.55,59.996,1496149204,"274151322000085","219011344069620",29.20,21.30,0,328.22,377.22,53.3,49.5,0.362,937450.3,937450.3,7758,0,0,0,L,1151911521,0,122.01,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496149206,2041623.00
05/30/2017 09:00,2,1.955,ACTIVE,213.29,355.58,59.954,1496149204,"201051344000633","219011344069620",30.24,18.00,0,318.30,391.34,59.9,55.9,0.513,706964.7,706964.7,7830,0,0,0,L,1122011218,0,122.01,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496149206,2041624.00
05/30/2017 09:00,2,2.016,ACTIVE,213.51,355.58,60.012,1496149204,"201051344000469","219011344069620",30.16,15.50,0,315.90,392.25,61.6,57.5,0.517,710090.7,710090.7,7807,0,0,0,L,1122011218,0,121.33,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496149207,2041625.00
05/30/2017 09:00,2,2.131,ACTIVE,212.61,356.18,59.996,1496149204,"201051344000646","219011344069620",29.90,20.00,0,316.50,390.14,64.6,60.4,0.539,704999.6,704999.6,7810,0,0,0,L,1122011218,0,122.01,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496149208,2041626.00
05/30/2017 09:00,2,1.941,ACTIVE,211.03,356.18,59.954,1496149204,"274151322000052","219011344069620",29.70,23.30,0,325.52,376.31,58.4,54.4,0.402,973121.8,973121.8,7761,0,0,0,L,1151911521,0,121.10,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496149209,2041627.00
05/30/2017 09:00,2,2.162,ACTIVE,213.29,356.48,60.007,1496149204,"201051344000585","219011344069620",30.20,19.80,0,318.30,389.54,66.2,61.9,0.552,716753.9,716753.9,7812,0,0,0,L,1122011218,0,121.55,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496149210,2041628.00
05/30/2017 09:00,2,2.217,ACTIVE,212.61,355.58,60.018,1496149204,"201051344001230","219011344069620",30.02,20.70,0,318.30,388.64,67.3,63.1,0.561,709619.0,709619.0,7813,0,0,0,L,1122011218,0,122.01,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496149211,2041629.00
05/30/2017 09:00,2,2.195,ACTIVE,213.51,357.08,60.023,1496149204,"201051344000582","219011344069620",30.04,17.80,0,318.00,391.04,66.8,62.6,0.539,699285.4,699285.4,7801,0,0,0,L,1122011218,0,122.23,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496149212,2041630.00
05/30/2017 09:00,2,2.299,ACTIVE,212.61,356.18,60.012,1496149204,"201051344000955","219011344069620",30.04,19.30,0,316.50,389.54,70.0,65.6,0.583,718239.5,718239.5,7814,0,0,0,L,1122011218,0,121.55,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496149213,2041631.00
05/30/2017 09:00,2,1.312,ACTIVE,211.48,441.54,59.996,1496149204,"274151322000094","219011344069620",40.71,22.80,0,408.48,468.29,54.0,50.2,0.367,797354.0,797354.0,7980,0,0,0,L,1151911521,0,121.55,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496149214,2041632.00
05/30/2017 09:00,2,2.137,ACTIVE,213.74,356.78,60.002,1496149204,"201051344000579","219011344069620",30.26,18.70,0,318.61,391.34,65.5,61.3,0.535,728028.4,728028.4,7806,0,0,0,L,1122011218,0,121.78,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496149214,2041633.00
05/30/2017 09:00,2,2.369,ACTIVE,212.61,356.48,60.007,1496149204,"201051344000890","219011344069620",29.94,21.80,0,317.10,390.44,71.9,67.5,0.588,712190.5,712190.5,7810,0,0,0,L,1122011218,0,122.01,120.88,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496149215,2041634.00
05/30/2017 09:00,2,2.332,ACTIVE,213.29,357.98,60.044,1496149204,"201051344000438","219011344069620",30.40,19.30,0,316.20,390.44,71.8,67.4,0.588,714937.5,714937.5,7807,0,0,0,L,1122011218,0,122.23,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496149216,2041635.00
05/30/2017 09:00,2,2.354,ACTIVE,213.29,351.67,60.028,1496149204,"201051344000417","219011344069620",19.72,19.50,0,318.00,390.14,47.0,43.5,0.389,660421.5,660421.5,7830,0,0,0,L,1122011218,0,121.78,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496149217,2041636.00
05/30/2017 09:00,2,2.059,ACTIVE,211.25,348.06,59.991,1496149204,"274151322000083","219011344069620",29.76,22.80,0,327.62,376.92,62.0,57.9,0.446,963246.6,963246.6,7771,0,0,0,L,1151911521,0,120.88,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496149218,2041637.00
05/30/2017 09:00,2,2.264,ACTIVE,211.93,346.86,59.996,1496149204,"274151322000076","219011344069620",30.40,23.80,0,327.92,377.82,69.7,65.3,0.495,1027238.3,1027238.3,7760,0,0,0,L,1151911521,0,121.78,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496149219,2041638.00
05/30/2017 09:00,2,2.229,ACTIVE,212.83,356.18,59.991,1496149204,"201051344000868","219011344069620",30.28,16.30,0,318.00,390.14,68.4,64.1,0.561,708561.6,708561.6,7810,0,0,0,L,1122011218,0,121.33,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496149220,2041639.00
05/30/2017 09:00,2,2.229,ACTIVE,211.03,357.68,59.996,1496149204,"274151322000095","219011344069620",30.32,22.80,0,326.12,376.62,68.4,64.1,0.464,1017267.8,1017267.8,7770,0,0,0,L,1151911521,0,121.78,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496149221,2041640.00
05/30/2017 09:00,2,2.279,ACTIVE,213.29,351.97,59.996,1496149204,"201051344000988","219011344069620",19.58,15.80,0,333.03,389.54,45.3,41.8,0.367,634409.0,634409.0,7830,0,0,0,L,1122011218,0,121.55,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496149222,2041641.00
05/30/2017 09:00,2,2.424,ACTIVE,213.29,357.08,60.007,1496149204,"201051344001025","219011344069620",30.22,19.80,0,316.50,390.44,74.2,69.6,0.601,714353.7,714353.7,7819,0,0,0,L,1122011218,0,121.78,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496149223,2041642.00
05/30/2017 09:00,2,2.176,ACTIVE,213.51,356.78,59.944,1496149204,"201051344000458","219011344069620",30.00,17.80,0,318.00,390.44,66.1,61.9,0.566,720583.2,720583.2,7795,0,0,0,L,1122011218,0,121.78,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496149223,2041643.00
05/30/2017 09:00,2,2.174,ACTIVE,213.96,357.38,59.954,1496149204,"201051344000853","219011344069620",30.38,16.70,0,319.81,394.65,66.9,62.6,0.561,721254.8,721254.8,7803,0,0,0,L,1122011218,0,122.23,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496149224,2041644.00
05/30/2017 09:00,2,2.416,ACTIVE,213.06,357.98,60.012,1496149204,"201051344000685","219011344069620",29.94,18.70,0,316.80,389.24,73.2,68.8,0.632,714962.4,714962.4,7819,0,0,0,L,1122011218,0,122.46,121.10,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496149225,2041645.00
05/30/2017 09:00,2,2.348,ACTIVE,213.29,357.38,60.007,1496149204,"201051344000917","219011344069620",30.43,19.00,0,321.31,389.54,72.3,67.9,0.605,711576.7,711576.7,7808,0,0,0,L,1122011218,0,122.01,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496149226,2041646.00
05/30/2017 09:00,2,2.359,ACTIVE,213.06,357.98,59.991,1496149204,"201051344001145","219011344069620",30.20,18.30,0,319.51,389.24,72.1,67.7,0.592,719536.7,719536.7,7798,0,0,0,L,1122011218,0,122.01,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496149227,2041647.00
05/30/2017 09:00,2,2.402,ACTIVE,213.29,358.58,60.002,1496149204,"201051344000651","219011344069620",30.04,17.80,0,316.80,389.84,73.1,68.6,0.597,708037.9,708037.9,7812,0,0,0,L,1122011218,0,122.46,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496149228,2041648.00
05/30/2017 09:00,2,2.096,ACTIVE,211.25,348.36,59.986,1496149204,"274151322000088","219011344069620",29.60,21.50,0,326.12,377.22,62.8,58.7,0.429,923522.6,923522.6,7766,0,0,0,L,1151911521,0,122.01,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496149229,2041649.00
05/30/2017 09:00,2,1.416,ACTIVE,211.93,440.64,59.991,1496149204,"274151322000068","219011344069620",40.43,24.30,0,401.56,478.81,57.9,54.0,0.389,797766.4,797766.4,7998,0,0,0,L,1151911521,0,121.78,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496149230,2041650.00
05/30/2017 09:00,2,2.338,ACTIVE,213.06,357.08,60.039,1496149204,"201051344001135","219011344069620",30.22,18.30,0,313.20,389.24,71.6,67.2,0.588,703511.3,703511.3,7804,0,0,0,L,1122011218,0,122.01,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496149231,2041651.00
05/30/2017 09:00,2,2.178,ACTIVE,212.83,355.58,60.023,1496149204,"201051344000594","219011344069620",30.26,19.50,0,317.10,389.84,66.8,62.5,0.552,723068.2,723068.2,7807,0,0,0,L,1122011218,0,121.55,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496149231,2041652.00
05/30/2017 09:00,2,2.375,ACTIVE,213.51,357.68,59.975,1496149204,"201051344001203","219011344069620",30.34,19.80,0,317.10,391.64,73.0,68.5,0.610,712690.4,712690.4,7824,0,0,0,L,1122011218,0,122.68,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496149232,2041653.00
05/30/2017 09:00,2,2.084,ACTIVE,211.48,344.15,59.991,1496149204,"274151322000054","219011344069620",29.08,21.50,0,326.42,378.12,61.4,57.3,0.420,941087.8,941087.8,7753,0,0,0,L,1151911521,0,121.78,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496149233,2041654.00
05/30/2017 09:00,2,2.137,ACTIVE,213.06,354.07,59.996,1496149204,"201051344000867","219011344069620",30.28,18.00,0,317.10,390.14,65.5,61.3,0.539,707429.1,707429.1,7826,0,0,0,L,1122011218,0,121.78,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496149234,2041655.00
05/30/2017 09:00,2,2.359,ACTIVE,213.29,358.28,60.018,1496149204,"201051344001093","219011344069620",30.53,19.50,0,316.80,390.74,72.9,68.5,0.583,711400.6,711400.6,7817,0,0,0,L,1122011218,0,122.01,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496149235,2041656.00
05/30/2017 09:00,2,2.100,ACTIVE,213.29,356.18,59.996,1496149204,"201051344000900","219011344069620",30.20,16.00,0,315.60,391.64,64.2,60.1,0.526,728837.0,728837.0,7804,0,0,0,L,1122011218,0,121.78,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496149236,2041657.00
05/30/2017 09:00,2,2.070,ACTIVE,213.29,354.97,60.023,1496149204,"201051344000648","219011344069620",30.16,16.30,0,315.60,391.04,63.3,59.1,0.521,717781.9,717781.9,7800,0,0,0,L,1122011218,0,121.33,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496149237,2041658.00
05/30/2017 09:00,2,2.045,ACTIVE,213.51,354.97,60.060,1496149204,"201051344000569","219011344069620",30.47,17.00,0,317.40,390.74,63.1,59.0,0.521,731210.0,731210.0,7787,0,0,0,L,1122011218,0,121.33,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496149238,2041659.00
05/30/2017 09:00,2,2.035,ACTIVE,213.29,355.28,60.012,1496149204,"201051344000983","219011344069620",30.55,16.70,0,318.61,390.44,63.0,58.9,0.535,721655.3,721655.3,7806,0,0,0,L,1122011218,0,121.78,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496149239,2041660.00
05/30/2017 09:00,2,2.074,ACTIVE,213.51,355.28,59.996,1496149204,"201051344001158","219011344069620",30.14,17.00,0,318.00,391.64,63.4,59.2,0.530,706958.1,706958.1,7809,0,0,0,L,1122011218,0,121.55,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496149240,2041661.00
05/30/2017 09:00,2,2.061,ACTIVE,213.74,356.48,59.970,1496149204,"201051344000576","219011344069620",30.06,16.30,0,317.10,391.94,62.8,58.7,0.521,721608.3,721608.3,7806,0,0,0,L,1122011218,0,122.01,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496149241,2041662.00
05/30/2017 09:00,2,1.961,ACTIVE,211.25,352.27,60.002,1496149204,"274151322000087","219011344069620",29.60,26.80,0,327.32,375.71,58.7,54.7,0.393,913965.6,913965.6,7884,0,0,0,L,1151911521,0,121.33,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496149242,2041663.00
05/30/2017 09:15,2,1.506,ACTIVE,212.61,348.96,60.002,1496150103,"201051344000645","219011344069620",30.04,16.00,0,333.63,383.83,45.8,42.3,0.376,720546.3,720546.3,7797,0,0,0,L,1122011218,0,121.33,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496150104,2041664.00
05/30/2017 09:15,2,1.420,ACTIVE,210.35,340.55,60.012,1496150103,"274151322000085","219011344069620",28.92,20.00,0,330.63,367.90,41.6,38.3,0.283,937460.8,937460.8,7759,0,0,0,L,1151911521,0,121.55,120.88,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496150105,2041665.00
05/30/2017 09:15,2,1.506,ACTIVE,212.61,350.77,60.023,1496150103,"201051344000633","219011344069620",30.22,16.70,0,333.93,383.83,46.1,42.6,0.384,706976.4,706976.4,7831,0,0,0,L,1122011218,0,121.33,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496150106,2041666.00
05/30/2017 09:15,2,1.514,ACTIVE,212.61,348.96,60.007,1496150103,"201051344000469","219011344069620",30.55,14.70,0,333.03,384.73,46.8,43.3,0.384,710102.6,710102.6,7808,0,0,0,L,1122011218,0,120.88,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496150107,2041667.00
05/30/2017 09:15,2,1.605,ACTIVE,211.70,350.47,59.933,1496150103,"201051344000646","219011344069620",30.20,18.30,0,332.73,386.53,49.1,45.5,0.407,705012.0,705012.0,7811,0,0,0,L,1122011218,0,121.78,120.88,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496150108,2041668.00
05/30/2017 09:15,2,1.461,ACTIVE,210.12,344.15,59.986,1496150103,"274151322000052","219011344069620",29.70,21.50,0,330.03,369.70,43.9,40.5,0.296,973133.0,973133.0,7762,0,0,0,L,1151911521,0,120.65,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496150109,2041669.00
05/30/2017 09:15,2,1.635,ACTIVE,212.38,351.37,59.996,1496150103,"201051344000585","219011344069620",30.34,17.80,0,333.63,386.23,50.2,46.6,0.415,716766.6,716766.6,7813,0,0,0,L,1122011218,0,121.33,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496150110,2041670.00
05/30/2017 09:15,2,1.598,ACTIVE,211.93,348.96,59.996,1496150103,"201051344001230","219011344069620",30.10,18.30,0,332.43,385.63,48.7,45.1,0.407,709631.5,709631.5,7814,0,0,0,L,1122011218,0,121.55,120.88,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496150111,2041671.00
05/30/2017 09:15,2,1.621,ACTIVE,212.61,351.07,59.991,1496150103,"201051344000582","219011344069620",29.64,16.30,0,334.24,387.14,48.6,45.0,0.393,699297.7,699297.7,7802,0,0,0,L,1122011218,0,121.78,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496150112,2041672.00
05/30/2017 09:15,2,1.652,ACTIVE,211.93,350.47,59.986,1496150103,"201051344000955","219011344069620",30.02,17.50,0,333.03,386.83,50.2,46.6,0.420,718252.3,718252.3,7815,0,0,0,L,1122011218,0,121.10,121.10,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496150113,2041673.00
05/30/2017 09:15,2,0.969,ACTIVE,210.57,422.30,59.975,1496150103,"274151322000094","219011344069620",39.36,21.80,0,398.86,457.47,38.8,35.5,0.270,797363.7,797363.7,7981,0,0,0,L,1151911521,0,120.65,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496150113,2041674.00
05/30/2017 09:15,2,1.543,ACTIVE,212.61,349.86,59.986,1496150103,"201051344000579","219011344069620",30.14,17.30,0,334.54,384.13,47.1,43.6,0.380,728040.2,728040.2,7807,0,0,0,L,1122011218,0,121.10,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496150114,2041675.00
05/30/2017 09:15,2,1.619,ACTIVE,211.93,349.56,59.991,1496150103,"201051344000890","219011344069620",30.61,19.50,0,332.13,387.14,50.2,46.5,0.402,712203.3,712203.3,7811,0,0,0,L,1122011218,0,121.55,120.42,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496150115,2041676.00
05/30/2017 09:15,2,1.621,ACTIVE,212.16,349.86,60.034,1496150103,"201051344000438","219011344069620",30.42,17.50,0,333.63,388.04,50.0,46.3,0.411,714950.2,714950.2,7808,0,0,0,L,1122011218,0,121.78,121.10,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496150116,2041677.00
05/30/2017 09:15,2,1.664,ACTIVE,212.16,345.96,59.986,1496150103,"201051344000417","219011344069620",19.34,18.70,0,334.54,371.51,32.6,29.5,0.270,660429.6,660429.6,7831,0,0,0,L,1122011218,0,121.33,121.10,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496150117,2041678.00
05/30/2017 09:15,2,1.428,ACTIVE,210.57,348.36,59.981,1496150103,"274151322000083","219011344069620",29.72,21.30,0,330.63,368.20,42.9,39.5,0.301,963257.4,963257.4,7772,0,0,0,L,1151911521,0,120.88,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496150118,2041679.00
05/30/2017 09:15,2,1.533,ACTIVE,211.48,341.75,59.981,1496150103,"274151322000076","219011344069620",30.28,21.30,0,331.83,373.01,47.0,43.5,0.327,1027250.2,1027250.2,7761,0,0,0,L,1151911521,0,121.33,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496150119,2041680.00
05/30/2017 09:15,2,1.523,ACTIVE,211.93,348.96,59.981,1496150103,"201051344000868","219011344069620",30.20,15.30,0,333.33,383.83,46.6,43.1,0.380,708573.3,708573.3,7811,0,0,0,L,1122011218,0,120.88,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496150120,2041681.00
05/30/2017 09:15,2,1.502,ACTIVE,210.57,341.45,59.970,1496150103,"274151322000095","219011344069620",30.16,21.00,0,330.03,371.21,45.8,42.3,0.318,1017279.3,1017279.3,7771,0,0,0,L,1151911521,0,121.55,120.88,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496150121,2041682.00
05/30/2017 09:15,2,1.523,ACTIVE,212.38,346.56,59.981,1496150103,"201051344000988","219011344069620",19.84,15.30,0,334.54,372.11,30.7,27.7,0.243,634416.5,634416.5,7831,0,0,0,L,1122011218,0,120.88,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496150122,2041683.00
05/30/2017 09:15,2,1.650,ACTIVE,212.16,349.86,59.981,1496150103,"201051344001025","219011344069620",30.04,17.80,0,333.93,388.34,50.2,46.6,0.407,714366.4,714366.4,7820,0,0,0,L,1122011218,0,121.10,121.10,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496150123,2041684.00
05/30/2017 09:15,2,1.496,ACTIVE,212.16,348.36,59.981,1496150103,"201051344000458","219011344069620",30.26,16.70,0,333.93,383.83,45.9,42.3,0.384,720594.6,720594.6,7796,0,0,0,L,1122011218,0,121.10,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496150124,2041685.00
05/30/2017 09:15,2,1.512,ACTIVE,213.06,350.47,59.981,1496150103,"201051344000853","219011344069620",30.38,15.50,0,336.04,385.03,46.5,43.0,0.376,721266.3,721266.3,7804,0,0,0,L,1122011218,0,121.78,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496150124,2041686.00
05/30/2017 09:15,2,1.605,ACTIVE,212.16,351.07,59.975,1496150103,"201051344000685","219011344069620",30.16,17.30,0,333.93,387.44,49.0,45.4,0.424,714974.7,714974.7,7820,0,0,0,L,1122011218,0,122.01,120.88,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496150125,2041687.00
05/30/2017 09:15,2,1.574,ACTIVE,212.38,351.07,59.975,1496150103,"201051344000917","219011344069620",30.40,17.30,0,333.93,387.74,48.5,44.9,0.402,711588.9,711588.9,7809,0,0,0,L,1122011218,0,121.33,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496150126,2041688.00
05/30/2017 09:15,2,1.590,ACTIVE,212.16,350.47,59.996,1496150103,"201051344001145","219011344069620",30.26,16.70,0,334.84,387.14,48.8,45.1,0.393,719548.9,719548.9,7799,0,0,0,L,1122011218,0,121.55,120.88,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496150127,2041689.00
05/30/2017 09:15,2,1.625,ACTIVE,212.16,350.47,59.981,1496150103,"201051344000651","219011344069620",30.28,16.00,0,334.54,388.04,49.9,46.3,0.402,708050.4,708050.4,7813,0,0,0,L,1122011218,0,122.01,120.88,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496150128,2041690.00
05/30/2017 09:15,2,1.408,ACTIVE,209.90,349.56,59.975,1496150103,"274151322000088","219011344069620",29.44,19.80,0,329.73,368.20,42.0,38.6,0.283,923533.1,923533.1,7767,0,0,0,L,1151911521,0,121.33,120.88,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496150129,2041691.00
05/30/2017 09:15,2,0.975,ACTIVE,211.25,428.01,59.986,1496150103,"274151322000068","219011344069620",40.30,23.00,0,404.87,457.77,39.5,36.2,0.252,797776.3,797776.3,7999,0,0,0,L,1151911521,0,121.33,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496150130,2041692.00
05/30/2017 09:15,2,1.639,ACTIVE,211.70,350.17,59.996,1496150103,"201051344001135","219011344069620",29.96,16.70,0,333.63,386.23,49.8,46.1,0.402,703523.7,703523.7,7805,0,0,0,L,1122011218,0,121.33,120.88,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496150131,2041693.00
05/30/2017 09:15,2,1.547,ACTIVE,211.93,348.66,59.970,1496150103,"201051344000594","219011344069620",29.86,18.00,0,332.13,382.33,46.8,43.2,0.376,723079.9,723079.9,7808,0,0,0,L,1122011218,0,120.88,121.10,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496150132,2041694.00
05/30/2017 09:15,2,1.617,ACTIVE,212.38,350.47,59.986,1496150103,"201051344001203","219011344069620",30.49,17.80,0,334.84,388.04,50.0,46.3,0.407,712703.0,712703.0,7825,0,0,0,L,1122011218,0,122.23,120.88,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496150132,2041695.00
05/30/2017 09:15,2,1.436,ACTIVE,210.57,349.56,59.970,1496150103,"274151322000054","219011344069620",29.28,19.80,0,330.03,368.50,42.6,39.2,0.296,941098.4,941098.4,7754,0,0,0,L,1151911521,0,121.33,121.10,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496150133,2041696.00
05/30/2017 09:15,2,1.523,ACTIVE,212.38,348.66,60.034,1496150103,"201051344000867","219011344069620",30.18,16.70,0,333.03,382.33,46.6,43.0,0.371,707440.6,707440.6,7827,0,0,0,L,1122011218,0,121.33,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496150134,2041697.00
05/30/2017 09:15,2,1.621,ACTIVE,212.38,351.07,59.975,1496150103,"201051344001093","219011344069620",30.38,17.80,0,333.63,387.74,49.9,46.3,0.393,711413.2,711413.2,7818,0,0,0,L,1122011218,0,121.55,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496150135,2041698.00
