ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/30/2017 09:15,2,1.486,ACTIVE,212.16,348.66,59.981,1496150103,"201051344000900","219011344069620",30.28,15.30,0,332.43,382.63,45.6,42.1,0.376,728848.4,728848.4,7805,0,0,0,L,1122011218,0,121.10,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496150136,2041699.00
05/30/2017 09:15,2,1.506,ACTIVE,212.16,348.36,59.954,1496150103,"201051344000648","219011344069620",30.04,15.50,0,333.63,381.73,45.9,42.4,0.371,717793.2,717793.2,7801,0,0,0,L,1122011218,0,120.65,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496150137,2041700.00
05/30/2017 09:15,2,1.520,ACTIVE,212.38,349.56,59.981,1496150103,"201051344000569","219011344069620",30.24,15.80,0,333.93,381.12,46.5,43.0,0.380,731221.5,731221.5,7788,0,0,0,L,1122011218,0,120.65,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496150138,2041701.00
05/30/2017 09:15,2,1.514,ACTIVE,212.38,348.06,59.959,1496150103,"201051344000983","219011344069620",30.36,15.50,0,333.63,380.82,46.6,43.1,0.384,721666.8,721666.8,7807,0,0,0,L,1122011218,0,121.10,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496150139,2041702.00
05/30/2017 09:15,2,1.520,ACTIVE,212.38,348.96,60.007,1496150103,"201051344001158","219011344069620",30.08,15.80,0,334.54,382.63,46.3,42.8,0.376,706969.6,706969.6,7810,0,0,0,L,1122011218,0,120.88,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496150140,2041703.00
05/30/2017 09:15,2,1.518,ACTIVE,212.61,350.17,59.975,1496150103,"201051344000576","219011344069620",29.88,15.50,0,333.93,383.23,46.0,42.4,0.376,721619.7,721619.7,7807,0,0,0,L,1122011218,0,121.33,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496150141,2041704.00
05/30/2017 09:15,2,1.414,ACTIVE,210.80,343.25,59.975,1496150103,"274151322000087","219011344069620",29.40,24.80,0,331.23,365.49,42.1,38.8,0.270,913976.0,913976.0,7885,0,0,0,L,1151911521,0,121.33,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496150142,2041705.00
05/30/2017 09:30,2,2.016,ACTIVE,213.74,355.28,59.922,1496151003,"201051344000645","219011344069620",30.02,16.00,0,333.33,380.22,61.4,57.3,0.499,720558.5,720558.5,7798,0,0,0,L,1122011218,0,122.01,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496151004,2041706.00
05/30/2017 09:30,2,1.891,ACTIVE,211.70,348.66,59.938,1496151003,"274151322000085","219011344069620",29.34,19.80,0,329.43,365.80,56.2,52.3,0.380,937472.0,937472.0,7760,0,0,0,L,1151911521,0,122.23,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496151005,2041707.00
05/30/2017 09:30,2,1.994,ACTIVE,213.74,355.88,59.965,1496151003,"201051344000633","219011344069620",30.38,16.70,0,332.13,380.52,61.4,57.3,0.526,706988.7,706988.7,7832,0,0,0,L,1122011218,0,122.23,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496151006,2041708.00
05/30/2017 09:30,2,2.006,ACTIVE,213.51,355.58,59.959,1496151003,"201051344000469","219011344069620",30.61,14.30,0,332.73,380.52,62.2,58.2,0.521,710115.1,710115.1,7809,0,0,0,L,1122011218,0,121.55,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496151007,2041709.00
05/30/2017 09:30,2,2.113,ACTIVE,212.83,357.08,59.975,1496151003,"201051344000646","219011344069620",30.08,17.80,0,332.13,382.63,64.4,60.3,0.535,705025.2,705025.2,7812,0,0,0,L,1122011218,0,122.23,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496151007,2041710.00
05/30/2017 09:30,2,1.941,ACTIVE,211.25,347.76,59.954,1496151003,"274151322000052","219011344069620",29.86,21.30,0,329.43,367.00,58.7,54.7,0.411,973144.7,973144.7,7763,0,0,0,L,1151911521,0,120.88,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496151008,2041711.00
05/30/2017 09:30,2,2.119,ACTIVE,213.51,356.78,59.970,1496151003,"201051344000585","219011344069620",30.59,17.30,0,333.93,383.23,65.7,61.4,0.535,716780.0,716780.0,7814,0,0,0,L,1122011218,0,121.78,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496151009,2041712.00
05/30/2017 09:30,2,2.094,ACTIVE,212.83,355.88,59.944,1496151003,"201051344001230","219011344069620",30.22,17.80,0,331.83,380.82,64.1,59.9,0.530,709644.5,709644.5,7815,0,0,0,L,1122011218,0,122.01,121.10,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496151010,2041713.00
05/30/2017 09:30,2,2.107,ACTIVE,213.51,357.68,59.938,1496151003,"201051344000582","219011344069620",30.04,16.00,0,333.63,383.53,64.1,59.9,0.521,699310.8,699310.8,7803,0,0,0,L,1122011218,0,122.23,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496151011,2041714.00
05/30/2017 09:30,2,2.135,ACTIVE,212.61,355.58,59.965,1496151003,"201051344000955","219011344069620",30.32,17.30,0,333.03,381.73,65.5,61.3,0.544,718265.7,718265.7,7816,0,0,0,L,1122011218,0,121.55,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496151012,2041715.00
05/30/2017 09:30,2,1.287,ACTIVE,211.70,432.52,59.959,1496151003,"274151322000094","219011344069620",40.41,21.80,0,332.73,460.17,52.9,49.1,0.358,797374.1,797374.1,7982,0,0,0,L,1151911521,0,121.33,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496151013,2041716.00
05/30/2017 09:30,2,2.023,ACTIVE,213.51,354.97,59.933,1496151003,"201051344000579","219011344069620",30.45,17.00,0,333.33,380.52,62.4,58.3,0.513,728052.7,728052.7,7808,0,0,0,L,1122011218,0,121.78,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496151014,2041717.00
05/30/2017 09:30,2,2.143,ACTIVE,212.83,355.58,59.949,1496151003,"201051344000890","219011344069620",30.34,19.00,0,331.53,382.93,65.8,61.6,0.535,712216.8,712216.8,7812,0,0,0,L,1122011218,0,122.01,120.88,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496151015,2041718.00
05/30/2017 09:30,2,2.121,ACTIVE,213.29,357.08,59.886,1496151003,"201051344000438","219011344069620",30.40,17.30,0,334.24,383.53,65.4,61.2,0.535,714963.5,714963.5,7809,0,0,0,L,1122011218,0,122.23,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496151015,2041719.00
05/30/2017 09:30,2,2.141,ACTIVE,213.06,350.77,59.970,1496151003,"201051344000417","219011344069620",19.68,18.00,0,332.43,368.20,42.7,39.3,0.354,660438.1,660438.1,7832,0,0,0,L,1122011218,0,121.78,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496151016,2041720.00
05/30/2017 09:30,2,1.918,ACTIVE,211.48,347.76,59.975,1496151003,"274151322000083","219011344069620",29.76,21.00,0,328.82,366.10,57.8,53.8,0.411,963268.9,963268.9,7773,0,0,0,L,1151911521,0,121.33,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496151017,2041721.00
05/30/2017 09:30,2,2.045,ACTIVE,212.16,358.58,59.928,1496151003,"274151322000076","219011344069620",30.38,20.70,0,332.13,370.00,62.9,58.7,0.442,1027262.8,1027262.8,7762,0,0,0,L,1151911521,0,121.78,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496151018,2041722.00
05/30/2017 09:30,2,2.025,ACTIVE,213.29,354.37,59.954,1496151003,"201051344000868","219011344069620",30.20,15.00,0,331.83,379.32,62.0,57.9,0.508,708585.8,708585.8,7812,0,0,0,L,1122011218,0,121.55,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496151019,2041723.00
05/30/2017 09:30,2,2.018,ACTIVE,211.48,345.36,59.949,1496151003,"274151322000095","219011344069620",30.28,21.00,0,328.52,368.20,61.8,57.7,0.420,1017291.7,1017291.7,7772,0,0,0,L,1151911521,0,122.01,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496151020,2041724.00
05/30/2017 09:30,2,2.057,ACTIVE,213.51,351.07,59.986,1496151003,"201051344000988","219011344069620",19.62,15.00,0,332.73,368.80,40.9,37.5,0.327,634424.6,634424.6,7832,0,0,0,L,1122011218,0,121.55,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496151021,2041725.00
05/30/2017 09:30,2,2.096,ACTIVE,213.06,356.78,59.907,1496151003,"201051344001025","219011344069620",30.91,17.30,0,333.93,383.23,65.7,61.4,0.535,714379.8,714379.8,7821,0,0,0,L,1122011218,0,121.78,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496151022,2041726.00
05/30/2017 09:30,2,2.004,ACTIVE,213.29,353.77,59.917,1496151003,"201051344000458","219011344069620",30.14,17.00,0,333.33,380.22,61.2,57.2,0.513,720606.9,720606.9,7797,0,0,0,L,1122011218,0,122.01,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496151023,2041727.00
05/30/2017 09:30,2,2.014,ACTIVE,214.19,357.38,59.996,1496151003,"201051344000853","219011344069620",30.34,15.50,0,334.54,381.42,61.8,57.8,0.517,721278.8,721278.8,7805,0,0,0,L,1122011218,0,122.46,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496151024,2041728.00
05/30/2017 09:30,2,2.100,ACTIVE,213.06,356.78,59.965,1496151003,"201051344000685","219011344069620",30.28,17.00,0,332.13,383.23,64.4,60.2,0.557,714987.9,714987.9,7821,0,0,0,L,1122011218,0,122.68,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496151024,2041729.00
05/30/2017 09:30,2,2.080,ACTIVE,213.29,356.78,59.944,1496151003,"201051344000917","219011344069620",30.32,17.00,0,332.13,382.63,63.8,59.7,0.535,711601.9,711601.9,7810,0,0,0,L,1122011218,0,122.01,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496151026,2041730.00
05/30/2017 09:30,2,2.084,ACTIVE,213.06,357.38,59.996,1496151003,"201051344001145","219011344069620",30.32,16.30,0,333.63,382.63,64.1,59.9,0.526,719562.0,719562.0,7800,0,0,0,L,1122011218,0,122.01,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496151027,2041731.00
05/30/2017 09:30,2,2.111,ACTIVE,213.29,357.38,59.954,1496151003,"201051344000651","219011344069620",30.53,16.00,0,334.24,383.53,65.3,61.1,0.526,708063.8,708063.8,7814,0,0,0,L,1122011218,0,122.46,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496151028,2041732.00
05/30/2017 09:30,2,1.879,ACTIVE,211.25,349.26,59.981,1496151003,"274151322000088","219011344069620",29.66,19.80,0,328.82,365.49,56.4,52.5,0.376,923544.4,923544.4,7768,0,0,0,L,1151911521,0,122.01,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496151029,2041733.00
05/30/2017 09:30,2,1.271,ACTIVE,212.16,442.14,59.954,1496151003,"274151322000068","219011344069620",40.91,22.80,0,332.73,457.77,52.6,48.9,0.358,797786.9,797786.9,8000,0,0,0,L,1151911521,0,122.01,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496151030,2041734.00
05/30/2017 09:30,2,2.113,ACTIVE,213.06,355.88,60.012,1496151003,"201051344001135","219011344069620",30.32,16.30,0,333.33,382.63,65.0,60.8,0.526,703537.1,703537.1,7806,0,0,0,L,1122011218,0,122.01,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496151031,2041735.00
05/30/2017 09:30,2,2.033,ACTIVE,212.83,353.47,59.907,1496151003,"201051344000594","219011344069620",30.16,17.80,0,331.23,379.32,62.1,58.0,0.504,723092.4,723092.4,7809,0,0,0,L,1122011218,0,121.55,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496151031,2041736.00
05/30/2017 09:30,2,2.119,ACTIVE,213.29,355.88,59.954,1496151003,"201051344001203","219011344069620",30.49,17.50,0,333.93,384.73,65.5,61.3,0.548,712716.4,712716.4,7826,0,0,0,L,1122011218,0,122.68,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496151032,2041737.00
05/30/2017 09:30,2,1.902,ACTIVE,211.48,347.76,59.944,1496151003,"274151322000054","219011344069620",29.60,19.50,0,329.13,366.40,57.1,53.2,0.376,941109.8,941109.8,7755,0,0,0,L,1151911521,0,122.01,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496151033,2041738.00
05/30/2017 09:30,2,2.004,ACTIVE,213.51,353.47,60.007,1496151003,"201051344000867","219011344069620",30.36,16.70,0,331.83,379.32,61.7,57.6,0.499,707453.1,707453.1,7828,0,0,0,L,1122011218,0,122.01,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496151034,2041739.00
05/30/2017 09:30,2,2.111,ACTIVE,213.29,357.38,59.912,1496151003,"201051344001093","219011344069620",30.40,17.30,0,332.73,383.23,65.0,60.8,0.521,711426.6,711426.6,7819,0,0,0,L,1122011218,0,122.23,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496151035,2041740.00
05/30/2017 09:30,2,1.959,ACTIVE,213.29,354.97,59.959,1496151003,"201051344000900","219011344069620",30.73,15.30,0,333.03,379.92,61.0,57.0,0.504,728860.7,728860.7,7806,0,0,0,L,1122011218,0,121.78,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496151036,2041741.00
05/30/2017 09:30,2,1.986,ACTIVE,213.29,354.07,59.970,1496151003,"201051344000648","219011344069620",30.26,15.50,0,333.03,379.92,60.9,56.9,0.504,717805.5,717805.5,7802,0,0,0,L,1122011218,0,121.55,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496151037,2041742.00
05/30/2017 09:30,2,2.000,ACTIVE,213.29,354.97,59.954,1496151003,"201051344000569","219011344069620",30.51,15.80,0,333.03,380.22,61.8,57.7,0.513,731234.0,731234.0,7789,0,0,0,L,1122011218,0,121.33,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496151038,2041743.00
05/30/2017 09:30,2,1.998,ACTIVE,213.29,354.67,59.907,1496151003,"201051344000983","219011344069620",30.55,15.80,0,333.03,379.92,61.9,57.8,0.521,721679.3,721679.3,7808,0,0,0,L,1122011218,0,121.78,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496151039,2041744.00
05/30/2017 09:30,2,1.982,ACTIVE,213.51,354.97,59.970,1496151003,"201051344001158","219011344069620",30.53,15.50,0,332.43,380.22,61.3,57.2,0.513,706982.1,706982.1,7811,0,0,0,L,1122011218,0,121.55,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496151040,2041745.00
05/30/2017 09:30,2,1.994,ACTIVE,213.74,355.58,59.912,1496151003,"201051344000576","219011344069620",30.28,15.80,0,332.43,380.52,61.2,57.1,0.504,721632.1,721632.1,7808,0,0,0,L,1122011218,0,122.01,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496151041,2041746.00
05/30/2017 09:30,2,1.895,ACTIVE,211.70,354.97,59.944,1496151003,"274151322000087","219011344069620",29.50,24.50,0,329.13,364.89,56.6,52.7,0.376,913987.4,913987.4,7886,0,0,0,L,1151911521,0,122.01,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496151041,2041747.00
05/30/2017 09:45,2,2.168,ACTIVE,213.51,356.78,60.018,1496151904,"201051344000645","219011344069620",30.08,16.00,0,335.14,382.63,66.0,61.8,0.535,720573.0,720573.0,7799,0,0,0,L,1122011218,0,122.23,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496151905,2041748.00
05/30/2017 09:45,2,2.039,ACTIVE,211.48,354.67,59.981,1496151904,"274151322000085","219011344069620",29.36,19.80,0,333.33,367.60,60.6,56.6,0.411,937485.3,937485.3,7761,0,0,0,L,1151911521,0,122.01,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496151906,2041749.00
05/30/2017 09:45,2,2.170,ACTIVE,213.51,357.38,59.981,1496151904,"201051344000633","219011344069620",30.12,16.30,0,332.73,383.23,66.2,62.0,0.557,707003.2,707003.2,7833,0,0,0,L,1122011218,0,122.23,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496151907,2041750.00
05/30/2017 09:45,2,2.189,ACTIVE,213.51,357.68,59.986,1496151904,"201051344000469","219011344069620",30.22,14.30,0,333.33,383.83,67.0,62.7,0.570,710129.9,710129.9,7810,0,0,0,L,1122011218,0,121.55,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496151908,2041751.00
05/30/2017 09:45,2,2.266,ACTIVE,212.61,357.98,59.986,1496151904,"201051344000646","219011344069620",30.18,17.50,0,334.84,385.03,69.3,64.9,0.583,705040.4,705040.4,7813,0,0,0,L,1122011218,0,122.01,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496151908,2041752.00
05/30/2017 09:45,2,2.088,ACTIVE,211.25,359.18,59.981,1496151904,"274151322000052","219011344069620",29.92,21.30,0,332.73,368.80,63.3,59.2,0.451,973158.6,973158.6,7764,0,0,0,L,1151911521,0,121.10,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496151909,2041753.00
05/30/2017 09:45,2,2.279,ACTIVE,213.29,358.28,60.002,1496151904,"201051344000585","219011344069620",30.59,17.00,0,333.63,385.63,70.7,66.3,0.583,716795.5,716795.5,7815,0,0,0,L,1122011218,0,121.55,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496151910,2041754.00
05/30/2017 09:45,2,2.227,ACTIVE,212.61,356.18,60.028,1496151904,"201051344001230","219011344069620",30.57,17.50,0,332.43,383.23,69.0,64.6,0.579,709659.7,709659.7,7816,0,0,0,L,1122011218,0,121.78,121.10,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496151911,2041755.00
05/30/2017 09:45,2,2.254,ACTIVE,213.29,358.28,59.965,1496151904,"201051344000582","219011344069620",30.16,16.00,0,335.44,385.63,68.8,64.5,0.561,699325.9,699325.9,7804,0,0,0,L,1122011218,0,122.01,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496151912,2041756.00
05/30/2017 09:45,2,2.279,ACTIVE,212.61,356.78,59.986,1496151904,"201051344000955","219011344069620",30.45,17.00,0,334.24,384.13,70.4,66.0,0.588,718281.1,718281.1,7817,0,0,0,L,1122011218,0,121.33,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496151913,2041757.00
05/30/2017 09:45,2,1.406,ACTIVE,211.25,428.91,59.975,1496151904,"274151322000094","219011344069620",40.04,21.50,0,402.77,458.07,57.7,53.8,0.393,797386.4,797386.4,7983,0,0,0,L,1151911521,0,121.10,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496151914,2041758.00
05/30/2017 09:45,2,2.186,ACTIVE,213.51,357.08,59.986,1496151904,"201051344000579","219011344069620",30.32,17.30,0,335.44,383.83,67.1,62.9,0.557,728067.5,728067.5,7809,0,0,0,L,1122011218,0,121.78,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496151915,2041759.00
05/30/2017 09:45,2,2.305,ACTIVE,212.61,356.78,59.975,1496151904,"201051344000890","219011344069620",30.26,18.30,0,333.33,385.03,70.6,66.2,0.570,712232.3,712232.3,7813,0,0,0,L,1122011218,0,122.01,120.88,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496151916,2041760.00
05/30/2017 09:45,2,2.270,ACTIVE,212.83,358.88,59.981,1496151904,"201051344000438","219011344069620",30.59,17.00,0,335.44,385.93,70.3,66.0,0.588,714979.0,714979.0,7810,0,0,0,L,1122011218,0,122.01,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496151917,2041761.00
05/30/2017 09:45,2,2.262,ACTIVE,212.83,351.37,59.981,1496151904,"201051344000417","219011344069620",20.00,17.50,0,334.84,370.00,45.8,42.3,0.376,660448.1,660448.1,7833,0,0,0,L,1122011218,0,121.78,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496151918,2041762.00
05/30/2017 09:45,2,2.074,ACTIVE,211.48,344.45,59.981,1496151904,"274151322000083","219011344069620",29.76,21.30,0,332.73,368.50,62.5,58.4,0.442,963282.6,963282.6,7774,0,0,0,L,1151911521,0,121.10,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496151919,2041763.00
05/30/2017 09:45,2,2.201,ACTIVE,212.16,360.99,59.970,1496151904,"274151322000076","219011344069620",30.49,20.70,0,333.93,372.11,68.0,63.7,0.477,1027277.8,1027277.8,7763,0,0,0,L,1151911521,0,121.55,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496151919,2041764.00
05/30/2017 09:45,2,2.162,ACTIVE,212.83,356.78,59.975,1496151904,"201051344000868","219011344069620",30.49,15.00,0,333.93,382.63,66.8,62.5,0.548,708600.5,708600.5,7813,0,0,0,L,1122011218,0,121.55,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496151920,2041765.00
05/30/2017 09:45,2,2.178,ACTIVE,211.03,346.86,59.996,1496151904,"274151322000095","219011344069620",30.36,21.00,0,332.43,370.60,66.9,62.6,0.460,1017306.4,1017306.4,7773,0,0,0,L,1151911521,0,121.55,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496151921,2041766.00
05/30/2017 09:45,2,2.195,ACTIVE,213.51,352.27,59.938,1496151904,"201051344000988","219011344069620",19.82,15.30,0,334.84,370.60,44.1,40.6,0.358,634434.1,634434.1,7833,0,0,0,L,1122011218,0,121.55,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496151922,2041767.00
05/30/2017 09:45,2,2.305,ACTIVE,212.83,356.48,59.996,1496151904,"201051344001025","219011344069620",30.36,17.00,0,335.14,385.63,70.9,66.5,0.575,714395.4,714395.4,7822,0,0,0,L,1122011218,0,121.55,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496151923,2041768.00
05/30/2017 09:45,2,2.154,ACTIVE,213.51,356.18,59.949,1496151904,"201051344000458","219011344069620",30.28,16.70,0,334.54,382.63,66.1,61.9,0.561,720621.4,720621.4,7798,0,0,0,L,1122011218,0,122.01,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496151924,2041769.00
05/30/2017 09:45,2,2.188,ACTIVE,213.96,357.68,59.986,1496151904,"201051344000853","219011344069620",30.20,15.50,0,336.34,384.43,66.9,62.6,0.566,721293.5,721293.5,7806,0,0,0,L,1122011218,0,122.46,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496151925,2041770.00
05/30/2017 09:45,2,2.271,ACTIVE,213.06,357.68,59.975,1496151904,"201051344000685","219011344069620",30.18,16.70,0,335.44,385.33,69.4,65.1,0.597,715003.1,715003.1,7822,0,0,0,L,1122011218,0,122.46,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496151926,2041771.00
05/30/2017 09:45,2,2.203,ACTIVE,213.29,357.38,59.970,1496151904,"201051344000917","219011344069620",30.83,17.30,0,334.24,385.63,68.8,64.5,0.570,711617.0,711617.0,7811,0,0,0,L,1122011218,0,121.78,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496151927,2041772.00
05/30/2017 09:45,2,2.244,ACTIVE,212.83,357.68,59.986,1496151904,"201051344001145","219011344069620",30.43,16.30,0,336.04,385.33,69.1,64.8,0.575,719577.1,719577.1,7801,0,0,0,L,1122011218,0,121.78,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496151928,2041773.00
05/30/2017 09:45,2,2.295,ACTIVE,213.29,358.58,60.039,1496151904,"201051344000651","219011344069620",30.36,16.00,0,336.04,385.93,70.5,66.1,0.575,708079.3,708079.3,7815,0,0,0,L,1122011218,0,122.46,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496151928,2041774.00
05/30/2017 09:45,2,2.039,ACTIVE,211.25,355.88,59.996,1496151904,"274151322000088","219011344069620",29.62,19.80,0,332.43,367.90,61.2,57.1,0.424,923557.7,923557.7,7769,0,0,0,L,1151911521,0,122.01,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496151929,2041775.00
05/30/2017 09:45,2,1.428,ACTIVE,212.16,434.33,59.965,1496151904,"274151322000068","219011344069620",39.90,22.80,0,406.97,463.48,58.3,54.4,0.398,797799.4,797799.4,8001,0,0,0,L,1151911521,0,121.78,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496151930,2041776.00
05/30/2017 09:45,2,2.277,ACTIVE,212.83,356.78,59.981,1496151904,"201051344001135","219011344069620",30.38,16.30,0,334.54,385.33,70.1,65.7,0.575,703552.4,703552.4,7807,0,0,0,L,1122011218,0,121.78,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496151931,2041777.00
05/30/2017 09:45,2,2.180,ACTIVE,212.83,355.28,59.975,1496151904,"201051344000594","219011344069620",30.43,17.80,0,331.53,382.33,67.3,63.0,0.552,723107.2,723107.2,7810,0,0,0,L,1122011218,0,121.55,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496151932,2041778.00
05/30/2017 09:45,2,2.301,ACTIVE,213.06,358.28,59.907,1496151904,"201051344001203","219011344069620",30.30,17.30,0,336.04,388.04,70.5,66.2,0.583,712731.9,712731.9,7827,0,0,0,L,1122011218,0,122.46,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496151933,2041779.00
05/30/2017 09:45,2,2.062,ACTIVE,211.70,355.58,59.991,1496151904,"274151322000054","219011344069620",29.62,19.50,0,332.13,369.10,61.8,57.7,0.415,941123.4,941123.4,7756,0,0,0,L,1151911521,0,121.78,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496151934,2041780.00
05/30/2017 09:45,2,2.162,ACTIVE,213.29,355.88,59.965,1496151904,"201051344000867","219011344069620",30.49,16.30,0,333.63,381.73,66.8,62.5,0.544,707467.8,707467.8,7829,0,0,0,L,1122011218,0,122.01,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496151935,2041781.00
05/30/2017 09:45,2,2.268,ACTIVE,212.83,358.28,60.028,1496151904,"201051344001093","219011344069620",30.53,17.00,0,335.44,385.33,70.1,65.8,0.566,711441.9,711441.9,7820,0,0,0,L,1122011218,0,121.78,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496151936,2041782.00
05/30/2017 09:45,2,2.146,ACTIVE,213.29,357.38,59.986,1496151904,"201051344000900","219011344069620",30.47,15.00,0,333.33,383.53,66.3,62.1,0.557,728875.2,728875.2,7807,0,0,0,L,1122011218,0,122.01,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496151937,2041783.00
05/30/2017 09:45,2,2.150,ACTIVE,213.51,356.78,59.954,1496151904,"201051344000648","219011344069620",30.28,15.50,0,335.14,383.23,66.0,61.8,0.552,717820.0,717820.0,7803,0,0,0,L,1122011218,0,121.55,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496151938,2041784.00
05/30/2017 09:45,2,2.184,ACTIVE,213.51,357.38,59.965,1496151904,"201051344000569","219011344069620",30.24,15.80,0,333.93,384.13,66.9,62.7,0.557,731248.7,731248.7,7790,0,0,0,L,1122011218,0,121.55,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496151938,2041785.00
05/30/2017 09:45,2,2.143,ACTIVE,213.51,357.68,59.991,1496151904,"201051344000983","219011344069620",30.81,15.80,0,333.33,382.93,66.9,62.6,0.566,721694.0,721694.0,7809,0,0,0,L,1122011218,0,122.01,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496151939,2041786.00
05/30/2017 09:45,2,2.188,ACTIVE,213.51,357.68,59.944,1496151904,"201051344001158","219011344069620",30.06,15.50,0,333.63,383.53,66.6,62.4,0.557,706996.6,706996.6,7812,0,0,0,L,1122011218,0,121.78,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496151940,2041787.00
05/30/2017 09:45,2,2.160,ACTIVE,213.96,357.68,59.959,1496151904,"201051344000576","219011344069620",30.34,15.50,0,334.84,383.83,66.4,62.1,0.548,721646.6,721646.6,7809,0,0,0,L,1122011218,0,122.23,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496151941,2041788.00
05/30/2017 09:45,2,2.061,ACTIVE,211.70,354.67,59.970,1496151904,"274151322000087","219011344069620",29.48,24.50,0,333.03,367.60,61.5,57.5,0.411,914000.8,914000.8,7887,0,0,0,L,1151911521,0,121.33,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496151942,2041789.00
05/30/2017 10:00,2,2.883,ACTIVE,214.87,349.86,59.986,1496152804,"201051344000645","219011344069620",30.38,17.50,0,334.84,391.04,88.7,83.7,0.407,720590.6,720590.6,7800,0,0,0,L,1122011218,0,122.68,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496152805,2041790.00
05/30/2017 10:00,2,2.738,ACTIVE,211.93,351.07,59.975,1496152804,"274151322000085","219011344069620",29.38,21.30,0,332.73,377.52,81.5,76.7,0.309,937501.4,937501.4,7762,0,0,0,L,1151911521,0,122.46,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496152806,2041791.00
05/30/2017 10:00,2,2.922,ACTIVE,214.64,351.37,59.975,1496152804,"201051344000633","219011344069620",30.04,17.80,0,333.93,391.34,88.9,83.9,0.429,707020.9,707020.9,7834,0,0,0,L,1122011218,0,122.46,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496152807,2041792.00
05/30/2017 10:00,2,2.914,ACTIVE,214.87,350.17,59.986,1496152804,"201051344000469","219011344069620",30.61,15.80,0,333.03,391.04,90.4,85.3,0.429,710147.7,710147.7,7811,0,0,0,L,1122011218,0,122.01,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496152808,2041793.00
05/30/2017 10:00,2,3.043,ACTIVE,213.74,349.86,59.975,1496152804,"201051344000646","219011344069620",30.42,19.30,0,333.63,391.34,93.7,88.5,0.451,705058.9,705058.9,7814,0,0,0,L,1122011218,0,122.68,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496152809,2041794.00
05/30/2017 10:00,2,2.809,ACTIVE,211.93,353.17,59.970,1496152804,"274151322000052","219011344069620",30.08,23.30,0,329.13,377.52,85.6,80.7,0.331,973175.5,973175.5,7765,0,0,0,L,1151911521,0,121.55,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496152810,2041795.00
05/30/2017 10:00,2,3.119,ACTIVE,214.41,351.37,59.970,1496152804,"201051344000585","219011344069620",30.28,19.00,0,333.93,391.64,95.7,90.4,0.446,716814.4,716814.4,7816,0,0,0,L,1122011218,0,122.46,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496152811,2041796.00
05/30/2017 10:00,2,3.049,ACTIVE,213.74,347.76,59.981,1496152804,"201051344001230","219011344069620",30.59,19.00,0,333.33,389.54,94.5,89.3,0.442,709678.2,709678.2,7817,0,0,0,L,1122011218,0,122.68,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496152812,2041797.00
05/30/2017 10:00,2,3.104,ACTIVE,214.87,350.77,59.975,1496152804,"201051344000582","219011344069620",29.98,17.00,0,334.24,392.55,94.3,89.1,0.433,699344.4,699344.4,7805,0,0,0,L,1122011218,0,122.91,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496152813,2041798.00
05/30/2017 10:00,2,3.156,ACTIVE,213.74,349.56,59.975,1496152804,"201051344000955","219011344069620",30.18,18.70,0,333.03,390.14,96.5,91.3,0.460,718300.0,718300.0,7818,0,0,0,L,1122011218,0,122.23,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496152814,2041799.00
05/30/2017 10:00,2,1.939,ACTIVE,212.38,427.41,59.970,1496152804,"274151322000094","219011344069620",39.40,22.30,0,406.97,472.80,77.6,73.0,0.539,797401.4,797401.4,7984,0,0,0,L,1151911521,0,121.78,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496152814,2041800.00
05/30/2017 10:00,2,3.037,ACTIVE,215.09,349.86,59.986,1496152804,"201051344000579","219011344069620",30.34,19.00,0,334.84,391.34,93.3,88.1,0.433,728085.5,728085.5,7810,0,0,0,L,1122011218,0,122.46,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496152815,2041801.00
05/30/2017 10:00,2,3.209,ACTIVE,213.96,349.56,59.970,1496152804,"201051344000890","219011344069620",30.34,19.80,0,333.03,390.74,98.7,93.3,0.455,712251.3,712251.3,7814,0,0,0,L,1122011218,0,122.68,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496152816,2041802.00
05/30/2017 10:00,2,3.219,ACTIVE,214.41,350.77,59.986,1496152804,"201051344000438","219011344069620",30.38,19.00,0,334.54,391.94,99.1,93.8,0.464,714997.8,714997.8,7811,0,0,0,L,1122011218,0,123.14,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496152817,2041803.00
05/30/2017 10:00,2,3.229,ACTIVE,214.19,356.18,59.959,1496152804,"201051344000417","219011344069620",19.78,18.00,0,334.54,380.52,64.7,60.6,0.552,660460.2,660460.2,7834,0,0,0,L,1122011218,0,122.46,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496152818,2041804.00
05/30/2017 10:00,2,2.916,ACTIVE,211.93,348.06,59.959,1496152804,"274151322000083","219011344069620",29.94,23.50,0,332.13,377.22,88.5,83.5,0.354,963299.3,963299.3,7775,0,0,0,L,1151911521,0,121.78,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496152819,2041805.00
05/30/2017 10:00,2,3.152,ACTIVE,212.83,343.25,59.981,1496152804,"274151322000076","219011344069620",30.51,23.80,0,333.93,377.82,97.4,92.1,0.380,1027296.0,1027296.0,7764,0,0,0,L,1151911521,0,122.23,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496152820,2041806.00
05/30/2017 10:00,2,3.170,ACTIVE,214.19,350.17,59.991,1496152804,"201051344000868","219011344069620",30.20,16.70,0,332.43,389.54,97.0,91.7,0.442,708618.4,708618.4,7814,0,0,0,L,1122011218,0,122.01,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496152821,2041807.00
05/30/2017 10:00,2,3.158,ACTIVE,211.70,342.95,59.959,1496152804,"274151322000095","219011344069620",30.30,23.30,0,332.13,377.22,97.0,91.7,0.367,1017324.3,1017324.3,7774,0,0,0,L,1151911521,0,122.01,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496152822,2041808.00
05/30/2017 10:00,2,3.170,ACTIVE,214.87,358.58,59.986,1496152804,"201051344000988","219011344069620",20.06,15.50,0,335.14,382.63,64.4,60.2,0.544,634445.8,634445.8,7834,0,0,0,L,1122011218,0,122.23,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496152822,2041809.00
05/30/2017 10:00,2,3.361,ACTIVE,214.64,350.77,59.959,1496152804,"201051344001025","219011344069620",30.53,19.00,0,334.24,392.55,104.0,98.5,0.477,714414.4,714414.4,7823,0,0,0,L,1122011218,0,122.68,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496152823,2041810.00
05/30/2017 10:00,2,3.123,ACTIVE,214.87,350.77,59.975,1496152804,"201051344000458","219011344069620",30.53,18.30,0,318.91,390.74,96.6,91.3,0.460,720639.1,720639.1,7799,0,0,0,L,1122011218,0,122.46,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496152824,2041811.00
05/30/2017 10:00,2,3.162,ACTIVE,215.54,352.87,60.012,1496152804,"201051344000853","219011344069620",30.51,17.00,0,335.14,395.25,97.8,92.5,0.460,721311.4,721311.4,7807,0,0,0,L,1122011218,0,123.14,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496152825,2041812.00
05/30/2017 10:00,2,3.326,ACTIVE,214.19,351.97,59.970,1496152804,"201051344000685","219011344069620",30.53,18.70,0,334.24,391.04,102.9,97.4,0.499,715021.8,715021.8,7823,0,0,0,L,1122011218,0,123.14,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496152826,2041813.00
05/30/2017 10:00,2,3.328,ACTIVE,214.64,351.97,59.981,1496152804,"201051344000917","219011344069620",30.34,18.70,0,333.33,391.34,102.2,96.8,0.473,711635.6,711635.6,7812,0,0,0,L,1122011218,0,122.68,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496152827,2041814.00
05/30/2017 10:00,2,3.307,ACTIVE,214.19,351.97,59.975,1496152804,"201051344001145","219011344069620",30.57,17.50,0,333.63,391.34,102.3,96.8,0.473,719595.7,719595.7,7802,0,0,0,L,1122011218,0,122.68,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496152828,2041815.00
05/30/2017 10:00,2,3.395,ACTIVE,214.87,351.37,59.991,1496152804,"201051344000651","219011344069620",30.30,17.30,0,334.54,394.65,104.2,98.7,0.477,708098.3,708098.3,7816,0,0,0,L,1122011218,0,123.36,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496152829,2041816.00
05/30/2017 10:00,2,3.016,ACTIVE,211.70,342.05,59.986,1496152804,"274151322000088","219011344069620",29.84,21.50,0,332.13,377.52,91.2,86.1,0.345,923574.1,923574.1,7770,0,0,0,L,1151911521,0,122.46,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496152830,2041817.00
05/30/2017 10:00,2,1.967,ACTIVE,212.61,443.04,59.975,1496152804,"274151322000068","219011344069620",42.00,23.80,0,405.47,477.31,84.6,79.7,0.314,797814.6,797814.6,8002,0,0,0,L,1151911521,0,122.01,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496152831,2041818.00
05/30/2017 10:00,2,3.305,ACTIVE,214.19,350.17,60.012,1496152804,"201051344001135","219011344069620",30.71,18.00,0,334.24,390.74,102.9,97.4,0.482,703571.3,703571.3,7808,0,0,0,L,1122011218,0,122.68,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496152832,2041819.00
05/30/2017 10:00,2,3.174,ACTIVE,213.74,350.17,59.975,1496152804,"201051344000594","219011344069620",30.43,19.80,0,331.83,390.14,97.9,92.6,0.442,723125.2,723125.2,7811,0,0,0,L,1122011218,0,122.01,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496152833,2041820.00
05/30/2017 10:00,2,3.346,ACTIVE,214.64,351.37,59.954,1496152804,"201051344001203","219011344069620",30.67,19.00,0,334.24,393.15,104.0,98.5,0.495,712750.9,712750.9,7828,0,0,0,L,1122011218,0,123.36,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496152833,2041821.00
05/30/2017 10:00,2,3.037,ACTIVE,211.93,347.16,59.970,1496152804,"274151322000054","219011344069620",29.54,21.80,0,332.13,378.12,90.9,85.8,0.345,941139.9,941139.9,7757,0,0,0,L,1151911521,0,122.01,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496152834,2041822.00
05/30/2017 10:00,2,3.158,ACTIVE,214.41,349.26,59.965,1496152804,"201051344000867","219011344069620",30.34,17.80,0,332.73,389.54,97.1,91.8,0.442,707485.7,707485.7,7830,0,0,0,L,1122011218,0,122.46,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496152835,2041823.00
05/30/2017 10:00,2,3.322,ACTIVE,214.64,350.77,59.965,1496152804,"201051344001093","219011344069620",30.63,18.70,0,333.93,391.34,103.1,97.6,0.468,711460.9,711460.9,7821,0,0,0,L,1122011218,0,122.91,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496152836,2041824.00
05/30/2017 10:00,2,3.104,ACTIVE,214.64,350.77,59.970,1496152804,"201051344000900","219011344069620",30.71,16.70,0,333.93,391.04,96.5,91.2,0.451,728893.0,728893.0,7808,0,0,0,L,1122011218,0,122.46,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496152837,2041825.00
05/30/2017 10:00,2,3.115,ACTIVE,214.64,349.86,59.970,1496152804,"201051344000648","219011344069620",30.16,17.30,0,317.70,390.74,95.1,89.9,0.451,717837.7,717837.7,7804,0,0,0,L,1122011218,0,122.01,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496152838,2041826.00
05/30/2017 10:00,2,3.125,ACTIVE,214.64,351.07,59.981,1496152804,"201051344000569","219011344069620",30.53,17.50,0,334.24,391.34,96.7,91.4,0.455,731266.6,731266.6,7791,0,0,0,L,1122011218,0,121.78,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496152839,2041827.00
05/30/2017 10:00,2,3.084,ACTIVE,214.87,351.37,59.970,1496152804,"201051344000983","219011344069620",30.95,17.50,0,334.24,391.04,96.7,91.4,0.468,721712.0,721712.0,7810,0,0,0,L,1122011218,0,122.46,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496152840,2041828.00
05/30/2017 10:00,2,3.176,ACTIVE,215.09,350.47,59.965,1496152804,"201051344001158","219011344069620",30.16,17.00,0,334.84,391.04,97.1,91.8,0.455,707014.5,707014.5,7813,0,0,0,L,1122011218,0,122.46,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496152841,2041829.00
05/30/2017 10:00,2,3.123,ACTIVE,215.09,352.27,59.986,1496152804,"201051344000576","219011344069620",30.57,17.00,0,316.50,391.34,96.7,91.4,0.446,721664.4,721664.4,7810,0,0,0,L,1122011218,0,122.46,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496152842,2041830.00
05/30/2017 10:00,2,3.000,ACTIVE,212.16,352.57,59.965,1496152804,"274151322000087","219011344069620",29.74,26.80,0,332.13,376.01,90.4,85.3,0.336,914017.3,914017.3,7888,0,0,0,L,1151911521,0,122.01,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496152843,2041831.00
05/30/2017 10:15,2,3.912,ACTIVE,215.77,353.77,59.991,1496153703,"201051344000645","219011344069620",30.14,19.30,0,337.54,389.84,119.4,113.3,0.544,720617.5,720617.5,7801,0,0,0,L,1122011218,0,122.91,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496153704,2041832.00
05/30/2017 10:15,2,3.807,ACTIVE,212.16,348.96,59.970,1496153703,"274151322000085","219011344069620",28.92,24.30,0,333.63,372.41,111.4,105.6,0.424,937526.0,937526.0,7763,0,0,0,L,1151911521,0,122.68,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496153705,2041833.00
05/30/2017 10:15,2,3.832,ACTIVE,215.32,353.17,59.991,1496153703,"201051344000633","219011344069620",30.40,20.00,0,336.64,389.84,117.9,111.9,0.570,707047.8,707047.8,7835,0,0,0,L,1122011218,0,122.68,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496153706,2041834.00
05/30/2017 10:15,2,3.869,ACTIVE,215.54,353.47,59.981,1496153703,"201051344000469","219011344069620",30.34,17.00,0,336.34,390.74,118.9,112.8,0.566,710175.0,710175.0,7812,0,0,0,L,1122011218,0,122.23,123.36,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496153707,2041835.00
05/30/2017 10:15,2,4.043,ACTIVE,214.41,353.77,59.975,1496153703,"201051344000646","219011344069620",29.94,21.30,0,333.93,387.44,122.5,116.3,0.583,705087.1,705087.1,7815,0,0,0,L,1122011218,0,123.14,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496153708,2041836.00
05/30/2017 10:15,2,3.748,ACTIVE,212.16,347.16,59.986,1496153703,"274151322000052","219011344069620",29.86,27.00,0,333.03,374.21,113.3,107.4,0.451,973201.3,973201.3,7766,0,0,0,L,1151911521,0,121.55,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496153709,2041837.00
05/30/2017 10:15,2,3.955,ACTIVE,215.09,354.37,59.975,1496153703,"201051344000585","219011344069620",30.51,21.00,0,335.14,391.04,122.1,115.9,0.570,716842.9,716842.9,7817,0,0,0,L,1122011218,0,122.68,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496153710,2041838.00
05/30/2017 10:15,2,3.934,ACTIVE,214.19,350.77,59.986,1496153703,"201051344001230","219011344069620",30.32,20.70,0,333.03,386.83,120.8,114.7,0.566,709706.5,709706.5,7818,0,0,0,L,1122011218,0,122.91,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496153711,2041839.00
05/30/2017 10:15,2,3.867,ACTIVE,215.32,353.77,60.012,1496153703,"201051344000582","219011344069620",30.34,19.00,0,337.54,391.94,118.8,112.7,0.548,699372.4,699372.4,7806,0,0,0,L,1122011218,0,123.14,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496153712,2041840.00
05/30/2017 10:15,2,3.973,ACTIVE,214.19,352.27,59.949,1496153703,"201051344000955","219011344069620",30.02,21.30,0,333.63,386.83,120.8,114.7,0.566,718328.6,718328.6,7819,0,0,0,L,1122011218,0,122.46,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496153712,2041841.00
