ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/30/2017 10:15,2,2.449,ACTIVE,211.93,427.11,59.944,1496153703,"274151322000094","219011344069620",39.92,27.30,0,406.67,465.28,99.1,93.8,0.384,797424.7,797424.7,7985,0,0,0,L,1151911521,0,121.78,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496153713,2041842.00
05/30/2017 10:15,2,3.770,ACTIVE,215.54,352.87,59.981,1496153703,"201051344000579","219011344069620",30.16,21.30,0,337.54,390.14,115.1,109.2,0.535,728112.6,728112.6,7811,0,0,0,L,1122011218,0,122.46,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496153714,2041843.00
05/30/2017 10:15,2,3.953,ACTIVE,214.19,352.27,59.986,1496153703,"201051344000890","219011344069620",30.14,22.00,0,333.93,387.74,120.7,114.5,0.552,712279.9,712279.9,7815,0,0,0,L,1122011218,0,122.91,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496153715,2041844.00
05/30/2017 10:15,2,3.932,ACTIVE,214.64,352.57,59.975,1496153703,"201051344000438","219011344069620",30.32,21.00,0,336.04,389.84,120.7,114.5,0.566,715026.4,715026.4,7812,0,0,0,L,1122011218,0,123.14,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496153716,2041845.00
05/30/2017 10:15,2,3.949,ACTIVE,214.64,349.56,60.002,1496153703,"201051344000417","219011344069620",19.66,20.00,0,317.40,391.04,78.7,74.0,0.376,660478.5,660478.5,7835,0,0,0,L,1122011218,0,122.68,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496153717,2041846.00
05/30/2017 10:15,2,3.623,ACTIVE,211.70,346.26,59.944,1496153703,"274151322000083","219011344069620",29.56,26.80,0,333.33,373.91,108.5,102.8,0.433,963324.8,963324.8,7776,0,0,0,L,1151911521,0,121.78,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496153718,2041847.00
05/30/2017 10:15,2,3.875,ACTIVE,212.61,352.57,59.981,1496153703,"274151322000076","219011344069620",30.51,27.00,0,333.93,376.01,119.6,113.5,0.468,1027323.9,1027323.9,7765,0,0,0,L,1151911521,0,122.01,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496153719,2041848.00
05/30/2017 10:15,2,3.963,ACTIVE,214.87,352.57,59.981,1496153703,"201051344000868","219011344069620",30.53,18.70,0,333.33,386.23,122.6,116.4,0.570,708645.6,708645.6,7815,0,0,0,L,1122011218,0,122.01,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496153720,2041849.00
05/30/2017 10:15,2,3.900,ACTIVE,211.93,343.25,59.965,1496153703,"274151322000095","219011344069620",30.38,27.50,0,333.33,375.41,119.9,113.8,0.464,1017351.7,1017351.7,7775,0,0,0,L,1151911521,0,122.46,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496153721,2041850.00
05/30/2017 10:15,2,4.098,ACTIVE,215.77,351.67,59.981,1496153703,"201051344000988","219011344069620",19.88,16.70,0,316.50,393.15,82.6,77.8,0.389,634463.5,634463.5,7835,0,0,0,L,1122011218,0,122.46,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496153722,2041851.00
05/30/2017 10:15,2,4.277,ACTIVE,215.09,353.47,59.975,1496153703,"201051344001025","219011344069620",30.30,21.50,0,335.44,388.64,131.4,124.9,0.597,714443.3,714443.3,7824,0,0,0,L,1122011218,0,122.91,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496153722,2041852.00
05/30/2017 10:15,2,4.139,ACTIVE,215.77,354.67,59.986,1496153703,"201051344000458","219011344069620",30.28,20.30,0,336.94,388.64,127.0,120.6,0.610,720665.9,720665.9,7800,0,0,0,L,1122011218,0,122.91,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496153723,2041853.00
05/30/2017 10:15,2,4.227,ACTIVE,216.45,356.18,59.975,1496153703,"201051344000853","219011344069620",30.36,19.00,0,338.74,389.84,130.0,123.5,0.619,721338.5,721338.5,7808,0,0,0,L,1122011218,0,123.36,123.59,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496153724,2041854.00
05/30/2017 10:15,2,4.350,ACTIVE,214.64,354.07,59.970,1496153703,"201051344000685","219011344069620",30.30,20.30,0,336.64,387.74,133.4,126.9,0.650,715050.2,715050.2,7824,0,0,0,L,1122011218,0,123.59,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496153725,2041855.00
05/30/2017 10:15,2,4.416,ACTIVE,215.54,354.67,59.959,1496153703,"201051344000917","219011344069620",30.20,21.00,0,336.04,390.74,135.1,128.4,0.632,711663.8,711663.8,7813,0,0,0,L,1122011218,0,123.14,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496153726,2041856.00
05/30/2017 10:15,2,4.473,ACTIVE,214.64,355.28,59.970,1496153703,"201051344001145","219011344069620",29.96,19.50,0,336.64,387.74,135.7,129.1,0.628,719624.0,719624.0,7803,0,0,0,L,1122011218,0,122.91,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496153727,2041857.00
05/30/2017 10:15,2,4.514,ACTIVE,215.54,356.18,59.970,1496153703,"201051344000651","219011344069620",30.34,18.70,0,337.54,391.34,138.7,131.9,0.636,708127.0,708127.0,7817,0,0,0,L,1122011218,0,123.81,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496153728,2041858.00
05/30/2017 10:15,2,4.098,ACTIVE,211.93,346.56,59.970,1496153703,"274151322000088","219011344069620",29.58,24.50,0,333.03,373.91,122.7,116.5,0.464,923599.3,923599.3,7771,0,0,0,L,1151911521,0,122.68,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496153729,2041859.00
05/30/2017 10:15,2,2.754,ACTIVE,213.29,448.15,59.975,1496153703,"274151322000068","219011344069620",41.25,28.00,0,409.98,465.28,115.1,109.2,0.438,797838.1,797838.1,8003,0,0,0,L,1151911521,0,122.68,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496153730,2041860.00
05/30/2017 10:15,2,4.514,ACTIVE,215.09,354.07,59.975,1496153703,"201051344001135","219011344069620",30.00,19.50,0,334.84,389.24,137.1,130.4,0.641,703599.7,703599.7,7809,0,0,0,L,1122011218,0,123.14,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496153731,2041861.00
05/30/2017 10:15,2,4.307,ACTIVE,214.64,354.67,59.970,1496153703,"201051344000594","219011344069620",30.20,22.30,0,332.73,385.33,131.8,125.3,0.605,723152.5,723152.5,7812,0,0,0,L,1122011218,0,122.23,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496153732,2041862.00
05/30/2017 10:15,2,4.521,ACTIVE,215.54,355.58,59.970,1496153703,"201051344001203","219011344069620",30.36,21.50,0,337.54,391.34,139.0,132.3,0.654,712779.9,712779.9,7829,0,0,0,L,1122011218,0,123.81,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496153733,2041863.00
05/30/2017 10:15,2,4.104,ACTIVE,212.38,345.06,59.965,1496153703,"274151322000054","219011344069620",29.30,24.50,0,333.03,373.91,121.7,115.5,0.464,941165.1,941165.1,7758,0,0,0,L,1151911521,0,122.23,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496153734,2041864.00
05/30/2017 10:15,2,4.137,ACTIVE,215.32,352.57,59.965,1496153703,"201051344000867","219011344069620",30.59,19.50,0,334.24,385.63,128.2,121.8,0.583,707513.0,707513.0,7831,0,0,0,L,1122011218,0,122.68,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496153735,2041865.00
05/30/2017 10:15,2,4.383,ACTIVE,215.54,356.78,59.975,1496153703,"201051344001093","219011344069620",30.55,20.00,0,336.64,391.34,135.6,128.9,0.619,711489.8,711489.8,7822,0,0,0,L,1122011218,0,123.36,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496153736,2041866.00
05/30/2017 10:15,2,4.100,ACTIVE,215.54,354.07,59.965,1496153703,"201051344000900","219011344069620",30.47,18.00,0,336.04,390.14,126.5,120.1,0.583,728920.3,728920.3,7809,0,0,0,L,1122011218,0,122.68,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496153737,2041867.00
05/30/2017 10:15,2,4.031,ACTIVE,215.54,353.77,59.965,1496153703,"201051344000648","219011344069620",30.26,18.00,0,336.64,388.94,123.6,117.4,0.575,717864.5,717864.5,7805,0,0,0,L,1122011218,0,122.23,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496153738,2041868.00
05/30/2017 10:15,2,4.021,ACTIVE,215.54,353.47,59.970,1496153703,"201051344000569","219011344069620",30.49,19.00,0,335.14,389.84,124.2,117.9,0.583,731293.9,731293.9,7792,0,0,0,L,1122011218,0,122.23,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496153739,2041869.00
05/30/2017 10:15,2,3.988,ACTIVE,215.77,352.87,59.970,1496153703,"201051344000983","219011344069620",30.42,19.00,0,334.54,388.94,122.8,116.6,0.588,721739.1,721739.1,7811,0,0,0,L,1122011218,0,122.68,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496153740,2041870.00
05/30/2017 10:15,2,4.018,ACTIVE,215.77,352.87,59.981,1496153703,"201051344001158","219011344069620",29.94,18.70,0,337.54,390.14,121.7,115.5,0.570,707041.7,707041.7,7814,0,0,0,L,1122011218,0,122.46,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496153741,2041871.00
05/30/2017 10:15,2,3.900,ACTIVE,215.54,353.47,60.007,1496153703,"201051344000576","219011344069620",30.08,19.30,0,337.84,389.54,118.8,112.8,0.548,721691.5,721691.5,7811,0,0,0,L,1122011218,0,122.68,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496153742,2041872.00
05/30/2017 10:15,2,3.830,ACTIVE,211.93,344.76,59.944,1496153703,"274151322000087","219011344069620",29.56,30.80,0,333.33,372.71,114.6,108.7,0.424,914042.6,914042.6,7889,0,0,0,L,1151911521,0,122.01,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496153742,2041873.00
05/30/2017 10:30,2,2.578,ACTIVE,214.19,348.06,59.991,1496154604,"201051344000645","219011344069620",30.22,19.30,0,335.14,383.83,78.9,74.2,0.358,720640.3,720640.3,7802,0,0,0,L,1122011218,0,122.46,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496154605,2041874.00
05/30/2017 10:30,2,2.449,ACTIVE,211.93,352.27,59.986,1496154604,"274151322000085","219011344069620",28.84,25.50,0,328.22,375.11,71.5,67.1,0.486,937546.7,937546.7,7764,0,0,0,L,1151911521,0,122.01,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496154606,2041875.00
05/30/2017 10:30,2,2.598,ACTIVE,213.74,348.96,59.954,1496154604,"201051344000633","219011344069620",29.86,20.30,0,334.54,383.83,78.5,73.9,0.371,707070.6,707070.6,7836,0,0,0,L,1122011218,0,122.23,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496154606,2041876.00
05/30/2017 10:30,2,2.611,ACTIVE,213.96,347.16,59.986,1496154604,"201051344000469","219011344069620",30.12,17.50,0,333.93,384.73,79.6,74.9,0.367,710198.0,710198.0,7813,0,0,0,L,1122011218,0,121.55,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496154607,2041877.00
05/30/2017 10:30,2,2.570,ACTIVE,213.06,348.36,60.018,1496154604,"201051344000646","219011344069620",30.26,21.30,0,333.93,385.03,78.8,74.1,0.384,705110.4,705110.4,7816,0,0,0,L,1122011218,0,122.46,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496154608,2041878.00
05/30/2017 10:30,2,2.486,ACTIVE,211.48,347.46,59.959,1496154604,"274151322000052","219011344069620",29.60,27.50,0,326.72,376.31,74.4,69.9,0.530,973223.0,973223.0,7767,0,0,0,L,1151911521,0,121.33,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496154609,2041879.00
05/30/2017 10:30,2,2.621,ACTIVE,213.74,348.66,60.007,1496154604,"201051344000585","219011344069620",30.28,21.30,0,333.93,385.63,80.5,75.7,0.371,716866.6,716866.6,7818,0,0,0,L,1122011218,0,122.01,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496154610,2041880.00
05/30/2017 10:30,2,2.580,ACTIVE,212.83,345.36,59.986,1496154604,"201051344001230","219011344069620",30.18,21.30,0,332.73,384.13,78.9,74.2,0.371,709729.8,709729.8,7819,0,0,0,L,1122011218,0,122.23,121.10,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496154611,2041881.00
05/30/2017 10:30,2,2.602,ACTIVE,213.74,348.06,59.965,1496154604,"201051344000582","219011344069620",29.82,20.30,0,334.54,386.23,78.7,74.0,0.362,699395.6,699395.6,7807,0,0,0,L,1122011218,0,122.46,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496154612,2041882.00
05/30/2017 10:30,2,2.637,ACTIVE,213.06,347.16,59.965,1496154604,"201051344000955","219011344069620",30.02,21.00,0,334.24,384.13,80.2,75.5,0.376,718352.3,718352.3,7820,0,0,0,L,1122011218,0,121.78,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496154613,2041883.00
05/30/2017 10:30,2,1.629,ACTIVE,211.48,432.22,59.991,1496154604,"274151322000094","219011344069620",40.39,26.80,0,404.27,474.60,66.7,62.5,0.464,797444.0,797444.0,7986,0,0,0,L,1151911521,0,121.10,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496154614,2041884.00
05/30/2017 10:30,2,2.602,ACTIVE,213.96,347.46,59.959,1496154604,"201051344000579","219011344069620",30.18,21.50,0,334.84,384.73,79.5,74.8,0.367,728135.4,728135.4,7812,0,0,0,L,1122011218,0,122.01,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496154614,2041885.00
05/30/2017 10:30,2,2.627,ACTIVE,213.06,346.56,59.991,1496154604,"201051344000890","219011344069620",30.22,22.50,0,333.63,384.73,80.5,75.7,0.367,712303.5,712303.5,7816,0,0,0,L,1122011218,0,122.23,120.88,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496154615,2041886.00
05/30/2017 10:30,2,2.621,ACTIVE,213.29,348.36,60.023,1496154604,"201051344000438","219011344069620",30.28,21.30,0,334.54,385.33,80.4,75.7,0.376,715049.9,715049.9,7813,0,0,0,L,1122011218,0,122.46,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496154616,2041887.00
05/30/2017 10:30,2,2.660,ACTIVE,213.29,351.67,59.970,1496154604,"201051344000417","219011344069620",19.40,20.00,0,317.70,390.14,52.3,48.5,0.438,660493.6,660493.6,7836,0,0,0,L,1122011218,0,122.01,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496154617,2041888.00
05/30/2017 10:30,2,2.479,ACTIVE,211.48,349.56,59.981,1496154604,"274151322000083","219011344069620",29.32,27.30,0,327.92,376.31,73.7,69.2,0.539,963346.0,963346.0,7777,0,0,0,L,1151911521,0,121.33,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496154618,2041889.00
05/30/2017 10:30,2,2.625,ACTIVE,212.16,345.66,59.996,1496154604,"274151322000076","219011344069620",30.36,27.00,0,333.93,374.51,80.6,75.9,0.314,1027347.1,1027347.1,7766,0,0,0,L,1151911521,0,121.78,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496154619,2041890.00
05/30/2017 10:30,2,2.650,ACTIVE,213.51,346.86,59.981,1496154604,"201051344000868","219011344069620",30.00,17.80,0,334.24,382.93,80.6,75.9,0.371,708668.4,708668.4,7816,0,0,0,L,1122011218,0,121.55,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496154620,2041891.00
05/30/2017 10:30,2,2.621,ACTIVE,211.25,345.66,59.981,1496154604,"274151322000095","219011344069620",29.96,27.50,0,332.43,370.90,79.5,74.8,0.305,1017374.4,1017374.4,7776,0,0,0,L,1151911521,0,121.78,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496154621,2041892.00
05/30/2017 10:30,2,2.717,ACTIVE,213.96,354.37,59.986,1496154604,"201051344000988","219011344069620",19.40,16.70,0,316.50,393.15,53.4,49.6,0.451,634478.4,634478.4,7836,0,0,0,L,1122011218,0,121.78,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496154622,2041893.00
05/30/2017 10:30,2,2.686,ACTIVE,213.51,347.76,59.970,1496154604,"201051344001025","219011344069620",30.43,21.50,0,334.24,385.33,82.8,77.9,0.380,714466.9,714466.9,7825,0,0,0,L,1122011218,0,122.01,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496154623,2041894.00
05/30/2017 10:30,2,2.658,ACTIVE,214.19,348.06,59.975,1496154604,"201051344000458","219011344069620",30.12,19.80,0,334.84,383.53,81.1,76.4,0.380,720688.4,720688.4,7801,0,0,0,L,1122011218,0,122.23,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496154623,2041895.00
05/30/2017 10:30,2,2.684,ACTIVE,214.87,350.17,59.986,1496154604,"201051344000853","219011344069620",30.34,18.70,0,338.14,386.53,82.5,77.7,0.389,721361.2,721361.2,7809,0,0,0,L,1122011218,0,122.68,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496154624,2041896.00
05/30/2017 10:30,2,2.662,ACTIVE,213.29,348.36,59.981,1496154604,"201051344000685","219011344069620",30.40,21.30,0,334.24,385.03,82.0,77.2,0.407,715073.3,715073.3,7825,0,0,0,L,1122011218,0,122.68,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496154625,2041897.00
05/30/2017 10:30,2,2.678,ACTIVE,213.74,348.36,59.959,1496154604,"201051344000917","219011344069620",30.34,21.50,0,332.73,385.33,82.2,77.4,0.389,711686.9,711686.9,7814,0,0,0,L,1122011218,0,122.23,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496154626,2041898.00
05/30/2017 10:30,2,2.709,ACTIVE,213.06,348.36,59.959,1496154604,"201051344001145","219011344069620",30.10,19.50,0,334.24,385.93,82.6,77.8,0.384,719647.1,719647.1,7804,0,0,0,L,1122011218,0,122.01,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496154627,2041899.00
05/30/2017 10:30,2,2.793,ACTIVE,213.51,348.06,59.949,1496154604,"201051344000651","219011344069620",30.04,19.30,0,334.84,385.93,85.0,80.1,0.393,708150.5,708150.5,7818,0,0,0,L,1122011218,0,122.68,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496154628,2041900.00
05/30/2017 10:30,2,2.557,ACTIVE,211.48,348.96,59.965,1496154604,"274151322000088","219011344069620",29.42,24.80,0,328.22,377.82,76.2,71.6,0.530,923620.1,923620.1,7772,0,0,0,L,1151911521,0,122.01,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496154629,2041901.00
05/30/2017 10:30,2,1.807,ACTIVE,212.16,422.60,59.975,1496154604,"274151322000068","219011344069620",39.38,28.30,0,409.08,475.20,71.8,67.4,0.491,797857.4,797857.4,8004,0,0,0,L,1151911521,0,122.01,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496154630,2041902.00
05/30/2017 10:30,2,2.859,ACTIVE,213.51,347.46,59.954,1496154604,"201051344001135","219011344069620",29.88,20.30,0,334.84,385.33,86.6,81.6,0.402,703622.9,703622.9,7810,0,0,0,L,1122011218,0,122.23,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496154631,2041903.00
05/30/2017 10:30,2,2.840,ACTIVE,213.51,347.16,59.975,1496154604,"201051344000594","219011344069620",30.26,23.00,0,333.63,382.93,87.1,82.2,0.402,723175.1,723175.1,7813,0,0,0,L,1122011218,0,121.78,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496154632,2041904.00
05/30/2017 10:30,2,2.914,ACTIVE,213.96,348.36,60.023,1496154604,"201051344001203","219011344069620",30.24,21.50,0,334.54,386.53,89.3,84.3,0.420,712803.3,712803.3,7830,0,0,0,L,1122011218,0,123.14,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496154632,2041905.00
05/30/2017 10:30,2,2.691,ACTIVE,211.70,349.86,59.965,1496154604,"274151322000054","219011344069620",29.30,24.80,0,329.13,378.72,79.8,75.1,0.557,941185.8,941185.8,7759,0,0,0,L,1151911521,0,121.78,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496154633,2041906.00
05/30/2017 10:30,2,2.945,ACTIVE,214.19,348.96,59.965,1496154604,"201051344000867","219011344069620",30.08,20.30,0,334.24,381.42,89.8,84.7,0.415,707535.4,707535.4,7832,0,0,0,L,1122011218,0,122.23,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496154634,2041907.00
05/30/2017 10:30,2,2.963,ACTIVE,213.96,350.47,59.981,1496154604,"201051344001093","219011344069620",30.53,21.00,0,333.93,385.03,91.7,86.6,0.415,711513.1,711513.1,7823,0,0,0,L,1122011218,0,122.46,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496154635,2041908.00
05/30/2017 10:30,2,2.977,ACTIVE,213.96,349.56,59.981,1496154604,"201051344000900","219011344069620",30.47,18.00,0,334.54,382.33,91.9,86.7,0.424,728942.8,728942.8,7810,0,0,0,L,1122011218,0,122.23,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496154636,2041909.00
05/30/2017 10:30,2,2.973,ACTIVE,214.19,348.96,59.970,1496154604,"201051344000648","219011344069620",30.32,19.00,0,335.14,382.03,91.3,86.2,0.429,717886.6,717886.6,7806,0,0,0,L,1122011218,0,121.78,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496154637,2041910.00
05/30/2017 10:30,2,3.027,ACTIVE,214.41,350.17,59.981,1496154604,"201051344000569","219011344069620",30.42,19.50,0,334.54,382.03,93.2,88.0,0.438,731316.3,731316.3,7793,0,0,0,L,1122011218,0,121.78,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496154638,2041911.00
05/30/2017 10:30,2,2.988,ACTIVE,214.19,349.56,59.986,1496154604,"201051344000983","219011344069620",30.87,19.50,0,334.24,382.33,93.4,88.3,0.451,721761.5,721761.5,7812,0,0,0,L,1122011218,0,122.23,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496154639,2041912.00
05/30/2017 10:30,2,3.070,ACTIVE,214.41,350.17,59.975,1496154604,"201051344001158","219011344069620",30.02,19.50,0,334.54,382.33,93.4,88.2,0.438,707064.0,707064.0,7815,0,0,0,L,1122011218,0,122.01,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496154640,2041913.00
05/30/2017 10:30,2,3.064,ACTIVE,214.64,351.07,59.970,1496154604,"201051344000576","219011344069620",30.24,18.30,0,335.14,382.93,93.8,88.6,0.438,721713.8,721713.8,7812,0,0,0,L,1122011218,0,122.46,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496154641,2041914.00
05/30/2017 10:30,2,2.887,ACTIVE,211.70,351.67,59.970,1496154604,"274151322000087","219011344069620",29.56,31.30,0,328.82,375.71,86.4,81.5,0.318,914063.2,914063.2,7890,0,0,0,L,1151911521,0,122.23,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496154642,2041915.00
05/30/2017 10:45,2,4.498,ACTIVE,216.22,357.68,59.949,1496155503,"201051344000645","219011344069620",30.02,19.80,0,334.84,408.18,136.8,130.1,0.623,720666.4,720666.4,7803,0,0,0,L,1122011218,0,123.14,123.59,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496155504,2041916.00
05/30/2017 10:45,2,4.275,ACTIVE,212.61,358.88,59.975,1496155503,"274151322000085","219011344069620",28.84,26.50,0,329.43,384.73,124.8,118.6,0.477,937570.3,937570.3,7765,0,0,0,L,1151911521,0,122.68,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496155505,2041917.00
05/30/2017 10:45,2,4.385,ACTIVE,215.54,357.38,59.981,1496155503,"201051344000633","219011344069620",30.55,21.00,0,333.03,408.18,135.6,129.0,0.658,707096.7,707096.7,7837,0,0,0,L,1122011218,0,123.14,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496155506,2041918.00
05/30/2017 10:45,2,4.428,ACTIVE,216.22,356.78,59.991,1496155503,"201051344000469","219011344069620",30.67,17.30,0,333.63,409.98,137.6,130.9,0.654,710224.5,710224.5,7814,0,0,0,L,1122011218,0,122.68,123.59,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496155507,2041919.00
05/30/2017 10:45,2,4.496,ACTIVE,214.87,355.28,59.981,1496155503,"201051344000646","219011344069620",30.36,22.30,0,333.33,410.88,138.3,131.5,0.663,705137.2,705137.2,7817,0,0,0,L,1122011218,0,123.14,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496155508,2041920.00
05/30/2017 10:45,2,4.283,ACTIVE,212.61,359.48,59.938,1496155503,"274151322000052","219011344069620",29.74,29.00,0,328.52,387.44,128.9,122.5,0.508,973247.8,973247.8,7768,0,0,0,L,1151911521,0,122.01,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496155509,2041921.00
05/30/2017 10:45,2,4.537,ACTIVE,215.54,355.88,59.965,1496155503,"201051344000585","219011344069620",30.12,21.80,0,333.93,409.08,138.4,131.7,0.650,716893.8,716893.8,7819,0,0,0,L,1122011218,0,122.91,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496155510,2041922.00
05/30/2017 10:45,2,4.486,ACTIVE,214.64,354.37,59.965,1496155503,"201051344001230","219011344069620",30.26,22.30,0,333.03,411.48,137.5,130.8,0.641,709756.7,709756.7,7820,0,0,0,L,1122011218,0,122.91,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496155511,2041923.00
05/30/2017 10:45,2,4.441,ACTIVE,216.00,356.48,59.986,1496155503,"201051344000582","219011344069620",30.18,19.80,0,334.24,410.58,135.8,129.1,0.623,699422.4,699422.4,7808,0,0,0,L,1122011218,0,123.36,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496155512,2041924.00
05/30/2017 10:45,2,4.445,ACTIVE,214.64,354.37,59.949,1496155503,"201051344000955","219011344069620",30.42,21.50,0,333.63,410.88,136.9,130.3,0.654,718379.5,718379.5,7821,0,0,0,L,1122011218,0,122.46,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496155513,2041925.00
05/30/2017 10:45,2,2.822,ACTIVE,212.38,435.23,59.954,1496155503,"274151322000094","219011344069620",39.96,28.30,0,407.87,474.00,114.7,108.8,0.446,797466.4,797466.4,7987,0,0,0,L,1151911521,0,122.01,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496155514,2041926.00
05/30/2017 10:45,2,4.197,ACTIVE,216.00,355.28,59.981,1496155503,"201051344000579","219011344069620",29.86,21.80,0,333.63,408.78,126.9,120.5,0.588,728161.8,728161.8,7813,0,0,0,L,1122011218,0,122.91,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496155515,2041927.00
05/30/2017 10:45,2,4.283,ACTIVE,214.41,353.17,59.975,1496155503,"201051344000890","219011344069620",30.04,23.30,0,334.24,410.58,130.3,123.8,0.597,712330.8,712330.8,7817,0,0,0,L,1122011218,0,122.91,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496155516,2041928.00
05/30/2017 10:45,2,4.213,ACTIVE,214.87,354.07,59.975,1496155503,"201051344000438","219011344069620",30.06,21.50,0,334.84,409.98,128.3,121.9,0.605,715077.2,715077.2,7814,0,0,0,L,1122011218,0,123.14,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496155517,2041929.00
05/30/2017 10:45,2,4.160,ACTIVE,214.64,349.26,59.970,1496155503,"201051344000417","219011344069620",19.48,21.50,0,318.30,391.04,82.1,77.3,0.389,660511.1,660511.1,7837,0,0,0,L,1122011218,0,122.68,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496155517,2041930.00
05/30/2017 10:45,2,3.828,ACTIVE,212.16,348.66,59.970,1496155503,"274151322000083","219011344069620",29.78,29.00,0,327.32,387.74,115.4,109.5,0.464,963370.6,963370.6,7778,0,0,0,L,1151911521,0,121.78,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496155518,2041931.00
05/30/2017 10:45,2,4.074,ACTIVE,213.06,346.26,59.970,1496155503,"274151322000076","219011344069620",30.28,29.30,0,330.93,390.14,124.9,118.6,0.491,1027374.0,1027374.0,7767,0,0,0,L,1151911521,0,122.01,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496155519,2041932.00
05/30/2017 10:45,2,3.992,ACTIVE,214.87,353.47,59.959,1496155503,"201051344000868","219011344069620",30.10,18.30,0,333.63,409.68,121.7,115.5,0.557,708694.9,708694.9,7817,0,0,0,L,1122011218,0,122.23,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496155520,2041933.00
05/30/2017 10:45,2,3.998,ACTIVE,211.93,347.76,59.996,1496155503,"274151322000095","219011344069620",30.14,29.50,0,331.23,390.14,121.9,115.7,0.464,1017400.9,1017400.9,7777,0,0,0,L,1151911521,0,122.23,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496155521,2041934.00
05/30/2017 10:45,2,4.016,ACTIVE,215.54,351.97,59.944,1496155503,"201051344000988","219011344069620",19.64,17.50,0,318.61,393.15,80.0,75.3,0.367,634495.7,634495.7,7837,0,0,0,L,1122011218,0,122.46,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496155522,2041935.00
05/30/2017 10:45,2,4.043,ACTIVE,214.87,353.77,59.981,1496155503,"201051344001025","219011344069620",30.57,22.50,0,334.54,410.58,125.2,119.0,0.570,714494.5,714494.5,7826,0,0,0,L,1122011218,0,122.68,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496155523,2041936.00
05/30/2017 10:45,2,3.906,ACTIVE,215.54,353.77,59.986,1496155503,"201051344000458","219011344069620",30.34,21.00,0,333.93,408.18,120.0,113.9,0.570,720714.6,720714.6,7802,0,0,0,L,1122011218,0,122.91,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496155524,2041937.00
05/30/2017 10:45,2,3.920,ACTIVE,216.22,354.97,59.981,1496155503,"201051344000853","219011344069620",30.67,19.30,0,336.94,412.98,121.8,115.6,0.575,721387.7,721387.7,7810,0,0,0,L,1122011218,0,123.36,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496155525,2041938.00
05/30/2017 10:45,2,4.029,ACTIVE,214.41,353.47,59.965,1496155503,"201051344000685","219011344069620",30.28,20.70,0,334.54,409.98,123.6,117.4,0.597,715100.5,715100.5,7826,0,0,0,L,1122011218,0,123.36,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496155526,2041939.00
05/30/2017 10:45,2,4.061,ACTIVE,215.09,354.37,59.954,1496155503,"201051344000917","219011344069620",30.08,21.80,0,333.33,409.08,123.7,117.5,0.579,711713.9,711713.9,7815,0,0,0,L,1122011218,0,122.91,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496155526,2041940.00
05/30/2017 10:45,2,4.062,ACTIVE,214.41,353.17,59.959,1496155503,"201051344001145","219011344069620",30.12,20.70,0,333.93,409.98,124.0,117.7,0.575,719674.1,719674.1,7805,0,0,0,L,1122011218,0,122.68,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496155527,2041941.00
05/30/2017 10:45,2,4.180,ACTIVE,215.32,354.97,59.965,1496155503,"201051344000651","219011344069620",30.06,20.70,0,334.24,409.98,127.2,120.8,0.583,708178.0,708178.0,7819,0,0,0,L,1122011218,0,123.59,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496155528,2041942.00
05/30/2017 10:45,2,3.777,ACTIVE,212.38,354.67,59.965,1496155503,"274151322000088","219011344069620",29.62,26.00,0,328.82,386.83,113.3,107.4,0.429,923644.4,923644.4,7773,0,0,0,L,1151911521,0,122.46,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496155529,2041943.00
05/30/2017 10:45,2,2.666,ACTIVE,213.06,432.82,59.959,1496155503,"274151322000068","219011344069620",39.60,31.00,0,406.37,471.60,107.0,101.3,0.407,797880.1,797880.1,8005,0,0,0,L,1151911521,0,122.23,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496155530,2041944.00
05/30/2017 10:45,2,4.248,ACTIVE,214.87,353.47,59.981,1496155503,"201051344001135","219011344069620",30.12,20.30,0,334.54,409.68,129.7,123.2,0.601,703650.1,703650.1,7811,0,0,0,L,1122011218,0,123.14,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496155531,2041945.00
05/30/2017 10:45,2,4.176,ACTIVE,214.64,353.47,59.975,1496155503,"201051344000594","219011344069620",30.40,23.50,0,333.03,410.28,128.4,122.1,0.597,723201.6,723201.6,7814,0,0,0,L,1122011218,0,122.46,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496155532,2041946.00
05/30/2017 10:45,2,4.334,ACTIVE,215.54,354.07,59.959,1496155503,"201051344001203","219011344069620",30.38,22.00,0,335.14,410.88,133.4,126.8,0.628,712831.0,712831.0,7831,0,0,0,L,1122011218,0,123.59,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496155533,2041947.00
05/30/2017 10:45,2,4.004,ACTIVE,212.38,354.37,59.949,1496155503,"274151322000054","219011344069620",29.06,25.80,0,328.52,386.53,117.8,111.8,0.451,941210.2,941210.2,7760,0,0,0,L,1151911521,0,122.23,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496155534,2041948.00
05/30/2017 10:45,2,4.225,ACTIVE,215.32,353.17,59.965,1496155503,"201051344000867","219011344069620",30.30,20.30,0,334.24,408.48,129.7,123.2,0.601,707562.0,707562.0,7833,0,0,0,L,1122011218,0,122.91,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496155535,2041949.00
05/30/2017 10:45,2,4.398,ACTIVE,215.32,355.58,59.970,1496155503,"201051344001093","219011344069620",30.20,21.80,0,334.24,410.58,134.5,127.9,0.614,711540.7,711540.7,7824,0,0,0,L,1122011218,0,123.14,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496155536,2041950.00
05/30/2017 10:45,2,4.307,ACTIVE,215.54,356.48,59.975,1496155503,"201051344000900","219011344069620",30.45,19.00,0,333.93,410.28,132.8,126.3,0.614,728969.5,728969.5,7811,0,0,0,L,1122011218,0,122.91,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496155537,2041951.00
05/30/2017 10:45,2,4.297,ACTIVE,215.54,354.67,60.002,1496155503,"201051344000648","219011344069620",29.94,19.50,0,334.84,409.08,130.4,123.9,0.610,717912.8,717912.8,7807,0,0,0,L,1122011218,0,122.23,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496155538,2041952.00
05/30/2017 10:45,2,4.363,ACTIVE,216.00,355.58,59.965,1496155503,"201051344000569","219011344069620",30.43,20.00,0,334.24,408.78,134.6,128.0,0.628,731343.0,731343.0,7794,0,0,0,L,1122011218,0,122.68,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496155539,2041953.00
05/30/2017 10:45,2,4.355,ACTIVE,216.00,355.58,59.959,1496155503,"201051344000983","219011344069620",30.49,19.30,0,333.33,408.78,134.5,127.9,0.641,721788.1,721788.1,7813,0,0,0,L,1122011218,0,123.14,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496155540,2041954.00
05/30/2017 10:45,2,4.355,ACTIVE,216.22,355.58,59.965,1496155503,"201051344001158","219011344069620",30.38,19.80,0,334.54,408.78,134.0,127.4,0.636,707090.5,707090.5,7816,0,0,0,L,1122011218,0,122.91,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496155540,2041955.00
05/30/2017 10:45,2,4.377,ACTIVE,216.22,356.78,59.944,1496155503,"201051344000576","219011344069620",30.53,19.80,0,334.24,409.38,135.3,128.7,0.636,721740.3,721740.3,7813,0,0,0,L,1122011218,0,123.14,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496155541,2041956.00
05/30/2017 10:45,2,4.162,ACTIVE,212.61,349.86,59.954,1496155503,"274151322000087","219011344069620",29.42,33.50,0,328.52,385.63,123.9,117.6,0.468,914087.7,914087.7,7891,0,0,0,L,1151911521,0,122.23,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496155542,2041957.00
05/30/2017 11:00,2,6.799,ACTIVE,218.71,364.59,59.986,1496156403,"201051344000645","219011344069620",29.74,21.50,0,335.44,426.81,204.5,195.5,0.915,720702.2,720702.2,7804,0,0,0,L,1122011218,0,124.49,124.72,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496156404,2041958.00
05/30/2017 11:00,2,6.551,ACTIVE,213.74,361.29,59.959,1496156403,"274151322000085","219011344069620",27.95,30.50,0,328.22,394.95,185.5,177.2,0.712,937602.5,937602.5,7766,0,0,0,L,1151911521,0,123.14,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496156405,2041959.00
05/30/2017 11:00,2,6.848,ACTIVE,218.03,365.80,59.991,1496156403,"201051344000633","219011344069620",29.38,23.30,0,334.24,422.30,203.7,194.7,0.968,707132.4,707132.4,7838,0,0,0,L,1122011218,0,124.04,124.27,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496156406,2041960.00
05/30/2017 11:00,2,6.730,ACTIVE,219.16,365.19,59.991,1496156403,"201051344000469","219011344069620",30.12,19.00,0,334.54,428.01,205.2,196.1,0.946,710260.8,710260.8,7815,0,0,0,L,1122011218,0,123.81,124.94,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496156407,2041961.00
05/30/2017 11:00,2,6.988,ACTIVE,217.35,363.39,59.954,1496156403,"201051344000646","219011344069620",29.52,25.00,0,333.33,423.81,208.9,199.7,0.977,705173.9,705173.9,7818,0,0,0,L,1122011218,0,124.49,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496156408,2041962.00
05/30/2017 11:00,2,6.488,ACTIVE,213.74,353.77,59.981,1496156403,"274151322000052","219011344069620",29.22,32.80,0,327.32,397.96,191.8,183.2,0.751,973281.7,973281.7,7769,0,0,0,L,1151911521,0,122.46,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496156408,2041963.00
05/30/2017 11:00,2,6.775,ACTIVE,218.26,366.40,59.996,1496156403,"201051344000585","219011344069620",29.82,23.50,0,334.54,426.81,204.6,195.5,0.950,716930.9,716930.9,7820,0,0,0,L,1122011218,0,124.27,124.27,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496156409,2041964.00
05/30/2017 11:00,2,7.021,ACTIVE,216.67,363.99,59.986,1496156403,"201051344001230","219011344069620",29.58,23.80,0,332.13,422.60,210.2,201.0,0.986,709793.7,709793.7,7821,0,0,0,L,1122011218,0,124.27,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496156410,2041965.00
05/30/2017 11:00,2,7.566,ACTIVE,218.71,369.40,59.981,1496156403,"201051344000582","219011344069620",29.16,22.30,0,334.24,429.22,223.6,213.9,1.012,699459.0,699459.0,7809,0,0,0,L,1122011218,0,124.72,124.27,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496156411,2041966.00
05/30/2017 11:00,2,7.643,ACTIVE,217.58,367.60,60.002,1496156403,"201051344000955","219011344069620",29.62,24.00,0,334.24,422.30,229.1,219.2,1.052,718416.7,718416.7,7822,0,0,0,L,1122011218,0,124.04,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496156412,2041967.00
05/30/2017 11:00,2,4.783,ACTIVE,213.74,428.91,59.981,1496156403,"274151322000094","219011344069620",39.70,31.50,0,402.46,480.31,192.4,183.8,0.742,797497.4,797497.4,7988,0,0,0,L,1151911521,0,122.68,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496156413,2041968.00
05/30/2017 11:00,2,7.309,ACTIVE,219.61,368.50,60.007,1496156403,"201051344000579","219011344069620",30.04,24.50,0,334.84,426.81,222.3,212.7,1.039,728197.7,728197.7,7814,0,0,0,L,1122011218,0,124.49,124.72,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496156414,2041969.00
05/30/2017 11:00,2,7.820,ACTIVE,217.13,367.30,59.991,1496156403,"201051344000890","219011344069620",29.60,25.30,0,334.24,423.81,234.4,224.3,1.074,712368.1,712368.1,7818,0,0,0,L,1122011218,0,124.49,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496156415,2041970.00
05/30/2017 11:00,2,7.461,ACTIVE,217.80,365.80,59.981,1496156403,"201051344000438","219011344069620",29.46,24.30,0,334.84,422.90,222.4,212.7,1.016,715114.4,715114.4,7815,0,0,0,L,1122011218,0,124.72,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496156416,2041971.00
05/30/2017 11:00,2,7.285,ACTIVE,217.35,358.58,59.986,1496156403,"201051344000417","219011344069620",19.10,24.00,0,318.30,397.66,141.0,134.2,0.667,660534.9,660534.9,7838,0,0,0,L,1122011218,0,124.04,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496156417,2041972.00
05/30/2017 11:00,2,6.643,ACTIVE,213.51,358.88,59.975,1496156403,"274151322000083","219011344069620",29.14,32.40,0,328.52,397.05,196.2,187.4,0.778,963404.2,963404.2,7779,0,0,0,L,1151911521,0,122.91,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496156418,2041973.00
05/30/2017 11:00,2,7.631,ACTIVE,215.09,377.82,59.991,1496156403,"274151322000076","219011344069620",29.70,33.30,0,328.22,404.57,229.5,219.6,0.897,1027410.8,1027410.8,7768,0,0,0,L,1151911521,0,123.59,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496156418,2041974.00
05/30/2017 11:00,2,7.221,ACTIVE,217.80,367.90,59.991,1496156403,"201051344000868","219011344069620",29.82,20.30,0,333.93,422.60,217.9,208.4,0.986,708731.3,708731.3,7818,0,0,0,L,1122011218,0,123.59,124.49,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496156419,2041975.00
05/30/2017 11:00,2,7.377,ACTIVE,213.51,371.21,59.986,1496156403,"274151322000095","219011344069620",29.58,34.50,0,328.22,400.36,220.9,211.3,0.835,1017437.2,1017437.2,7778,0,0,0,L,1151911521,0,123.14,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496156420,2041976.00
05/30/2017 11:00,2,7.318,ACTIVE,219.39,361.29,59.986,1496156403,"201051344000988","219011344069620",19.30,19.80,0,317.40,402.46,143.0,136.1,0.658,634519.5,634519.5,7838,0,0,0,L,1122011218,0,124.27,124.94,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496156421,2041977.00
05/30/2017 11:00,2,7.600,ACTIVE,218.48,366.70,59.986,1496156403,"201051344001025","219011344069620",29.80,23.80,0,333.63,427.11,229.6,219.7,1.039,714532.3,714532.3,7827,0,0,0,L,1122011218,0,124.49,124.04,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496156422,2041978.00
05/30/2017 11:00,2,7.857,ACTIVE,220.06,369.40,59.986,1496156403,"201051344000458","219011344069620",29.54,23.00,0,334.54,426.21,234.9,224.8,1.105,720750.5,720750.5,7803,0,0,0,L,1122011218,0,124.72,125.17,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496156423,2041979.00
05/30/2017 11:00,2,7.941,ACTIVE,220.52,372.11,59.970,1496156403,"201051344000853","219011344069620",29.84,20.30,0,336.94,427.71,239.8,229.5,1.105,721424.2,721424.2,7811,0,0,0,L,1122011218,0,125.40,125.40,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496156424,2041980.00
05/30/2017 11:00,2,8.352,ACTIVE,217.80,369.10,59.986,1496156403,"201051344000685","219011344069620",29.46,23.50,0,334.54,422.90,248.9,238.3,1.189,715137.8,715137.8,7827,0,0,0,L,1122011218,0,125.17,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496156425,2041981.00
05/30/2017 11:00,2,8.104,ACTIVE,218.71,367.90,59.954,1496156403,"201051344000917","219011344069620",29.38,23.00,0,334.24,426.21,241.0,230.7,1.105,711751.1,711751.1,7816,0,0,0,L,1122011218,0,124.94,124.27,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496156426,2041982.00
05/30/2017 11:00,2,7.920,ACTIVE,217.58,367.30,59.975,1496156403,"201051344001145","219011344069620",29.60,21.80,0,333.33,422.30,237.2,227.1,1.065,719711.3,719711.3,7806,0,0,0,L,1122011218,0,124.27,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496156427,2041983.00
05/30/2017 11:00,2,7.916,ACTIVE,219.39,370.60,59.970,1496156403,"201051344000651","219011344069620",29.32,22.00,0,335.14,426.81,235.1,225.0,1.061,708215.7,708215.7,7820,0,0,0,L,1122011218,0,125.62,124.04,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496156428,2041984.00
