ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/30/2017 11:00,2,7.053,ACTIVE,213.96,376.92,59.975,1496156403,"274151322000088","219011344069620",28.84,29.30,0,327.92,396.75,205.9,196.9,0.800,923677.9,923677.9,7774,0,0,0,L,1151911521,0,123.59,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496156428,2041985.00
05/30/2017 11:00,2,4.871,ACTIVE,214.87,437.63,59.970,1496156403,"274151322000068","219011344069620",40.49,33.30,0,398.86,476.71,199.3,190.5,0.756,797911.5,797911.5,8006,0,0,0,L,1151911521,0,123.59,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496156430,2041986.00
05/30/2017 11:00,2,8.203,ACTIVE,218.93,369.10,59.975,1496156403,"201051344001135","219011344069620",29.60,22.30,0,335.14,425.91,246.0,235.5,1.114,703687.6,703687.6,7812,0,0,0,L,1122011218,0,125.17,124.04,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496156431,2041987.00
05/30/2017 11:00,2,7.648,ACTIVE,217.58,368.80,59.970,1496156403,"201051344000594","219011344069620",29.38,25.00,0,332.43,423.81,227.3,217.5,1.025,723238.2,723238.2,7815,0,0,0,L,1122011218,0,123.81,124.04,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496156432,2041988.00
05/30/2017 11:00,2,7.789,ACTIVE,218.93,369.70,59.965,1496156403,"201051344001203","219011344069620",29.66,24.50,0,335.44,427.11,233.6,223.6,1.065,712869.2,712869.2,7832,0,0,0,L,1122011218,0,125.40,123.81,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496156432,2041989.00
05/30/2017 11:00,2,6.857,ACTIVE,214.19,360.38,59.965,1496156403,"274151322000054","219011344069620",28.45,29.50,0,326.42,396.45,197.1,188.3,0.742,941243.5,941243.5,7761,0,0,0,L,1151911521,0,123.14,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496156433,2041990.00
05/30/2017 11:00,2,6.799,ACTIVE,217.80,365.49,59.954,1496156403,"201051344000867","219011344069620",29.58,23.30,0,334.54,421.70,203.6,194.6,0.924,707598.5,707598.5,7834,0,0,0,L,1122011218,0,124.04,124.04,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496156434,2041991.00
05/30/2017 11:00,2,7.174,ACTIVE,218.26,368.20,59.970,1496156403,"201051344001093","219011344069620",29.92,23.50,0,333.93,426.81,217.4,207.9,0.986,711578.8,711578.8,7825,0,0,0,L,1122011218,0,124.72,123.81,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496156435,2041992.00
05/30/2017 11:00,2,6.549,ACTIVE,218.26,365.49,59.970,1496156403,"201051344000900","219011344069620",30.16,20.70,0,334.24,427.41,199.7,190.8,0.919,729006.5,729006.5,7812,0,0,0,L,1122011218,0,124.04,124.27,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496156436,2041993.00
05/30/2017 11:00,2,6.225,ACTIVE,217.80,362.79,59.965,1496156403,"201051344000648","219011344069620",29.58,21.80,0,335.14,426.81,186.3,177.9,0.840,717948.9,717948.9,7808,0,0,0,L,1122011218,0,123.36,124.49,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496156437,2041994.00
05/30/2017 11:00,2,6.158,ACTIVE,218.03,366.70,59.975,1496156403,"201051344000569","219011344069620",30.22,21.80,0,334.54,426.81,188.5,180.0,0.866,731379.7,731379.7,7795,0,0,0,L,1122011218,0,123.59,124.49,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496156438,2041995.00
05/30/2017 11:00,2,6.078,ACTIVE,218.26,363.39,59.970,1496156403,"201051344000983","219011344069620",30.16,21.50,0,333.93,428.01,185.6,177.2,0.888,721824.6,721824.6,7814,0,0,0,L,1122011218,0,124.04,124.27,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496156439,2041996.00
05/30/2017 11:00,2,6.127,ACTIVE,218.26,362.19,59.975,1496156403,"201051344001158","219011344069620",29.14,22.00,0,334.84,426.81,180.8,172.5,0.835,707126.9,707126.9,7817,0,0,0,L,1122011218,0,123.81,124.04,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496156440,2041997.00
05/30/2017 11:00,2,6.152,ACTIVE,218.26,364.29,59.959,1496156403,"201051344000576","219011344069620",29.90,21.00,0,334.84,427.41,186.3,177.9,0.862,721776.8,721776.8,7814,0,0,0,L,1122011218,0,124.04,124.04,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496156441,2041998.00
05/30/2017 11:00,2,5.807,ACTIVE,213.51,369.70,59.928,1496156403,"274151322000087","219011344069620",28.82,37.30,0,323.72,394.95,169.5,161.7,0.636,914121.4,914121.4,7892,0,0,0,L,1151911521,0,123.14,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496156442,2041999.00
05/30/2017 11:15,2,6.520,ACTIVE,217.80,363.99,59.991,1496157304,"201051344000645","219011344069620",29.44,22.30,0,336.04,425.31,194.4,185.7,0.884,720742.2,720742.2,7805,0,0,0,L,1122011218,0,123.81,124.49,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496157305,2042000.00
05/30/2017 11:15,2,6.412,ACTIVE,213.06,359.78,59.991,1496157304,"274151322000085","219011344069620",27.61,29.80,0,330.03,393.45,179.3,171.1,0.685,937638.4,937638.4,7767,0,0,0,L,1151911521,0,122.91,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496157306,2042001.00
05/30/2017 11:15,2,6.756,ACTIVE,217.58,365.19,59.991,1496157304,"201051344000633","219011344069620",29.32,23.50,0,334.54,420.80,200.6,191.7,0.950,707172.3,707172.3,7839,0,0,0,L,1122011218,0,123.81,124.27,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496157307,2042002.00
05/30/2017 11:15,2,6.826,ACTIVE,218.93,365.19,59.991,1496157304,"201051344000469","219011344069620",29.96,19.80,0,334.54,427.41,207.1,197.9,0.968,710301.3,710301.3,7816,0,0,0,L,1122011218,0,123.81,124.94,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496157307,2042003.00
05/30/2017 11:15,2,6.957,ACTIVE,216.90,363.99,59.944,1496157304,"201051344000646","219011344069620",29.64,25.50,0,333.33,424.41,208.9,199.7,0.981,705215.1,705215.1,7819,0,0,0,L,1122011218,0,124.27,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496157308,2042004.00
05/30/2017 11:15,2,6.688,ACTIVE,213.51,350.17,59.959,1496157304,"274151322000052","219011344069620",28.71,35.00,0,328.82,397.96,194.6,185.9,0.782,973319.7,973319.7,7770,0,0,0,L,1151911521,0,122.46,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496157309,2042005.00
05/30/2017 11:15,2,7.088,ACTIVE,218.48,366.70,59.996,1496157304,"201051344000585","219011344069620",29.84,24.80,0,334.84,425.31,214.1,204.7,0.990,716972.7,716972.7,7821,0,0,0,L,1122011218,0,124.27,124.04,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496157310,2042006.00
05/30/2017 11:15,2,7.080,ACTIVE,216.45,362.19,59.996,1496157304,"201051344001230","219011344069620",30.04,25.80,0,332.13,423.20,215.3,205.9,0.999,709835.2,709835.2,7822,0,0,0,L,1122011218,0,124.04,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496157311,2042007.00
05/30/2017 11:15,2,6.938,ACTIVE,218.03,364.59,59.991,1496157304,"201051344000582","219011344069620",29.70,23.50,0,333.03,425.61,208.3,199.2,0.941,699500.1,699500.1,7810,0,0,0,L,1122011218,0,124.49,123.81,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496157312,2042008.00
05/30/2017 11:15,2,6.893,ACTIVE,216.67,363.39,60.002,1496157304,"201051344000955","219011344069620",29.46,24.50,0,333.63,422.60,205.7,196.6,0.963,718458.5,718458.5,7823,0,0,0,L,1122011218,0,123.59,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496157313,2042009.00
05/30/2017 11:15,2,4.230,ACTIVE,212.83,440.64,59.986,1496157304,"274151322000094","219011344069620",39.78,32.00,0,406.07,476.71,169.7,161.9,0.663,797532.1,797532.1,7989,0,0,0,L,1151911521,0,122.23,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496157314,2042010.00
05/30/2017 11:15,2,5.945,ACTIVE,217.80,360.99,59.981,1496157304,"201051344000579","219011344069620",29.72,25.00,0,336.64,426.21,178.6,170.5,0.818,728237.6,728237.6,7815,0,0,0,L,1122011218,0,123.59,124.04,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496157315,2042011.00
05/30/2017 11:15,2,6.117,ACTIVE,215.77,359.48,59.986,1496157304,"201051344000890","219011344069620",29.52,26.80,0,333.33,423.81,182.5,174.2,0.822,712409.8,712409.8,7819,0,0,0,L,1122011218,0,123.81,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496157316,2042012.00
05/30/2017 11:15,2,5.678,ACTIVE,216.22,359.78,59.981,1496157304,"201051344000438","219011344069620",29.62,24.80,0,334.84,422.90,170.2,162.4,0.795,715156.0,715156.0,7816,0,0,0,L,1122011218,0,123.81,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496157317,2042013.00
05/30/2017 11:15,2,5.512,ACTIVE,215.77,353.77,59.991,1496157304,"201051344000417","219011344069620",19.22,25.50,0,336.04,397.66,107.3,101.6,0.513,660561.5,660561.5,7839,0,0,0,L,1122011218,0,123.14,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496157318,2042014.00
05/30/2017 11:15,2,5.146,ACTIVE,212.38,360.99,59.981,1496157304,"274151322000083","219011344069620",28.94,33.50,0,329.13,396.15,150.8,143.7,0.605,963441.6,963441.6,7780,0,0,0,L,1151911521,0,122.01,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496157318,2042015.00
05/30/2017 11:15,2,5.514,ACTIVE,213.51,366.10,59.986,1496157304,"274151322000076","219011344069620",29.82,33.80,0,330.63,406.97,166.3,158.6,0.658,1027451.6,1027451.6,7769,0,0,0,L,1151911521,0,122.68,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496157319,2042016.00
05/30/2017 11:15,2,5.238,ACTIVE,216.00,356.48,59.986,1496157304,"201051344000868","219011344069620",29.74,20.30,0,333.63,421.70,157.8,150.4,0.729,708771.6,708771.6,7819,0,0,0,L,1122011218,0,122.68,123.59,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496157320,2042017.00
05/30/2017 11:15,2,5.281,ACTIVE,212.38,363.69,59.981,1496157304,"274151322000095","219011344069620",29.76,35.20,0,326.72,400.06,159.0,151.6,0.610,1017477.4,1017477.4,7779,0,0,0,L,1151911521,0,122.46,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496157321,2042018.00
05/30/2017 11:15,2,5.254,ACTIVE,216.90,354.37,59.991,1496157304,"201051344000988","219011344069620",19.34,20.30,0,337.54,401.86,103.0,97.5,0.491,634545.7,634545.7,7839,0,0,0,L,1122011218,0,122.91,123.81,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496157322,2042019.00
05/30/2017 11:15,2,5.467,ACTIVE,216.22,357.68,59.981,1496157304,"201051344001025","219011344069620",29.72,25.30,0,334.84,422.60,164.4,156.8,0.742,714574.3,714574.3,7828,0,0,0,L,1122011218,0,123.36,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496157323,2042020.00
05/30/2017 11:15,2,4.934,ACTIVE,216.67,356.48,59.991,1496157304,"201051344000458","219011344069620",29.52,23.30,0,336.64,425.31,147.3,140.3,0.703,720790.0,720790.0,7804,0,0,0,L,1122011218,0,123.14,123.81,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496157324,2042021.00
05/30/2017 11:15,2,4.771,ACTIVE,216.90,358.88,59.991,1496157304,"201051344000853","219011344069620",29.86,21.80,0,336.94,427.11,144.1,137.2,0.681,721464.1,721464.1,7812,0,0,0,L,1122011218,0,123.36,123.81,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496157325,2042022.00
05/30/2017 11:15,2,5.090,ACTIVE,215.32,357.08,59.965,1496157304,"201051344000685","219011344069620",29.42,24.00,0,335.44,422.90,151.6,144.4,0.738,715179.1,715179.1,7828,0,0,0,L,1122011218,0,123.81,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496157326,2042023.00
05/30/2017 11:15,2,4.861,ACTIVE,216.00,357.08,59.970,1496157304,"201051344000917","219011344069620",29.78,24.30,0,334.84,422.60,146.6,139.6,0.694,711792.3,711792.3,7817,0,0,0,L,1122011218,0,123.36,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496157327,2042024.00
05/30/2017 11:15,2,4.877,ACTIVE,215.32,357.08,59.975,1496157304,"201051344001145","219011344069620",29.60,23.50,0,335.14,422.30,146.2,139.2,0.672,719752.3,719752.3,7807,0,0,0,L,1122011218,0,123.14,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496157327,2042025.00
05/30/2017 11:15,2,4.928,ACTIVE,216.22,356.78,59.996,1496157304,"201051344000651","219011344069620",29.94,23.00,0,335.74,425.61,149.4,142.3,0.694,708257.3,708257.3,7821,0,0,0,L,1122011218,0,124.04,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496157328,2042026.00
05/30/2017 11:15,2,4.557,ACTIVE,212.38,358.58,59.981,1496157304,"274151322000088","219011344069620",28.65,29.80,0,329.43,396.45,132.1,125.6,0.499,923714.6,923714.6,7775,0,0,0,L,1151911521,0,122.68,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496157329,2042027.00
05/30/2017 11:15,2,3.020,ACTIVE,213.29,439.13,59.970,1496157304,"274151322000068","219011344069620",40.55,34.80,0,406.07,474.60,124.4,118.1,0.482,797946.0,797946.0,8007,0,0,0,L,1151911521,0,122.46,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496157330,2042028.00
05/30/2017 11:15,2,4.836,ACTIVE,215.77,355.28,59.970,1496157304,"201051344001135","219011344069620",29.58,24.00,0,335.14,422.30,144.8,137.9,0.672,703728.6,703728.6,7813,0,0,0,L,1122011218,0,123.36,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496157331,2042029.00
05/30/2017 11:15,2,4.506,ACTIVE,214.64,354.07,59.981,1496157304,"201051344000594","219011344069620",29.96,27.00,0,332.43,422.30,136.7,130.0,0.636,723277.9,723277.9,7816,0,0,0,L,1122011218,0,122.23,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496157332,2042030.00
05/30/2017 11:15,2,4.799,ACTIVE,216.00,356.48,60.002,1496157304,"201051344001203","219011344069620",29.62,25.50,0,335.74,425.31,143.9,137.0,0.672,712911.0,712911.0,7833,0,0,0,L,1122011218,0,124.04,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496157333,2042031.00
05/30/2017 11:15,2,4.314,ACTIVE,212.16,357.38,59.970,1496157304,"274151322000054","219011344069620",28.59,30.00,0,329.43,395.85,124.8,118.5,0.477,941279.8,941279.8,7762,0,0,0,L,1151911521,0,122.23,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496157334,2042032.00
05/30/2017 11:15,2,4.498,ACTIVE,215.32,353.17,59.965,1496157304,"201051344000867","219011344069620",29.54,24.00,0,334.24,420.50,134.7,128.1,0.614,707638.1,707638.1,7835,0,0,0,L,1122011218,0,122.68,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496157335,2042033.00
05/30/2017 11:15,2,4.592,ACTIVE,215.77,356.48,59.986,1496157304,"201051344001093","219011344069620",30.34,24.30,0,334.54,423.20,141.0,134.2,0.650,711620.4,711620.4,7826,0,0,0,L,1122011218,0,123.36,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496157336,2042034.00
05/30/2017 11:15,2,4.449,ACTIVE,215.77,355.28,59.996,1496157304,"201051344000900","219011344069620",30.04,21.00,0,334.84,426.51,135.3,128.7,0.623,729046.4,729046.4,7813,0,0,0,L,1122011218,0,122.91,123.36,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496157337,2042035.00
05/30/2017 11:15,2,4.367,ACTIVE,215.77,354.97,59.975,1496157304,"201051344000648","219011344069620",29.68,22.30,0,335.44,422.00,131.3,124.8,0.610,717987.8,717987.8,7809,0,0,0,L,1122011218,0,122.23,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496157337,2042036.00
05/30/2017 11:15,2,4.410,ACTIVE,216.00,355.58,59.991,1496157304,"201051344000569","219011344069620",29.90,23.00,0,334.84,425.01,133.6,127.1,0.628,731419.3,731419.3,7796,0,0,0,L,1122011218,0,122.46,123.59,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496157338,2042037.00
05/30/2017 11:15,2,4.391,ACTIVE,216.00,354.97,59.970,1496157304,"201051344000983","219011344069620",29.80,22.50,0,335.14,426.81,132.4,125.9,0.632,721864.0,721864.0,7815,0,0,0,L,1122011218,0,122.91,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496157339,2042038.00
05/30/2017 11:15,2,4.426,ACTIVE,216.22,355.28,59.975,1496157304,"201051344001158","219011344069620",29.32,22.50,0,334.84,425.61,131.4,124.9,0.619,707166.1,707166.1,7818,0,0,0,L,1122011218,0,122.68,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496157340,2042039.00
05/30/2017 11:15,2,4.330,ACTIVE,216.00,355.28,59.981,1496157304,"201051344000576","219011344069620",29.78,21.30,0,334.84,427.11,130.6,124.1,0.605,721816.1,721816.1,7815,0,0,0,L,1122011218,0,122.91,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496157341,2042040.00
05/30/2017 11:15,2,4.127,ACTIVE,212.38,345.96,60.012,1496157304,"274151322000087","219011344069620",29.14,38.20,0,325.22,395.25,121.8,115.6,0.460,914157.8,914157.8,7893,0,0,0,L,1151911521,0,122.68,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496157342,2042041.00
05/30/2017 11:30,2,5.029,ALERT,216.90,357.98,59.954,1496158203,"201051344000645","219011344069620",29.84,23.00,0,302.07,526.90,151.9,144.7,0.698,720779.0,720779.0,7806,0,0,0,L,1122011218,0,123.59,123.81,0400,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496158205,2042042.00
05/30/2017 11:30,2,4.719,ACTIVE,212.83,359.18,59.970,1496158203,"274151322000085","219011344069620",28.47,30.30,0,325.22,400.96,136.0,129.3,0.521,937672.2,937672.2,7768,0,0,0,L,1151911521,0,122.91,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496158206,2042043.00
05/30/2017 11:30,2,4.746,ALERT,216.22,357.08,59.975,1496158203,"201051344000633","219011344069620",29.82,23.80,0,303.28,522.99,143.3,136.4,0.694,707209.6,707209.6,7840,0,0,0,L,1122011218,0,123.36,123.59,0400,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496158208,2042044.00
05/30/2017 11:30,2,4.625,ALERT,216.67,356.18,59.970,1496158203,"201051344000469","219011344069620",30.08,19.50,0,306.58,519.99,140.8,134.0,0.667,710338.7,710338.7,7817,0,0,0,L,1122011218,0,122.91,124.04,0400,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496158209,2042045.00
05/30/2017 11:30,2,4.742,ALERT,215.32,356.48,59.970,1496158203,"201051344000646","219011344069620",29.84,25.80,0,300.87,527.50,143.3,136.4,0.681,705253.0,705253.0,7820,0,0,0,L,1122011218,0,123.36,122.46,0400,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496158211,2042046.00
05/30/2017 11:30,2,4.410,ALERT,212.83,345.36,59.959,1496158203,"274151322000052","219011344069620",29.26,34.00,0,298.77,528.10,130.6,124.1,0.521,973355.2,973355.2,7771,0,0,0,L,1151911521,0,122.01,122.68,0400,25,0,0,0,0,0,0,255,1699,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496158213,2042047.00
05/30/2017 11:30,2,4.715,ALERT,216.22,357.68,59.970,1496158203,"201051344000585","219011344069620",30.02,24.30,0,301.17,526.30,143.3,136.4,0.672,717011.2,717011.2,7822,0,0,0,L,1122011218,0,123.14,123.36,0400,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496158215,2042048.00
05/30/2017 11:30,2,4.631,ALERT,215.09,353.17,59.938,1496158203,"201051344001230","219011344069620",29.90,25.00,0,301.47,522.69,140.4,133.6,0.658,709873.3,709873.3,7823,0,0,0,L,1122011218,0,123.36,122.23,0400,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496158216,2042049.00
05/30/2017 11:30,2,4.619,ALERT,216.45,357.68,59.970,1496158203,"201051344000582","219011344069620",29.66,23.50,0,307.18,521.49,138.7,132.0,0.636,699538.4,699538.4,7811,0,0,0,L,1122011218,0,123.59,123.14,0400,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496158218,2042050.00
05/30/2017 11:30,2,4.613,ALERT,215.09,355.58,59.965,1496158203,"201051344000955","219011344069620",30.02,25.00,0,301.47,528.70,140.3,133.5,0.667,718497.3,718497.3,7824,0,0,0,L,1122011218,0,122.68,122.68,0400,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496158220,2042051.00
05/30/2017 11:30,2,2.893,ALERT,212.83,418.70,59.975,1496158203,"274151322000094","219011344069620",39.26,33.00,0,297.87,520.89,115.4,109.4,0.446,797563.1,797563.1,7990,0,0,0,L,1151911521,0,122.01,122.68,0001,26,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496158222,2042052.00
05/30/2017 11:30,2,4.410,ACTIVE,216.45,354.97,59.944,1496158203,"201051344000579","219011344069620",29.78,25.00,0,330.03,431.62,133.1,126.5,0.628,728275.4,728275.4,7816,0,0,0,L,1122011218,0,123.14,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496158223,2042053.00
05/30/2017 11:30,2,4.645,ALERT,215.09,354.67,59.949,1496158203,"201051344000890","219011344069620",29.58,27.30,0,301.77,525.10,139.2,132.5,0.641,712447.9,712447.9,7820,0,0,0,L,1122011218,0,123.36,122.01,0400,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496158224,2042054.00
05/30/2017 11:30,2,4.594,ALERT,215.77,356.18,59.965,1496158203,"201051344000438","219011344069620",29.80,25.50,0,301.47,523.29,138.6,131.9,0.654,715194.2,715194.2,7817,0,0,0,L,1122011218,0,123.59,122.68,0400,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496158226,2042055.00
05/30/2017 11:30,2,4.602,ACTIVE,215.32,349.86,59.981,1496158203,"201051344000417","219011344069620",19.14,25.50,0,318.00,405.77,89.2,84.2,0.415,660586.8,660586.8,7840,0,0,0,L,1122011218,0,122.91,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496158227,2042056.00
05/30/2017 11:30,2,4.197,ALERT,212.38,353.47,59.991,1496158203,"274151322000083","219011344069620",29.26,34.30,0,298.47,535.92,124.3,118.1,0.499,963476.7,963476.7,7781,0,0,0,L,1151911521,0,121.78,122.23,0400,23,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496158229,2042057.00
05/30/2017 11:30,2,4.410,ALERT,215.32,353.47,59.970,1496158203,"201051344000868","219011344069620",29.66,20.30,0,302.37,520.89,132.5,126.0,0.614,708808.9,708808.9,7820,0,0,0,L,1122011218,0,122.46,123.36,0400,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496158232,2042058.00
05/30/2017 11:30,2,4.395,ALERT,212.16,343.25,59.959,1496158203,"274151322000095","219011344069620",29.84,34.80,0,299.67,528.40,132.9,126.3,0.504,1017514.6,1017514.6,7780,0,0,0,L,1151911521,0,122.46,122.01,0400,24,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496158234,2042059.00
05/30/2017 11:30,2,4.432,ACTIVE,216.22,352.27,59.959,1496158203,"201051344000988","219011344069620",19.38,21.00,0,319.21,411.18,87.0,82.1,0.402,634570.7,634570.7,7840,0,0,0,L,1122011218,0,122.91,123.59,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496158235,2042060.00
05/30/2017 11:30,2,4.615,ALERT,215.77,356.18,59.954,1496158203,"201051344001025","219011344069620",29.82,25.00,0,301.47,519.99,139.4,132.6,0.636,714613.5,714613.5,7829,0,0,0,L,1122011218,0,123.14,122.91,0400,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496158237,2042061.00
05/30/2017 11:30,2,4.258,ALERT,216.22,354.37,59.970,1496158203,"201051344000458","219011344069620",30.14,23.30,0,302.68,522.69,129.9,123.5,0.619,720827.1,720827.1,7805,0,0,0,L,1122011218,0,123.14,123.36,0400,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496158238,2042062.00
05/30/2017 11:30,2,4.303,ALERT,216.67,355.58,59.970,1496158203,"201051344000853","219011344069620",30.12,21.80,0,302.37,528.70,131.3,124.8,0.623,721501.8,721501.8,7813,0,0,0,L,1122011218,0,123.59,123.59,0400,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496158240,2042063.00
05/30/2017 11:30,2,4.486,ALERT,215.09,355.28,59.965,1496158203,"201051344000685","219011344069620",29.76,23.80,0,300.87,514.28,135.2,128.6,0.658,715218.0,715218.0,7829,0,0,0,L,1122011218,0,123.59,122.23,0400,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496158242,2042064.00
05/30/2017 11:30,2,4.396,ALERT,215.77,355.58,59.954,1496158203,"201051344000917","219011344069620",30.06,24.30,0,300.57,524.20,133.9,127.3,0.628,711830.6,711830.6,7818,0,0,0,L,1122011218,0,123.14,122.91,0400,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496158244,2042065.00
05/30/2017 11:30,2,4.426,ALERT,215.09,354.67,59.975,1496158203,"201051344001145","219011344069620",29.58,23.30,0,301.47,523.90,132.5,126.0,0.619,719790.3,719790.3,7808,0,0,0,L,1122011218,0,123.14,122.46,0400,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496158246,2042066.00
05/30/2017 11:30,2,4.451,ALERT,216.00,355.28,59.938,1496158203,"201051344000651","219011344069620",29.60,23.50,0,301.17,530.21,133.3,126.8,0.614,708296.4,708296.4,7822,0,0,0,L,1122011218,0,124.04,122.46,0400,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496158248,2042067.00
05/30/2017 11:30,2,3.947,ACTIVE,212.38,357.98,59.975,1496158203,"274151322000088","219011344069620",29.18,29.80,0,324.62,400.96,116.5,110.6,0.442,923749.9,923749.9,7776,0,0,0,L,1151911521,0,122.68,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496158248,2042068.00
05/30/2017 11:30,2,2.602,ALERT,213.51,437.33,59.959,1496158203,"274151322000068","219011344069620",41.05,34.80,0,299.07,525.10,108.9,103.2,0.415,797976.5,797976.5,8008,0,0,0,L,1151911521,0,122.68,122.91,0001,29,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496158250,2042069.00
05/30/2017 11:30,2,4.322,ALERT,215.32,353.47,59.981,1496158203,"201051344001135","219011344069620",29.54,23.30,0,302.68,516.38,129.3,122.9,0.610,703767.6,703767.6,7814,0,0,0,L,1122011218,0,123.36,122.68,0400,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496158252,2042070.00
05/30/2017 11:30,2,4.082,ALERT,214.87,352.27,59.981,1496158203,"201051344000594","219011344069620",29.92,27.00,0,301.17,527.80,123.8,117.6,0.570,723315.6,723315.6,7817,0,0,0,L,1122011218,0,122.46,122.68,0400,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496158254,2042071.00
05/30/2017 11:30,2,4.309,ALERT,215.77,354.97,59.981,1496158203,"201051344001203","219011344069620",29.68,25.30,0,301.47,516.38,129.6,123.1,0.610,712950.8,712950.8,7834,0,0,0,L,1122011218,0,123.81,122.46,0400,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496158256,2042072.00
05/30/2017 11:30,2,3.840,ALERT,212.38,353.77,59.975,1496158203,"274151322000054","219011344069620",28.86,30.30,0,299.07,530.21,112.2,106.4,0.429,941314.4,941314.4,7763,0,0,0,L,1151911521,0,122.23,122.23,0400,21,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496158258,2042073.00
05/30/2017 11:30,2,4.012,ALERT,215.54,351.67,59.975,1496158203,"201051344000867","219011344069620",29.86,23.80,0,301.47,519.99,121.2,115.1,0.557,707675.8,707675.8,7836,0,0,0,L,1122011218,0,122.91,122.91,0400,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496158259,2042074.00
05/30/2017 11:30,2,4.100,ALERT,215.54,354.97,59.975,1496158203,"201051344001093","219011344069620",30.38,24.30,0,301.77,524.80,126.2,119.9,0.579,711659.7,711659.7,7827,0,0,0,L,1122011218,0,123.36,122.68,0400,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496158261,2042075.00
05/30/2017 11:30,2,3.941,ALERT,215.54,353.17,59.975,1496158203,"201051344000900","219011344069620",30.40,20.70,0,303.88,521.49,121.3,115.1,0.561,729084.6,729084.6,7814,0,0,0,L,1122011218,0,122.91,123.14,0400,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496158263,2042076.00
05/30/2017 11:30,2,3.887,ALERT,215.77,353.17,59.981,1496158203,"201051344000648","219011344069620",29.98,22.30,0,301.47,520.29,118.0,112.0,0.557,718025.2,718025.2,7810,0,0,0,L,1122011218,0,122.46,123.59,0400,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496158265,2042077.00
05/30/2017 11:30,2,3.932,ALERT,215.54,353.17,60.012,1496158203,"201051344000569","219011344069620",30.10,22.50,0,302.98,521.19,119.9,113.8,0.566,731457.5,731457.5,7797,0,0,0,L,1122011218,0,122.46,123.36,0400,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496158267,2042078.00
05/30/2017 11:30,2,3.873,ALERT,216.00,352.27,59.981,1496158203,"201051344000983","219011344069620",30.42,22.30,0,304.48,525.40,119.3,113.3,0.570,721901.9,721901.9,7816,0,0,0,L,1122011218,0,122.91,123.14,0400,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496158268,2042079.00
05/30/2017 11:30,2,3.887,ALERT,215.77,352.87,59.991,1496158203,"201051344001158","219011344069620",29.88,22.50,0,302.37,518.79,117.8,111.7,0.544,707203.4,707203.4,7819,0,0,0,L,1122011218,0,122.68,122.91,0400,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496158270,2042080.00
05/30/2017 11:30,2,3.840,ALERT,215.54,354.07,59.986,1496158203,"201051344000576","219011344069620",30.26,21.50,0,302.37,519.99,117.6,111.6,0.552,721853.7,721853.7,7816,0,0,0,L,1122011218,0,122.68,122.91,0400,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496158272,2042081.00
05/30/2017 11:30,2,3.674,ALERT,212.83,348.96,59.986,1496158203,"274151322000087","219011344069620",29.32,40.00,0,298.17,517.28,109.1,103.3,0.398,914193.0,914193.0,7894,0,0,0,L,1151911521,0,122.23,122.46,0400,30,0,0,0,0,0,0,194,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496158274,2042082.00
05/30/2017 11:30,2,3.961,ALERT,213.29,343.85,59.981,1496158203,"274151322000076","219011344069620",29.98,33.80,0,299.67,530.81,120.2,114.1,0.473,1027491.4,1027491.4,7770,0,0,0,L,1151911521,1,122.46,122.91,0400,24,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496158276,2042083.00
05/30/2017 11:45,2,2.896,ACTIVE,214.87,349.56,59.986,1496159103,"201051344000645","219011344069620",30.04,20.70,0,317.10,390.74,88.2,83.2,0.402,720802.2,720802.2,7808,0,0,0,L,1122011218,0,122.68,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496159104,2042084.00
05/30/2017 11:45,2,2.723,ACTIVE,211.93,346.86,59.981,1496159103,"274151322000085","219011344069620",28.94,26.50,0,328.82,377.52,79.8,75.1,0.566,937693.1,937693.1,7769,0,0,0,L,1151911521,0,122.01,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496159105,2042085.00
05/30/2017 11:45,2,2.900,ACTIVE,214.41,350.47,60.034,1496159103,"201051344000633","219011344069620",30.14,21.80,0,318.30,391.34,88.5,83.5,0.424,707232.8,707232.8,7842,0,0,0,L,1122011218,0,122.46,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496159106,2042086.00
05/30/2017 11:45,2,2.908,ACTIVE,214.64,349.56,59.991,1496159103,"201051344000469","219011344069620",30.53,18.00,0,334.24,388.34,90.0,84.9,0.433,710362.2,710362.2,7819,0,0,0,L,1122011218,0,121.78,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496159107,2042087.00
05/30/2017 11:45,2,3.041,ACTIVE,213.74,349.26,60.007,1496159103,"201051344000646","219011344069620",30.42,23.80,0,333.33,388.04,93.7,88.5,0.455,705277.3,705277.3,7822,0,0,0,L,1122011218,0,122.68,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496159108,2042088.00
05/30/2017 11:45,2,2.814,ACTIVE,211.93,348.96,59.986,1496159103,"274151322000052","219011344069620",29.72,29.80,0,326.12,378.12,84.7,79.8,0.331,973377.2,973377.2,7773,0,0,0,L,1151911521,0,121.78,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496159109,2042089.00
05/30/2017 11:45,2,3.133,ACTIVE,214.87,350.77,60.012,1496159103,"201051344000585","219011344069620",30.47,22.50,0,334.24,388.94,96.7,91.4,0.455,717036.1,717036.1,7824,0,0,0,L,1122011218,0,122.46,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496159110,2042090.00
05/30/2017 11:45,2,3.055,ACTIVE,213.96,348.96,59.996,1496159103,"201051344001230","219011344069620",30.38,23.80,0,331.53,387.14,94.0,88.8,0.442,709897.4,709897.4,7825,0,0,0,L,1122011218,0,122.68,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496159111,2042091.00
05/30/2017 11:45,2,3.113,ACTIVE,214.87,350.17,59.991,1496159103,"201051344000582","219011344069620",29.90,22.30,0,334.54,390.44,94.3,89.1,0.438,699562.5,699562.5,7813,0,0,0,L,1122011218,0,122.91,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496159111,2042092.00
05/30/2017 11:45,2,3.121,ACTIVE,213.74,348.66,59.996,1496159103,"201051344000955","219011344069620",30.16,23.30,0,333.93,387.14,95.3,90.1,0.451,718521.6,718521.6,7826,0,0,0,L,1122011218,0,122.23,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496159112,2042093.00
05/30/2017 11:45,2,1.779,ACTIVE,211.93,446.35,59.991,1496159103,"274151322000094","219011344069620",41.69,28.50,0,403.07,468.29,74.6,70.1,0.521,797582.6,797582.6,7992,0,0,0,L,1151911521,0,121.78,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496159113,2042094.00
05/30/2017 11:45,2,2.980,ACTIVE,214.87,351.37,59.996,1496159103,"201051344000579","219011344069620",30.16,23.30,0,334.84,387.74,91.0,85.9,0.424,728298.4,728298.4,7817,0,0,0,L,1122011218,0,122.46,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496159114,2042095.00
05/30/2017 11:45,2,3.168,ACTIVE,213.96,348.36,59.991,1496159103,"201051344000890","219011344069620",30.04,24.50,0,333.63,388.04,96.4,91.1,0.433,712472.2,712472.2,7822,0,0,0,L,1122011218,0,122.68,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496159115,2042096.00
05/30/2017 11:45,2,3.137,ACTIVE,214.41,350.47,59.996,1496159103,"201051344000438","219011344069620",30.20,23.80,0,334.24,389.24,95.9,90.7,0.451,715218.3,715218.3,7819,0,0,0,L,1122011218,0,122.91,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496159116,2042097.00
05/30/2017 11:45,2,3.154,ACTIVE,214.19,355.28,59.996,1496159103,"201051344000417","219011344069620",19.54,22.80,0,318.30,389.84,62.5,58.4,0.530,660602.2,660602.2,7841,0,0,0,L,1122011218,0,122.46,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496159117,2042098.00
05/30/2017 11:45,2,2.855,ACTIVE,211.93,344.76,59.954,1496159103,"274151322000083","219011344069620",29.62,30.80,0,327.32,377.22,85.7,80.8,0.340,963498.2,963498.2,7783,0,0,0,L,1151911521,0,121.55,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496159118,2042099.00
05/30/2017 11:45,2,3.016,ACTIVE,212.83,351.07,59.986,1496159103,"274151322000076","219011344069620",30.42,30.50,0,333.63,376.62,92.9,87.7,0.362,1027513.2,1027513.2,7772,0,0,0,L,1151911521,0,122.01,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496159119,2042100.00
05/30/2017 11:45,2,2.994,ACTIVE,214.19,348.36,59.986,1496159103,"201051344000868","219011344069620",30.24,19.50,0,333.63,386.53,91.7,86.6,0.420,708831.7,708831.7,7822,0,0,0,L,1122011218,0,122.01,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496159119,2042101.00
05/30/2017 11:45,2,3.010,ACTIVE,211.93,342.65,59.996,1496159103,"274151322000095","219011344069620",30.20,32.00,0,332.13,376.62,92.1,87.0,0.349,1017537.5,1017537.5,7782,0,0,0,L,1151911521,0,122.23,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496159120,2042102.00
05/30/2017 11:45,2,3.053,ACTIVE,214.87,357.08,59.991,1496159103,"201051344000988","219011344069620",19.58,18.00,0,318.00,393.15,60.6,56.6,0.508,634585.6,634585.6,7841,0,0,0,L,1122011218,0,122.23,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496159121,2042103.00
05/30/2017 11:45,2,3.244,ACTIVE,214.41,348.96,59.991,1496159103,"201051344001025","219011344069620",29.98,23.00,0,334.54,389.24,98.5,93.2,0.451,714637.9,714637.9,7831,0,0,0,L,1122011218,0,122.46,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496159122,2042104.00
05/30/2017 11:45,2,2.979,ACTIVE,214.87,349.86,59.986,1496159103,"201051344000458","219011344069620",30.24,22.00,0,317.10,391.04,91.3,86.2,0.433,720849.6,720849.6,7807,0,0,0,L,1122011218,0,122.46,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496159123,2042105.00
05/30/2017 11:45,2,3.021,ACTIVE,215.32,351.37,59.986,1496159103,"201051344000853","219011344069620",30.28,19.80,0,335.74,391.04,92.6,87.5,0.433,721524.5,721524.5,7815,0,0,0,L,1122011218,0,122.91,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496159124,2042106.00
05/30/2017 11:45,2,3.184,ACTIVE,214.19,349.86,59.970,1496159103,"201051344000685","219011344069620",29.98,22.50,0,334.54,388.04,96.7,91.4,0.464,715241.7,715241.7,7831,0,0,0,L,1122011218,0,123.14,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496159125,2042107.00
05/30/2017 11:45,2,3.133,ACTIVE,214.64,348.96,59.991,1496159103,"201051344000917","219011344069620",30.49,22.50,0,333.03,388.94,96.7,91.4,0.455,711854.2,711854.2,7820,0,0,0,L,1122011218,0,122.68,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496159126,2042108.00
05/30/2017 11:45,2,3.084,ACTIVE,214.19,349.56,59.986,1496159103,"201051344001145","219011344069620",30.87,21.80,0,334.54,388.34,96.5,91.2,0.451,719813.8,719813.8,7810,0,0,0,L,1122011218,0,122.46,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496159127,2042109.00
05/30/2017 11:45,2,3.211,ACTIVE,214.64,349.86,60.023,1496159103,"201051344000651","219011344069620",30.30,21.30,0,334.54,392.85,98.5,93.2,0.451,708320.2,708320.2,7824,0,0,0,L,1122011218,0,123.14,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496159128,2042110.00
05/30/2017 11:45,2,2.814,ACTIVE,211.93,341.75,59.981,1496159103,"274151322000088","219011344069620",29.70,26.50,0,328.82,377.82,84.7,79.8,0.318,923770.4,923770.4,7777,0,0,0,L,1151911521,0,122.46,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496159129,2042111.00
05/30/2017 11:45,2,1.973,ACTIVE,212.61,425.91,59.986,1496159103,"274151322000068","219011344069620",39.84,30.30,0,396.15,474.30,80.2,75.5,0.301,797995.7,797995.7,8010,0,0,0,L,1151911521,0,122.46,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496159130,2042112.00
05/30/2017 11:45,2,3.174,ACTIVE,214.19,348.66,59.986,1496159103,"201051344001135","219011344069620",30.42,22.30,0,334.24,387.74,97.8,92.5,0.464,703791.2,703791.2,7816,0,0,0,L,1122011218,0,122.68,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496159130,2042113.00
05/30/2017 11:45,2,3.043,ACTIVE,213.74,348.36,59.986,1496159103,"201051344000594","219011344069620",30.14,25.50,0,333.33,385.93,92.8,87.7,0.429,723338.0,723338.0,7819,0,0,0,L,1122011218,0,122.01,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496159131,2042114.00
05/30/2017 11:45,2,3.223,ACTIVE,214.64,349.26,59.954,1496159103,"201051344001203","219011344069620",30.32,23.50,0,335.14,390.14,99.0,93.6,0.460,712974.5,712974.5,7836,0,0,0,L,1122011218,0,123.36,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496159132,2042115.00
05/30/2017 11:45,2,2.875,ACTIVE,211.70,341.15,59.981,1496159103,"274151322000054","219011344069620",29.26,26.50,0,327.02,378.72,85.2,80.3,0.327,941334.7,941334.7,7765,0,0,0,L,1151911521,0,121.78,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496159133,2042116.00
05/30/2017 11:45,2,3.033,ACTIVE,214.41,348.06,59.949,1496159103,"201051344000867","219011344069620",30.14,22.30,0,333.93,385.93,92.6,87.4,0.424,707698.0,707698.0,7838,0,0,0,L,1122011218,0,122.46,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496159134,2042117.00
05/30/2017 11:45,2,3.137,ACTIVE,214.41,351.07,59.975,1496159103,"201051344001093","219011344069620",30.71,22.50,0,333.63,392.25,97.6,92.3,0.446,711683.1,711683.1,7829,0,0,0,L,1122011218,0,122.91,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496159135,2042118.00
05/30/2017 11:45,2,2.986,ACTIVE,214.64,350.17,59.996,1496159103,"201051344000900","219011344069620",30.71,19.50,0,333.93,388.04,92.9,87.8,0.433,729106.9,729106.9,7816,0,0,0,L,1122011218,0,122.46,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496159136,2042119.00
05/30/2017 11:45,2,2.996,ACTIVE,214.87,349.86,59.986,1496159103,"201051344000648","219011344069620",30.12,20.30,0,315.60,391.04,91.3,86.2,0.433,718046.9,718046.9,7812,0,0,0,L,1122011218,0,122.01,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496159137,2042120.00
05/30/2017 11:45,2,3.002,ACTIVE,214.87,350.47,59.975,1496159103,"201051344000569","219011344069620",30.65,20.70,0,334.24,387.44,93.3,88.1,0.433,731479.6,731479.6,7799,0,0,0,L,1122011218,0,122.01,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496159138,2042121.00
05/30/2017 11:45,2,3.010,ACTIVE,214.87,349.56,59.991,1496159103,"201051344000983","219011344069620",30.57,20.30,0,334.24,387.14,93.2,88.0,0.433,721924.0,721924.0,7818,0,0,0,L,1122011218,0,122.46,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496159139,2042122.00
05/30/2017 11:45,2,3.057,ACTIVE,215.09,349.56,60.012,1496159103,"201051344001158","219011344069620",29.78,20.30,0,319.21,390.74,92.2,87.1,0.433,707225.2,707225.2,7821,0,0,0,L,1122011218,0,122.23,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496159140,2042123.00
05/30/2017 11:45,2,2.990,ACTIVE,215.09,351.37,59.975,1496159103,"201051344000576","219011344069620",30.47,20.00,0,320.41,391.64,92.3,87.2,0.438,721875.5,721875.5,7818,0,0,0,L,1122011218,0,122.68,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496159141,2042124.00
05/30/2017 11:45,2,2.852,ACTIVE,211.93,342.65,59.965,1496159103,"274151322000087","219011344069620",29.70,37.30,0,329.43,377.22,85.8,80.9,0.305,914213.2,914213.2,7896,0,0,0,L,1151911521,0,122.01,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496159142,2042125.00
05/30/2017 12:00,2,4.014,ACTIVE,216.67,353.47,59.991,1496160003,"201051344000645","219011344069620",29.52,22.00,0,334.84,397.66,120.0,113.9,0.552,720833.2,720833.2,7809,0,0,0,L,1122011218,0,123.59,123.81,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496160004,2042126.00
