ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/30/2017 12:00,2,3.775,ACTIVE,213.29,355.58,59.996,1496160003,"274151322000085","219011344069620",28.31,28.50,0,333.63,377.82,108.1,102.4,0.411,937721.1,937721.1,7770,0,0,0,L,1151911521,0,123.14,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496160005,2042127.00
05/30/2017 12:00,2,3.953,ACTIVE,216.22,356.48,59.991,1496160003,"201051344000633","219011344069620",29.96,23.00,0,334.24,397.96,120.0,113.9,0.570,707263.8,707263.8,7843,0,0,0,L,1122011218,0,123.36,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496160006,2042128.00
05/30/2017 12:00,2,3.980,ACTIVE,216.67,355.88,59.981,1496160003,"201051344000469","219011344069620",30.14,18.70,0,334.24,399.16,121.5,115.3,0.575,710393.6,710393.6,7820,0,0,0,L,1122011218,0,122.91,124.04,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496160007,2042129.00
05/30/2017 12:00,2,4.156,ACTIVE,215.54,353.17,59.986,1496160003,"201051344000646","219011344069620",29.84,25.00,0,332.73,400.06,125.7,119.4,0.597,705309.9,705309.9,7823,0,0,0,L,1122011218,0,123.59,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496160008,2042130.00
05/30/2017 12:00,2,3.807,ACTIVE,213.06,343.25,60.002,1496160003,"274151322000052","219011344069620",29.46,32.60,0,332.73,380.22,113.5,107.6,0.442,973406.7,973406.7,7774,0,0,0,L,1151911521,0,122.23,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496160009,2042131.00
05/30/2017 12:00,2,4.266,ACTIVE,216.22,354.97,59.991,1496160003,"201051344000585","219011344069620",29.68,23.80,0,333.03,400.06,128.2,121.8,0.597,717069.4,717069.4,7825,0,0,0,L,1122011218,0,123.36,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496160010,2042132.00
05/30/2017 12:00,2,4.146,ACTIVE,215.32,352.87,60.007,1496160003,"201051344001230","219011344069620",29.88,24.30,0,332.13,395.25,125.5,119.2,0.588,709930.1,709930.1,7826,0,0,0,L,1122011218,0,123.36,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496160011,2042133.00
05/30/2017 12:00,2,4.139,ACTIVE,216.45,354.37,59.996,1496160003,"201051344000582","219011344069620",29.76,22.80,0,333.03,400.66,124.7,118.4,0.575,699595.0,699595.0,7814,0,0,0,L,1122011218,0,123.81,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496160012,2042134.00
05/30/2017 12:00,2,4.162,ACTIVE,215.32,352.27,59.996,1496160003,"201051344000955","219011344069620",29.80,24.30,0,332.73,395.25,125.6,119.3,0.592,718554.5,718554.5,7827,0,0,0,L,1122011218,0,122.91,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496160013,2042135.00
05/30/2017 12:00,2,2.525,ACTIVE,213.06,435.23,59.986,1496160003,"274151322000094","219011344069620",40.06,31.30,0,409.98,477.91,102.1,96.6,0.393,797609.3,797609.3,7993,0,0,0,L,1151911521,0,122.23,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496160013,2042136.00
05/30/2017 12:00,2,3.926,ACTIVE,216.45,354.37,60.002,1496160003,"201051344000579","219011344069620",29.96,23.80,0,333.63,397.96,119.1,113.0,0.557,728329.6,728329.6,7818,0,0,0,L,1122011218,0,123.14,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496160014,2042137.00
05/30/2017 12:00,2,4.160,ACTIVE,215.32,353.77,60.007,1496160003,"201051344000890","219011344069620",29.80,25.50,0,333.33,395.85,125.6,119.3,0.579,712505.2,712505.2,7823,0,0,0,L,1122011218,0,123.36,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496160015,2042138.00
05/30/2017 12:00,2,4.127,ACTIVE,215.77,353.47,59.991,1496160003,"201051344000438","219011344069620",29.86,24.00,0,332.73,400.36,124.9,118.6,0.588,715251.2,715251.2,7820,0,0,0,L,1122011218,0,123.81,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496160016,2042139.00
05/30/2017 12:00,2,4.100,ACTIVE,215.77,350.17,60.002,1496160003,"201051344000417","219011344069620",19.44,24.50,0,331.83,389.24,80.7,76.0,0.384,660623.3,660623.3,7842,0,0,0,L,1122011218,0,123.14,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496160017,2042140.00
05/30/2017 12:00,2,3.742,ACTIVE,212.61,344.15,60.007,1496160003,"274151322000083","219011344069620",29.32,32.20,0,332.73,379.32,111.2,105.4,0.442,963527.4,963527.4,7784,0,0,0,L,1151911521,0,122.23,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496160018,2042141.00
05/30/2017 12:00,2,3.971,ACTIVE,213.74,359.78,60.018,1496160003,"274151322000076","219011344069620",29.90,32.00,0,333.03,382.03,120.1,114.0,0.468,1027545.0,1027545.0,7773,0,0,0,L,1151911521,0,122.68,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496160019,2042142.00
05/30/2017 12:00,2,3.891,ACTIVE,215.54,353.47,60.018,1496160003,"201051344000868","219011344069620",29.98,20.00,0,333.63,397.05,118.1,112.0,0.548,708863.1,708863.1,7823,0,0,0,L,1122011218,0,122.68,123.59,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496160020,2042143.00
05/30/2017 12:00,2,3.887,ACTIVE,212.83,345.66,60.007,1496160003,"274151322000095","219011344069620",30.10,33.00,0,333.33,382.63,118.3,112.3,0.446,1017568.9,1017568.9,7783,0,0,0,L,1151911521,0,122.91,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496160021,2042144.00
05/30/2017 12:00,2,3.895,ACTIVE,216.22,350.77,60.007,1496160003,"201051344000988","219011344069620",19.64,20.00,0,320.41,392.55,77.4,72.8,0.654,634606.1,634606.1,7842,0,0,0,L,1122011218,0,122.91,123.81,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496160022,2042145.00
05/30/2017 12:00,2,4.127,ACTIVE,216.00,354.07,60.007,1496160003,"201051344001025","219011344069620",30.00,24.50,0,332.73,400.36,125.4,119.1,0.570,714671.4,714671.4,7832,0,0,0,L,1122011218,0,123.36,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496160023,2042146.00
05/30/2017 12:00,2,3.797,ACTIVE,216.22,353.77,60.002,1496160003,"201051344000458","219011344069620",30.14,22.00,0,335.14,397.66,115.9,110.0,0.566,720880.6,720880.6,7808,0,0,0,L,1122011218,0,123.14,123.59,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496160023,2042147.00
05/30/2017 12:00,2,3.859,ACTIVE,216.90,356.18,59.991,1496160003,"201051344000853","219011344069620",30.04,21.50,0,337.84,397.66,117.4,111.4,0.552,721555.9,721555.9,7816,0,0,0,L,1122011218,0,123.81,123.81,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496160024,2042148.00
05/30/2017 12:00,2,4.055,ACTIVE,215.54,354.37,59.975,1496160003,"201051344000685","219011344069620",29.78,23.30,0,333.63,398.86,122.3,116.2,0.597,715274.6,715274.6,7832,0,0,0,L,1122011218,0,124.04,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496160025,2042149.00
05/30/2017 12:00,2,4.031,ACTIVE,216.22,353.77,60.002,1496160003,"201051344000917","219011344069620",29.94,23.50,0,332.13,400.36,122.1,115.9,0.570,711887.1,711887.1,7821,0,0,0,L,1122011218,0,123.59,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496160026,2042150.00
05/30/2017 12:00,2,4.020,ACTIVE,215.54,353.17,60.002,1496160003,"201051344001145","219011344069620",29.92,22.50,0,333.03,399.46,121.9,115.7,0.561,719846.6,719846.6,7811,0,0,0,L,1122011218,0,123.36,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496160027,2042151.00
05/30/2017 12:00,2,4.076,ACTIVE,216.22,355.28,60.007,1496160003,"201051344000651","219011344069620",29.82,22.00,0,333.03,399.76,123.0,116.8,0.566,708353.5,708353.5,7825,0,0,0,L,1122011218,0,124.04,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496160028,2042152.00
05/30/2017 12:00,2,3.607,ACTIVE,212.83,356.78,60.007,1496160003,"274151322000088","219011344069620",29.16,28.80,0,332.73,378.72,106.5,100.8,0.393,923799.1,923799.1,7778,0,0,0,L,1151911521,0,123.14,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496160029,2042153.00
05/30/2017 12:00,2,2.420,ACTIVE,213.74,442.14,59.996,1496160003,"274151322000068","219011344069620",40.77,33.00,0,406.97,483.02,98.9,93.5,0.376,798022.5,798022.5,8011,0,0,0,L,1151911521,0,123.14,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496160030,2042154.00
05/30/2017 12:00,2,4.027,ACTIVE,215.77,353.47,60.002,1496160003,"201051344001135","219011344069620",29.72,22.50,0,333.63,399.76,121.2,115.1,0.561,703824.1,703824.1,7817,0,0,0,L,1122011218,0,123.36,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496160031,2042155.00
05/30/2017 12:00,2,3.816,ACTIVE,215.09,353.17,60.007,1496160003,"201051344000594","219011344069620",29.88,26.30,0,332.13,393.75,115.5,109.6,0.535,723369.3,723369.3,7820,0,0,0,L,1122011218,0,122.68,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496160032,2042156.00
05/30/2017 12:00,2,4.051,ACTIVE,216.22,353.17,60.002,1496160003,"201051344001203","219011344069620",29.92,24.30,0,333.33,400.66,122.7,116.5,0.583,713008.0,713008.0,7837,0,0,0,L,1122011218,0,124.04,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496160032,2042157.00
05/30/2017 12:00,2,3.611,ACTIVE,213.06,354.37,60.007,1496160003,"274151322000054","219011344069620",28.82,28.30,0,333.33,379.62,105.5,99.9,0.402,941363.3,941363.3,7766,0,0,0,L,1151911521,0,122.46,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496160033,2042158.00
05/30/2017 12:00,2,3.803,ACTIVE,215.77,352.87,60.023,1496160003,"201051344000867","219011344069620",29.82,22.30,0,333.93,396.45,114.8,108.9,0.530,707729.3,707729.3,7839,0,0,0,L,1122011218,0,123.14,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496160034,2042159.00
05/30/2017 12:00,2,4.021,ACTIVE,216.00,354.97,59.991,1496160003,"201051344001093","219011344069620",29.72,23.00,0,333.03,400.36,121.0,114.8,0.557,711716.2,711716.2,7830,0,0,0,L,1122011218,0,123.59,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496160035,2042160.00
05/30/2017 12:00,2,3.766,ACTIVE,215.77,353.77,59.991,1496160003,"201051344000900","219011344069620",30.28,19.50,0,333.93,399.16,115.4,109.4,0.539,729138.4,729138.4,7817,0,0,0,L,1122011218,0,123.14,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496160036,2042161.00
05/30/2017 12:00,2,3.754,ACTIVE,216.00,353.17,60.007,1496160003,"201051344000648","219011344069620",29.60,20.70,0,335.74,397.96,112.5,106.7,0.521,718077.7,718077.7,7813,0,0,0,L,1122011218,0,122.68,123.59,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496160037,2042162.00
05/30/2017 12:00,2,3.791,ACTIVE,216.22,354.67,59.996,1496160003,"201051344000569","219011344069620",29.86,21.50,0,335.74,397.96,114.7,108.7,0.539,731511.0,731511.0,7800,0,0,0,L,1122011218,0,122.68,123.81,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496160038,2042163.00
05/30/2017 12:00,2,3.770,ACTIVE,216.22,353.77,59.975,1496160003,"201051344000983","219011344069620",30.04,21.50,0,334.84,397.66,114.7,108.8,0.544,721955.4,721955.4,7819,0,0,0,L,1122011218,0,123.14,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496160039,2042164.00
05/30/2017 12:00,2,3.777,ACTIVE,216.22,352.87,60.002,1496160003,"201051344001158","219011344069620",29.62,22.30,0,333.63,398.26,113.3,107.4,0.530,707256.4,707256.4,7822,0,0,0,L,1122011218,0,122.91,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496160040,2042165.00
05/30/2017 12:00,2,3.748,ACTIVE,216.22,354.07,59.996,1496160003,"201051344000576","219011344069620",29.90,20.70,0,336.64,397.96,113.5,107.7,0.535,721906.7,721906.7,7819,0,0,0,L,1122011218,0,123.36,123.36,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496160041,2042166.00
05/30/2017 12:00,2,3.547,ACTIVE,213.06,345.96,59.986,1496160003,"274151322000087","219011344069620",29.30,39.30,0,333.03,378.42,105.2,99.6,0.393,914242.0,914242.0,7897,0,0,0,L,1151911521,0,122.68,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496160042,2042167.00
05/30/2017 12:15,2,2.730,ACTIVE,215.32,349.26,59.954,1496160903,"201051344000645","219011344069620",30.16,20.70,0,335.74,383.53,83.4,78.6,0.389,720855.7,720855.7,7810,0,0,0,L,1122011218,0,122.68,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496160904,2042168.00
05/30/2017 12:15,2,2.615,ACTIVE,212.61,361.59,59.949,1496160903,"274151322000085","219011344069620",28.80,27.00,0,329.43,378.12,76.3,71.7,0.539,937741.6,937741.6,7771,0,0,0,L,1151911521,0,122.68,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496160905,2042169.00
05/30/2017 12:15,2,2.742,ACTIVE,214.87,349.56,59.928,1496160903,"201051344000633","219011344069620",30.06,22.00,0,335.14,382.63,83.5,78.6,0.393,707286.5,707286.5,7844,0,0,0,L,1122011218,0,122.68,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496160906,2042170.00
05/30/2017 12:15,2,2.734,ACTIVE,215.32,349.56,59.928,1496160903,"201051344000469","219011344069620",30.49,17.50,0,334.84,382.63,84.5,79.7,0.402,710416.5,710416.5,7821,0,0,0,L,1122011218,0,122.01,123.59,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496160907,2042171.00
05/30/2017 12:15,2,2.920,ACTIVE,214.41,348.66,59.991,1496160903,"201051344000646","219011344069620",29.96,23.30,0,334.24,382.93,88.7,83.6,0.420,705333.9,705333.9,7824,0,0,0,L,1122011218,0,123.14,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496160908,2042172.00
05/30/2017 12:15,2,2.639,ACTIVE,212.16,342.65,59.981,1496160903,"274151322000052","219011344069620",29.92,31.00,0,333.93,369.40,79.9,75.2,0.314,973428.3,973428.3,7775,0,0,0,L,1151911521,0,122.01,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496160908,2042173.00
05/30/2017 12:15,2,2.945,ACTIVE,215.32,350.17,59.959,1496160903,"201051344000585","219011344069620",30.40,22.50,0,334.24,382.63,90.8,85.7,0.424,717093.9,717093.9,7826,0,0,0,L,1122011218,0,122.91,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496160909,2042174.00
05/30/2017 12:15,2,2.846,ACTIVE,214.41,347.46,59.912,1496160903,"201051344001230","219011344069620",30.57,23.30,0,333.33,381.12,88.2,83.2,0.398,709954.1,709954.1,7827,0,0,0,L,1122011218,0,122.91,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496160910,2042175.00
05/30/2017 12:15,2,2.875,ACTIVE,215.54,349.86,59.949,1496160903,"201051344000582","219011344069620",30.14,21.50,0,334.24,382.63,87.8,82.8,0.402,699618.9,699618.9,7815,0,0,0,L,1122011218,0,123.36,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496160911,2042176.00
05/30/2017 12:15,2,2.922,ACTIVE,214.64,349.26,59.949,1496160903,"201051344000955","219011344069620",30.02,22.50,0,334.24,381.73,88.9,83.8,0.420,718578.6,718578.6,7828,0,0,0,L,1122011218,0,122.68,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496160912,2042177.00
05/30/2017 12:15,2,1.752,ACTIVE,212.61,441.24,59.938,1496160903,"274151322000094","219011344069620",40.12,28.80,0,403.07,483.92,71.6,67.2,0.495,797628.6,797628.6,7994,0,0,0,L,1151911521,0,122.01,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496160913,2042178.00
05/30/2017 12:15,2,2.725,ACTIVE,215.32,349.26,59.938,1496160903,"201051344000579","219011344069620",30.14,23.00,0,335.44,382.33,83.2,78.3,0.384,728352.4,728352.4,7819,0,0,0,L,1122011218,0,122.46,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496160914,2042179.00
05/30/2017 12:15,2,2.908,ACTIVE,214.64,347.76,59.912,1496160903,"201051344000890","219011344069620",30.18,24.00,0,334.54,381.42,89.0,83.9,0.415,712529.4,712529.4,7824,0,0,0,L,1122011218,0,123.14,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496160915,2042180.00
05/30/2017 12:15,2,2.883,ACTIVE,215.09,349.56,59.954,1496160903,"201051344000438","219011344069620",30.24,23.30,0,334.54,382.93,88.3,83.3,0.411,715275.3,715275.3,7821,0,0,0,L,1122011218,0,123.36,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496160916,2042181.00
05/30/2017 12:15,2,2.867,ACTIVE,214.87,354.07,60.002,1496160903,"201051344000417","219011344069620",19.70,22.00,0,317.10,389.54,57.2,53.3,0.486,660638.7,660638.7,7843,0,0,0,L,1122011218,0,122.91,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496160917,2042182.00
05/30/2017 12:15,2,2.590,ACTIVE,212.16,352.27,59.944,1496160903,"274151322000083","219011344069620",29.72,30.50,0,333.93,370.30,77.9,73.3,0.305,963548.7,963548.7,7785,0,0,0,L,1151911521,0,122.01,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496160918,2042183.00
05/30/2017 12:15,2,2.740,ACTIVE,213.06,344.76,59.938,1496160903,"274151322000076","219011344069620",30.42,29.80,0,334.24,370.30,84.5,79.6,0.331,1027568.1,1027568.1,7774,0,0,0,L,1151911521,0,122.46,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496160919,2042184.00
05/30/2017 12:15,2,2.678,ACTIVE,214.41,347.16,59.949,1496160903,"201051344000868","219011344069620",30.32,19.50,0,334.24,379.32,82.2,77.5,0.371,708885.8,708885.8,7824,0,0,0,L,1122011218,0,122.01,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496160920,2042185.00
05/30/2017 12:15,2,2.725,ACTIVE,212.61,342.95,59.949,1496160903,"274151322000095","219011344069620",30.06,30.80,0,334.24,370.30,83.0,78.2,0.305,1017591.7,1017591.7,7784,0,0,0,L,1151911521,0,122.91,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496160920,2042186.00
05/30/2017 12:15,2,2.738,ACTIVE,215.09,354.37,59.959,1496160903,"201051344000988","219011344069620",19.52,17.50,0,328.22,393.15,54.2,50.4,0.455,634620.8,634620.8,7843,0,0,0,L,1122011218,0,122.23,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496160921,2042187.00
05/30/2017 12:15,2,2.914,ACTIVE,214.87,348.06,59.975,1496160903,"201051344001025","219011344069620",30.08,22.80,0,334.84,381.42,88.8,83.8,0.407,714695.8,714695.8,7833,0,0,0,L,1122011218,0,122.91,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496160922,2042188.00
05/30/2017 12:15,2,2.645,ACTIVE,215.09,347.76,59.938,1496160903,"201051344000458","219011344069620",30.26,22.00,0,335.74,380.52,81.0,76.3,0.389,720902.9,720902.9,7809,0,0,0,L,1122011218,0,122.46,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496160923,2042189.00
05/30/2017 12:15,2,2.697,ACTIVE,215.54,349.86,59.949,1496160903,"201051344000853","219011344069620",29.92,19.80,0,338.44,383.23,81.8,77.0,0.380,721578.6,721578.6,7817,0,0,0,L,1122011218,0,122.91,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496160924,2042190.00
05/30/2017 12:15,2,2.818,ACTIVE,214.64,349.26,59.944,1496160903,"201051344000685","219011344069620",30.32,21.80,0,333.63,381.42,86.5,81.6,0.424,715298.4,715298.4,7833,0,0,0,L,1122011218,0,123.59,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496160925,2042191.00
05/30/2017 12:15,2,2.816,ACTIVE,215.09,350.17,59.949,1496160903,"201051344000917","219011344069620",30.22,22.00,0,333.63,381.42,86.2,81.3,0.398,711910.9,711910.9,7822,0,0,0,L,1122011218,0,123.14,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496160926,2042192.00
05/30/2017 12:15,2,2.828,ACTIVE,214.64,349.26,59.949,1496160903,"201051344001145","219011344069620",30.12,21.50,0,334.84,381.12,86.2,81.3,0.398,719870.4,719870.4,7812,0,0,0,L,1122011218,0,122.91,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496160927,2042193.00
05/30/2017 12:15,2,2.855,ACTIVE,215.32,349.56,59.933,1496160903,"201051344000651","219011344069620",30.22,21.30,0,334.54,381.42,87.4,82.4,0.402,708377.6,708377.6,7826,0,0,0,L,1122011218,0,123.59,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496160928,2042194.00
05/30/2017 12:15,2,2.494,ACTIVE,212.16,355.28,59.938,1496160903,"274151322000088","219011344069620",29.54,27.00,0,327.32,376.62,74.6,70.1,0.517,923819.7,923819.7,7779,0,0,0,L,1151911521,0,122.91,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496160929,2042195.00
05/30/2017 12:15,2,1.693,ACTIVE,213.06,446.35,59.954,1496160903,"274151322000068","219011344069620",40.79,30.00,0,407.27,476.71,70.0,65.6,0.477,798041.8,798041.8,8012,0,0,0,L,1151911521,0,122.46,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496160930,2042196.00
05/30/2017 12:15,2,2.838,ACTIVE,214.87,347.76,59.981,1496160903,"201051344001135","219011344069620",30.08,21.80,0,334.54,379.62,86.4,81.5,0.402,703847.9,703847.9,7818,0,0,0,L,1122011218,0,123.14,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496160930,2042197.00
05/30/2017 12:15,2,2.662,ACTIVE,214.19,346.56,59.949,1496160903,"201051344000594","219011344069620",30.12,24.80,0,333.33,378.12,81.2,76.4,0.380,723391.9,723391.9,7821,0,0,0,L,1122011218,0,122.01,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496160931,2042198.00
05/30/2017 12:15,2,2.820,ACTIVE,215.09,348.66,59.949,1496160903,"201051344001203","219011344069620",30.51,22.80,0,334.54,382.93,87.2,82.3,0.407,713032.1,713032.1,7838,0,0,0,L,1122011218,0,123.81,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496160932,2042199.00
05/30/2017 12:15,2,2.506,ACTIVE,212.16,352.87,59.949,1496160903,"274151322000054","219011344069620",29.36,26.80,0,328.82,378.42,74.5,69.9,0.513,941383.9,941383.9,7767,0,0,0,L,1151911521,0,122.46,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496160933,2042200.00
05/30/2017 12:15,2,2.658,ACTIVE,214.87,348.06,59.938,1496160903,"201051344000867","219011344069620",29.98,22.30,0,334.24,379.62,80.7,76.0,0.362,707751.7,707751.7,7840,0,0,0,L,1122011218,0,122.46,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496160934,2042201.00
05/30/2017 12:15,2,2.795,ACTIVE,215.09,348.96,59.965,1496160903,"201051344001093","219011344069620",30.42,22.50,0,333.93,380.82,86.1,81.2,0.389,711740.1,711740.1,7831,0,0,0,L,1122011218,0,123.36,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496160935,2042202.00
05/30/2017 12:15,2,2.609,ACTIVE,214.64,347.16,59.949,1496160903,"201051344000900","219011344069620",30.42,19.00,0,334.84,379.62,80.4,75.7,0.371,729160.9,729160.9,7818,0,0,0,L,1122011218,0,122.46,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496160936,2042203.00
05/30/2017 12:15,2,2.594,ACTIVE,214.87,346.86,59.938,1496160903,"201051344000648","219011344069620",30.08,19.80,0,335.44,378.42,79.1,74.4,0.371,718099.7,718099.7,7814,0,0,0,L,1122011218,0,122.01,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496160937,2042204.00
05/30/2017 12:15,2,2.619,ACTIVE,215.09,348.36,59.944,1496160903,"201051344000569","219011344069620",30.40,20.30,0,334.84,379.92,80.7,76.0,0.362,731533.5,731533.5,7801,0,0,0,L,1122011218,0,122.01,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496160938,2042205.00
05/30/2017 12:15,2,2.619,ACTIVE,214.87,347.76,59.949,1496160903,"201051344000983","219011344069620",30.40,20.30,0,334.84,378.72,80.6,75.9,0.380,721977.8,721977.8,7820,0,0,0,L,1122011218,0,122.46,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496160939,2042206.00
05/30/2017 12:15,2,2.635,ACTIVE,215.09,348.06,59.959,1496160903,"201051344001158","219011344069620",29.86,21.00,0,334.54,379.02,79.6,74.9,0.380,707278.6,707278.6,7823,0,0,0,L,1122011218,0,122.23,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496160940,2042207.00
05/30/2017 12:15,2,2.605,ACTIVE,215.09,349.26,59.933,1496160903,"201051344000576","219011344069620",30.06,19.00,0,335.14,381.73,79.3,74.6,0.367,721928.9,721928.9,7820,0,0,0,L,1122011218,0,122.46,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496160941,2042208.00
05/30/2017 12:15,2,2.488,ACTIVE,212.61,352.87,59.944,1496160903,"274151322000087","219011344069620",29.42,38.00,0,330.33,378.72,74.0,69.5,0.491,914262.6,914262.6,7898,0,0,0,L,1151911521,0,122.46,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496160941,2042209.00
05/30/2017 12:30,2,2.002,ACTIVE,213.96,355.88,59.986,1496161803,"201051344000645","219011344069620",29.98,18.00,0,318.30,395.25,60.8,56.8,0.499,720874.0,720874.0,7811,0,0,0,L,1122011218,0,122.01,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496161804,2042210.00
05/30/2017 12:30,2,1.861,ACTIVE,211.48,344.15,59.986,1496161803,"274151322000085","219011344069620",29.42,23.00,0,333.93,378.12,55.4,51.6,0.380,937758.2,937758.2,7772,0,0,0,L,1151911521,0,121.78,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496161805,2042211.00
05/30/2017 12:30,2,2.000,ACTIVE,213.51,356.48,59.933,1496161803,"201051344000633","219011344069620",30.12,19.00,0,318.30,395.85,61.0,57.0,0.521,707304.7,707304.7,7845,0,0,0,L,1122011218,0,122.01,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496161806,2042212.00
05/30/2017 12:30,2,2.004,ACTIVE,213.74,355.58,60.028,1496161803,"201051344000469","219011344069620",30.38,15.50,0,316.80,396.15,61.7,57.6,0.521,710435.1,710435.1,7822,0,0,0,L,1122011218,0,121.33,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496161807,2042213.00
05/30/2017 12:30,2,2.082,ACTIVE,213.06,356.18,60.028,1496161803,"201051344000646","219011344069620",30.02,21.00,0,318.30,389.24,63.3,59.2,0.535,705353.2,705353.2,7825,0,0,0,L,1122011218,0,122.23,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496161808,2042214.00
05/30/2017 12:30,2,1.916,ACTIVE,211.48,343.55,59.975,1496161803,"274151322000052","219011344069620",29.92,25.80,0,327.62,378.72,58.1,54.2,0.402,973445.7,973445.7,7776,0,0,0,L,1151911521,0,121.10,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496161809,2042215.00
05/30/2017 12:30,2,2.117,ACTIVE,213.74,357.08,59.991,1496161803,"201051344000585","219011344069620",30.30,19.50,0,318.91,389.84,65.0,60.8,0.535,717113.8,717113.8,7827,0,0,0,L,1122011218,0,121.78,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496161810,2042216.00
05/30/2017 12:30,2,2.035,ACTIVE,213.29,354.37,59.986,1496161803,"201051344001230","219011344069620",30.43,20.00,0,319.81,387.44,62.7,58.6,0.521,709973.3,709973.3,7828,0,0,0,L,1122011218,0,122.46,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496161811,2042217.00
05/30/2017 12:30,2,2.080,ACTIVE,213.96,356.78,59.970,1496161803,"201051344000582","219011344069620",29.84,18.70,0,317.70,390.74,62.9,58.7,0.517,699638.1,699638.1,7816,0,0,0,L,1122011218,0,122.46,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496161812,2042218.00
05/30/2017 12:30,2,2.074,ACTIVE,213.06,355.58,59.954,1496161803,"201051344000955","219011344069620",30.43,20.00,0,316.80,388.94,64.0,59.8,0.539,718598.1,718598.1,7829,0,0,0,L,1122011218,0,121.78,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496161813,2042219.00
05/30/2017 12:30,2,1.254,ACTIVE,211.70,441.84,59.981,1496161803,"274151322000094","219011344069620",40.91,24.80,0,397.35,472.50,51.6,47.9,0.354,797644.1,797644.1,7995,0,0,0,L,1151911521,0,121.78,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496161813,2042220.00
05/30/2017 12:30,2,2.025,ACTIVE,213.96,356.18,59.996,1496161803,"201051344000579","219011344069620",30.04,19.80,0,318.91,396.15,61.6,57.6,0.508,728370.8,728370.8,7820,0,0,0,L,1122011218,0,122.01,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496161814,2042221.00
05/30/2017 12:30,2,2.094,ACTIVE,213.51,354.97,59.975,1496161803,"201051344000890","219011344069620",30.34,21.30,0,317.10,388.94,64.4,60.2,0.521,712549.0,712549.0,7825,0,0,0,L,1122011218,0,122.46,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496161815,2042222.00
05/30/2017 12:30,2,2.078,ACTIVE,213.96,356.78,59.991,1496161803,"201051344000438","219011344069620",30.32,20.00,0,317.40,390.14,63.9,59.7,0.530,715294.8,715294.8,7822,0,0,0,L,1122011218,0,122.68,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496161816,2042223.00
05/30/2017 12:30,2,2.053,ACTIVE,213.74,350.47,60.007,1496161803,"201051344000417","219011344069620",20.02,19.80,0,333.93,378.12,41.6,38.3,0.345,660651.2,660651.2,7844,0,0,0,L,1122011218,0,122.01,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496161817,2042224.00
05/30/2017 12:30,2,1.885,ACTIVE,211.70,348.36,59.981,1496161803,"274151322000083","219011344069620",29.90,25.80,0,328.82,378.42,57.0,53.1,0.411,963566.0,963566.0,7786,0,0,0,L,1151911521,0,121.33,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496161818,2042225.00
05/30/2017 12:30,2,2.010,ACTIVE,212.38,351.07,59.991,1496161803,"274151322000076","219011344069620",30.45,26.00,0,330.03,377.82,62.0,57.9,0.438,1027586.8,1027586.8,7775,0,0,0,L,1151911521,0,122.23,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496161819,2042226.00
05/30/2017 12:30,2,1.994,ACTIVE,213.29,354.07,59.991,1496161803,"201051344000868","219011344069620",30.24,16.70,0,317.10,391.34,61.1,57.0,0.504,708904.1,708904.1,7825,0,0,0,L,1122011218,0,121.55,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496161820,2042227.00
05/30/2017 12:30,2,1.990,ACTIVE,211.70,356.78,59.981,1496161803,"274151322000095","219011344069620",30.22,26.80,0,327.92,377.52,60.9,56.8,0.424,1017610.1,1017610.1,7785,0,0,0,L,1151911521,0,122.23,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496161821,2042228.00
05/30/2017 12:30,2,1.990,ACTIVE,213.51,350.77,59.975,1496161803,"201051344000988","219011344069620",19.98,16.00,0,335.14,380.22,40.2,36.9,0.336,634632.7,634632.7,7844,0,0,0,L,1122011218,0,121.55,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496161822,2042229.00
05/30/2017 12:30,2,2.076,ACTIVE,213.74,354.97,60.018,1496161803,"201051344001025","219011344069620",30.73,20.00,0,319.21,390.14,64.6,60.5,0.517,714715.5,714715.5,7834,0,0,0,L,1122011218,0,122.01,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496161822,2042230.00
05/30/2017 12:30,2,1.979,ACTIVE,213.74,355.58,59.991,1496161803,"201051344000458","219011344069620",30.24,18.70,0,315.90,395.25,60.6,56.6,0.521,720921.1,720921.1,7810,0,0,0,L,1122011218,0,122.01,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496161823,2042231.00
05/30/2017 12:30,2,1.994,ACTIVE,214.41,357.38,59.996,1496161803,"201051344000853","219011344069620",30.34,17.30,0,321.01,397.35,61.3,57.3,0.513,721596.9,721596.9,7818,0,0,0,L,1122011218,0,122.46,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496161824,2042232.00
05/30/2017 12:30,2,2.064,ACTIVE,213.51,355.88,60.002,1496161803,"201051344000685","219011344069620",30.12,19.30,0,317.70,389.84,63.0,58.9,0.539,715317.6,715317.6,7834,0,0,0,L,1122011218,0,122.91,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496161825,2042233.00
05/30/2017 12:30,2,2.047,ACTIVE,213.96,357.38,59.944,1496161803,"201051344000917","219011344069620",30.32,19.80,0,319.51,389.54,62.9,58.8,0.521,711930.1,711930.1,7823,0,0,0,L,1122011218,0,122.23,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496161826,2042234.00
05/30/2017 12:30,2,2.047,ACTIVE,213.74,355.88,60.002,1496161803,"201051344001145","219011344069620",30.42,18.30,0,319.81,389.84,63.0,58.9,0.517,719889.7,719889.7,7813,0,0,0,L,1122011218,0,122.23,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496161827,2042235.00
05/30/2017 12:30,2,2.084,ACTIVE,213.96,357.68,59.986,1496161803,"201051344000651","219011344069620",30.43,18.30,0,318.91,390.44,64.2,60.1,0.517,708397.2,708397.2,7827,0,0,0,L,1122011218,0,122.91,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496161828,2042236.00
05/30/2017 12:30,2,1.861,ACTIVE,211.48,351.07,59.938,1496161803,"274151322000088","219011344069620",29.42,22.80,0,332.73,378.72,55.5,51.6,0.371,923836.4,923836.4,7780,0,0,0,L,1151911521,0,122.68,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496161829,2042237.00
05/30/2017 12:30,2,1.271,ACTIVE,212.61,438.83,59.965,1496161803,"274151322000068","219011344069620",40.65,25.50,0,400.06,473.40,52.9,49.1,0.358,798057.4,798057.4,8013,0,0,0,L,1151911521,0,122.23,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496161830,2042238.00
05/30/2017 12:30,2,2.076,ACTIVE,213.51,355.28,60.039,1496161803,"201051344001135","219011344069620",30.40,18.70,0,318.61,389.24,64.0,59.8,0.521,703867.3,703867.3,7819,0,0,0,L,1122011218,0,122.23,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496161831,2042239.00
05/30/2017 12:30,2,2.004,ACTIVE,213.06,354.37,59.975,1496161803,"201051344000594","219011344069620",30.36,22.00,0,317.40,391.04,61.6,57.6,0.504,723410.2,723410.2,7822,0,0,0,L,1122011218,0,121.55,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496161832,2042240.00
05/30/2017 12:30,2,2.102,ACTIVE,213.96,356.48,59.938,1496161803,"201051344001203","219011344069620",30.26,20.00,0,316.80,391.94,64.4,60.2,0.535,713051.6,713051.6,7839,0,0,0,L,1122011218,0,122.91,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496161833,2042241.00
05/30/2017 12:30,2,1.873,ACTIVE,211.70,357.38,59.917,1496161803,"274151322000054","219011344069620",29.70,22.30,0,332.73,379.32,56.3,52.4,0.380,941400.7,941400.7,7768,0,0,0,L,1151911521,0,122.23,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496161834,2042242.00
05/30/2017 12:30,2,2.006,ACTIVE,213.74,353.77,59.970,1496161803,"201051344000867","219011344069620",30.28,19.00,0,318.00,391.04,61.5,57.5,0.508,707769.9,707769.9,7841,0,0,0,L,1122011218,0,122.23,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496161835,2042243.00
05/30/2017 12:30,2,2.082,ACTIVE,213.96,355.88,59.965,1496161803,"201051344001093","219011344069620",30.32,19.00,0,319.21,389.54,64.0,59.8,0.504,711759.4,711759.4,7832,0,0,0,L,1122011218,0,122.46,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496161836,2042244.00
05/30/2017 12:30,2,1.945,ACTIVE,213.74,355.58,59.991,1496161803,"201051344000900","219011344069620",30.95,16.70,0,316.20,396.75,61.0,57.0,0.504,729179.0,729179.0,7819,0,0,0,L,1122011218,0,122.01,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496161837,2042245.00
05/30/2017 12:30,2,2.010,ACTIVE,213.74,355.58,60.028,1496161803,"201051344000648","219011344069620",29.84,17.30,0,316.80,394.65,60.7,56.7,0.504,718117.6,718117.6,7815,0,0,0,L,1122011218,0,121.33,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496161838,2042246.00
05/30/2017 12:30,2,1.990,ACTIVE,213.74,355.88,59.965,1496161803,"201051344000569","219011344069620",30.73,17.80,0,318.30,395.25,62.0,57.9,0.513,731551.7,731551.7,7802,0,0,0,L,1122011218,0,121.33,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496161839,2042247.00
05/30/2017 12:30,2,2.002,ACTIVE,213.74,355.58,60.034,1496161803,"201051344000983","219011344069620",30.63,17.30,0,317.10,394.35,62.1,58.0,0.521,721996.1,721996.1,7821,0,0,0,L,1122011218,0,121.78,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496161839,2042248.00
05/30/2017 12:30,2,1.994,ACTIVE,213.74,355.88,59.981,1496161803,"201051344001158","219011344069620",30.36,17.50,0,318.00,396.15,61.3,57.2,0.508,707296.7,707296.7,7824,0,0,0,L,1122011218,0,121.55,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496161840,2042249.00
05/30/2017 12:30,2,2.002,ACTIVE,213.96,356.78,59.981,1496161803,"201051344000576","219011344069620",30.28,17.00,0,318.00,396.75,61.5,57.4,0.504,721946.9,721946.9,7821,0,0,0,L,1122011218,0,122.01,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496161841,2042250.00
05/30/2017 12:30,2,1.879,ACTIVE,211.70,344.76,59.959,1496161803,"274151322000087","219011344069620",29.84,32.40,0,333.33,377.52,56.7,52.8,0.371,914279.3,914279.3,7899,0,0,0,L,1151911521,0,121.78,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496161842,2042251.00
05/30/2017 12:45,2,2.178,ACTIVE,213.96,357.08,59.938,1496162703,"201051344000645","219011344069620",30.22,16.30,0,335.44,383.83,66.7,62.4,0.548,720888.4,720888.4,7812,0,0,0,L,1122011218,0,122.46,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496162704,2042252.00
05/30/2017 12:45,2,2.059,ACTIVE,211.93,352.27,59.949,1496162703,"274151322000085","219011344069620",29.44,21.00,0,333.63,368.80,61.4,57.4,0.420,937771.4,937771.4,7773,0,0,0,L,1151911521,0,122.23,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496162705,2042253.00
05/30/2017 12:45,2,2.184,ACTIVE,213.51,357.68,59.933,1496162703,"201051344000633","219011344069620",30.36,17.30,0,334.24,384.13,67.1,62.8,0.579,707319.3,707319.3,7846,0,0,0,L,1122011218,0,122.23,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496162706,2042254.00
05/30/2017 12:45,2,2.197,ACTIVE,213.96,357.08,59.970,1496162703,"201051344000469","219011344069620",30.55,14.30,0,333.63,383.83,68.0,63.7,0.570,710449.8,710449.8,7823,0,0,0,L,1122011218,0,121.55,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496162707,2042255.00
05/30/2017 12:45,2,2.367,ACTIVE,213.29,358.28,59.996,1496162703,"201051344000646","219011344069620",30.28,18.30,0,333.93,387.74,72.6,68.1,0.614,705368.5,705368.5,7826,0,0,0,L,1122011218,0,122.23,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496162708,2042256.00
05/30/2017 12:45,2,2.109,ACTIVE,211.70,345.66,59.965,1496162703,"274151322000052","219011344069620",30.16,23.00,0,332.13,370.90,64.5,60.3,0.451,973459.6,973459.6,7777,0,0,0,L,1151911521,0,121.10,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496162709,2042257.00
05/30/2017 12:45,2,2.408,ACTIVE,214.19,360.08,59.996,1496162703,"201051344000585","219011344069620",30.55,17.30,0,334.54,388.04,74.5,70.0,0.614,717129.4,717129.4,7828,0,0,0,L,1122011218,0,122.01,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496162710,2042258.00
05/30/2017 12:45,2,2.336,ACTIVE,213.29,357.98,59.970,1496162703,"201051344001230","219011344069620",30.51,17.50,0,333.93,385.93,72.2,67.8,0.597,709988.5,709988.5,7829,0,0,0,L,1122011218,0,122.23,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496162711,2042259.00
05/30/2017 12:45,2,2.359,ACTIVE,214.19,360.38,60.002,1496162703,"201051344000582","219011344069620",30.34,16.70,0,333.63,389.24,72.6,68.1,0.588,699653.3,699653.3,7817,0,0,0,L,1122011218,0,122.46,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496162712,2042260.00
05/30/2017 12:45,2,2.352,ACTIVE,213.29,358.88,59.880,1496162703,"201051344000955","219011344069620",30.85,17.50,0,333.93,386.53,73.5,69.0,0.614,718613.6,718613.6,7830,0,0,0,L,1122011218,0,121.55,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496162713,2042261.00
05/30/2017 12:45,2,1.441,ACTIVE,211.70,428.61,59.970,1496162703,"274151322000094","219011344069620",39.42,23.00,0,406.37,460.47,57.3,53.3,0.398,797656.4,797656.4,7996,0,0,0,L,1151911521,0,121.55,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496162713,2042262.00
05/30/2017 12:45,2,2.217,ACTIVE,213.74,358.58,59.944,1496162703,"201051344000579","219011344069620",30.47,17.80,0,336.04,384.43,68.3,64.0,0.566,728385.6,728385.6,7821,0,0,0,L,1122011218,0,121.78,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496162714,2042263.00
05/30/2017 12:45,2,2.410,ACTIVE,213.29,357.98,59.917,1496162703,"201051344000890","219011344069620",30.42,19.00,0,333.63,387.44,74.2,69.7,0.601,712564.6,712564.6,7826,0,0,0,L,1122011218,0,122.46,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496162715,2042264.00
05/30/2017 12:45,2,2.395,ACTIVE,213.96,360.38,59.981,1496162703,"201051344000438","219011344069620",30.42,17.80,0,335.14,388.34,73.7,69.2,0.610,715310.2,715310.2,7823,0,0,0,L,1122011218,0,122.46,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496162716,2042265.00
05/30/2017 12:45,2,2.391,ACTIVE,213.74,353.17,59.917,1496162703,"201051344000417","219011344069620",19.96,18.30,0,333.63,371.51,48.4,44.8,0.402,660661.2,660661.2,7845,0,0,0,L,1122011218,0,122.01,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496162717,2042266.00
05/30/2017 12:45,2,2.113,ACTIVE,211.70,347.16,59.970,1496162703,"274151322000083","219011344069620",30.00,23.30,0,332.73,369.70,64.1,60.0,0.464,963579.6,963579.6,7787,0,0,0,L,1151911521,0,121.33,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496162718,2042267.00
05/30/2017 12:45,2,2.242,ACTIVE,212.38,361.59,59.959,1496162703,"274151322000076","219011344069620",30.57,22.50,0,333.93,373.01,69.4,65.1,0.499,1027601.7,1027601.7,7776,0,0,0,L,1151911521,0,122.23,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496162719,2042268.00
05/30/2017 12:45,2,2.188,ACTIVE,213.06,356.78,59.938,1496162703,"201051344000868","219011344069620",30.69,15.30,0,333.93,383.23,68.0,63.7,0.548,708918.7,708918.7,7826,0,0,0,L,1122011218,0,121.55,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496162720,2042269.00
