ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/30/2017 12:45,2,2.221,ACTIVE,211.48,346.56,59.954,1496162703,"274151322000095","219011344069620",30.47,23.30,0,332.13,372.11,68.4,64.1,0.464,1017624.8,1017624.8,7786,0,0,0,L,1151911521,0,122.23,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496162721,2042270.00
05/30/2017 12:45,2,2.266,ACTIVE,213.74,353.17,59.986,1496162703,"201051344000988","219011344069620",19.66,15.00,0,334.54,371.51,45.1,41.6,0.376,634642.2,634642.2,7845,0,0,0,L,1122011218,0,121.78,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496162721,2042271.00
05/30/2017 12:45,2,2.418,ACTIVE,213.74,358.58,60.023,1496162703,"201051344001025","219011344069620",30.71,17.30,0,335.44,388.94,75.2,70.7,0.605,714731.2,714731.2,7835,0,0,0,L,1122011218,0,122.01,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496162722,2042272.00
05/30/2017 12:45,2,2.189,ACTIVE,213.74,357.08,59.986,1496162703,"201051344000458","219011344069620",30.51,17.00,0,334.84,383.83,67.7,63.4,0.575,720935.6,720935.6,7811,0,0,0,L,1122011218,0,122.01,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496162723,2042273.00
05/30/2017 12:45,2,2.217,ACTIVE,214.41,359.48,59.938,1496162703,"201051344000853","219011344069620",30.55,15.50,0,337.24,386.83,68.7,64.4,0.575,721611.6,721611.6,7819,0,0,0,L,1122011218,0,122.46,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496162724,2042274.00
05/30/2017 12:45,2,2.381,ACTIVE,213.51,359.78,59.959,1496162703,"201051344000685","219011344069620",30.53,17.30,0,333.63,388.04,73.7,69.2,0.636,715332.9,715332.9,7835,0,0,0,L,1122011218,0,122.68,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496162725,2042275.00
05/30/2017 12:45,2,2.383,ACTIVE,213.96,360.08,59.944,1496162703,"201051344000917","219011344069620",30.43,17.50,0,335.14,388.04,73.5,69.0,0.605,711945.3,711945.3,7824,0,0,0,L,1122011218,0,122.23,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496162726,2042276.00
05/30/2017 12:45,2,2.377,ACTIVE,213.74,359.48,59.965,1496162703,"201051344001145","219011344069620",30.59,16.70,0,335.14,388.64,73.7,69.2,0.605,719904.9,719904.9,7814,0,0,0,L,1122011218,0,122.23,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496162727,2042277.00
05/30/2017 12:45,2,2.410,ACTIVE,213.96,360.38,59.986,1496162703,"201051344000651","219011344069620",30.77,16.30,0,335.44,388.94,75.1,70.6,0.605,708412.7,708412.7,7828,0,0,0,L,1122011218,0,122.68,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496162728,2042278.00
05/30/2017 12:45,2,2.084,ACTIVE,211.25,345.66,59.970,1496162703,"274151322000088","219011344069620",29.90,21.00,0,332.43,369.70,63.1,59.0,0.433,923849.7,923849.7,7781,0,0,0,L,1151911521,0,122.01,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496162729,2042279.00
05/30/2017 12:45,2,1.467,ACTIVE,212.38,432.22,59.975,1496162703,"274151322000068","219011344069620",40.30,23.80,0,399.16,460.17,59.8,55.8,0.402,798069.9,798069.9,8014,0,0,0,L,1151911521,0,122.46,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496162730,2042280.00
05/30/2017 12:45,2,2.434,ACTIVE,213.74,358.88,59.986,1496162703,"201051344001135","219011344069620",30.38,17.00,0,334.84,388.34,74.9,70.3,0.614,703882.7,703882.7,7820,0,0,0,L,1122011218,0,122.23,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496162730,2042281.00
05/30/2017 12:45,2,2.260,ACTIVE,213.06,354.97,59.975,1496162703,"201051344000594","219011344069620",30.43,19.30,0,332.13,383.83,69.7,65.3,0.570,723424.9,723424.9,7823,0,0,0,L,1122011218,0,121.55,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496162731,2042282.00
05/30/2017 12:45,2,2.461,ACTIVE,213.96,359.48,59.917,1496162703,"201051344001203","219011344069620",30.36,17.80,0,334.54,389.84,75.7,71.1,0.636,713067.2,713067.2,7840,0,0,0,L,1122011218,0,122.68,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496162732,2042283.00
05/30/2017 12:45,2,2.139,ACTIVE,211.48,346.56,59.975,1496162703,"274151322000054","219011344069620",29.64,20.70,0,332.13,370.30,64.3,60.1,0.438,941414.1,941414.1,7769,0,0,0,L,1151911521,0,122.23,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496162733,2042284.00
05/30/2017 12:45,2,2.262,ACTIVE,213.74,355.88,59.986,1496162703,"201051344000867","219011344069620",30.36,17.00,0,335.14,383.83,69.5,65.2,0.566,707784.6,707784.6,7842,0,0,0,L,1122011218,0,122.01,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496162734,2042285.00
05/30/2017 12:45,2,2.416,ACTIVE,213.96,359.78,59.986,1496162703,"201051344001093","219011344069620",30.75,17.30,0,335.14,388.94,75.2,70.7,0.610,711774.8,711774.8,7833,0,0,0,L,1122011218,0,122.23,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496162735,2042286.00
05/30/2017 12:45,2,2.221,ACTIVE,213.51,357.68,59.991,1496162703,"201051344000900","219011344069620",30.79,15.30,0,335.14,385.03,69.2,64.9,0.575,729193.5,729193.5,7820,0,0,0,L,1122011218,0,122.01,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496162736,2042287.00
05/30/2017 12:45,2,2.238,ACTIVE,213.74,356.48,59.975,1496162703,"201051344000648","219011344069620",30.32,15.80,0,335.44,384.73,68.8,64.4,0.570,718132.0,718132.0,7816,0,0,0,L,1122011218,0,121.55,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496162737,2042288.00
05/30/2017 12:45,2,2.271,ACTIVE,213.74,357.68,59.912,1496162703,"201051344000569","219011344069620",30.51,15.80,0,334.84,385.03,70.2,65.8,0.583,731566.4,731566.4,7803,0,0,0,L,1122011218,0,121.55,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496162738,2042289.00
05/30/2017 12:45,2,2.244,ACTIVE,213.74,357.68,59.981,1496162703,"201051344000983","219011344069620",30.87,16.00,0,334.24,385.63,70.1,65.8,0.597,722010.7,722010.7,7822,0,0,0,L,1122011218,0,122.01,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496162739,2042290.00
05/30/2017 12:45,2,2.248,ACTIVE,213.51,358.28,59.981,1496162703,"201051344001158","219011344069620",30.63,16.00,0,335.14,385.33,69.7,65.3,0.583,707311.2,707311.2,7825,0,0,0,L,1122011218,0,121.78,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496162740,2042291.00
05/30/2017 12:45,2,2.258,ACTIVE,214.19,359.18,59.975,1496162703,"201051344000576","219011344069620",30.53,15.80,0,335.14,385.33,69.9,65.5,0.579,721961.4,721961.4,7822,0,0,0,L,1122011218,0,122.23,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496162740,2042292.00
05/30/2017 12:45,2,2.160,ACTIVE,211.48,354.07,59.981,1496162703,"274151322000087","219011344069620",29.76,29.00,0,332.43,369.40,65.2,61.0,0.420,914292.8,914292.8,7900,0,0,0,L,1151911521,0,121.55,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496162741,2042293.00
05/30/2017 13:00,2,3.199,ACTIVE,215.54,351.97,60.002,1496163603,"201051344000645","219011344069620",30.10,18.00,0,334.84,397.05,97.6,92.3,0.442,720908.2,720908.2,7813,0,0,0,L,1122011218,0,122.91,123.36,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496163604,2042294.00
05/30/2017 13:00,2,3.027,ACTIVE,212.61,354.07,59.986,1496163603,"274151322000085","219011344069620",29.44,23.00,0,333.93,377.52,90.2,85.2,0.336,937789.6,937789.6,7774,0,0,0,L,1151911521,0,123.14,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496163605,2042295.00
05/30/2017 13:00,2,3.186,ACTIVE,215.09,351.07,59.996,1496163603,"201051344000633","219011344069620",30.40,17.80,0,333.93,397.96,98.0,92.7,0.477,707339.1,707339.1,7847,0,0,0,L,1122011218,0,122.68,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496163606,2042296.00
05/30/2017 13:00,2,3.195,ACTIVE,215.54,351.67,60.002,1496163603,"201051344000469","219011344069620",30.57,16.00,0,333.93,396.75,99.0,93.6,0.464,710469.9,710469.9,7824,0,0,0,L,1122011218,0,122.46,123.59,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496163607,2042297.00
05/30/2017 13:00,2,3.414,ACTIVE,214.64,351.67,59.975,1496163603,"201051344000646","219011344069620",30.47,19.80,0,334.24,391.34,105.5,99.9,0.499,705389.9,705389.9,7827,0,0,0,L,1122011218,0,123.14,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496163608,2042298.00
05/30/2017 13:00,2,3.111,ACTIVE,212.38,347.76,59.996,1496163603,"274151322000052","219011344069620",29.86,25.80,0,328.22,377.52,94.1,88.9,0.362,973478.7,973478.7,7778,0,0,0,L,1151911521,0,122.01,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496163609,2042299.00
05/30/2017 13:00,2,3.496,ACTIVE,215.54,352.27,59.970,1496163603,"201051344000585","219011344069620",30.28,18.70,0,334.24,391.34,107.2,101.5,0.504,717151.3,717151.3,7829,0,0,0,L,1122011218,0,122.91,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496163610,2042300.00
05/30/2017 13:00,2,3.426,ACTIVE,214.64,351.07,59.996,1496163603,"201051344001230","219011344069620",30.18,19.80,0,333.63,389.24,104.7,99.1,0.486,710009.8,710009.8,7830,0,0,0,L,1122011218,0,123.14,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496163611,2042301.00
05/30/2017 13:00,2,3.381,ACTIVE,215.54,352.57,59.996,1496163603,"201051344000582","219011344069620",30.47,18.00,0,333.93,392.55,104.3,98.8,0.477,699674.7,699674.7,7818,0,0,0,L,1122011218,0,123.14,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496163612,2042302.00
05/30/2017 13:00,2,3.443,ACTIVE,214.64,350.47,59.965,1496163603,"201051344000955","219011344069620",30.28,19.80,0,333.93,390.74,105.6,100.0,0.499,718635.2,718635.2,7831,0,0,0,L,1122011218,0,122.46,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496163613,2042303.00
05/30/2017 13:00,2,2.066,ACTIVE,212.38,427.11,60.012,1496163603,"274151322000094","219011344069620",40.22,24.30,0,410.58,475.80,84.1,79.3,0.327,797673.4,797673.4,7997,0,0,0,L,1151911521,0,122.01,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496163614,2042304.00
05/30/2017 13:00,2,3.186,ACTIVE,215.32,351.37,59.991,1496163603,"201051344000579","219011344069620",30.32,19.30,0,334.24,398.26,97.9,92.5,0.446,728405.8,728405.8,7822,0,0,0,L,1122011218,0,122.68,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496163615,2042305.00
05/30/2017 13:00,2,3.459,ACTIVE,214.64,350.47,59.996,1496163603,"201051344000890","219011344069620",30.16,20.70,0,334.54,391.04,105.6,100.0,0.482,712586.4,712586.4,7827,0,0,0,L,1122011218,0,122.91,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496163616,2042306.00
05/30/2017 13:00,2,3.389,ACTIVE,215.09,352.57,59.996,1496163603,"201051344000438","219011344069620",30.65,19.80,0,334.54,391.34,105.3,99.7,0.491,715331.9,715331.9,7824,0,0,0,L,1122011218,0,123.36,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496163617,2042307.00
05/30/2017 13:00,2,3.443,ACTIVE,215.09,358.28,59.986,1496163603,"201051344000417","219011344069620",19.58,18.00,0,334.84,386.23,68.2,63.9,0.583,660675.1,660675.1,7846,0,0,0,L,1122011218,0,122.91,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496163618,2042308.00
05/30/2017 13:00,2,3.066,ACTIVE,212.16,354.97,59.991,1496163603,"274151322000083","219011344069620",29.76,25.80,0,332.43,377.52,92.4,87.2,0.362,963598.6,963598.6,7788,0,0,0,L,1151911521,0,122.01,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496163619,2042309.00
05/30/2017 13:00,2,3.213,ACTIVE,212.83,345.36,59.986,1496163603,"274151322000076","219011344069620",30.71,25.30,0,334.54,378.42,100.0,94.5,0.393,1027622.2,1027622.2,7777,0,0,0,L,1151911521,0,122.46,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496163619,2042310.00
05/30/2017 13:00,2,3.168,ACTIVE,214.41,349.86,59.986,1496163603,"201051344000868","219011344069620",30.32,17.00,0,333.93,394.35,97.3,92.0,0.446,708938.8,708938.8,7827,0,0,0,L,1122011218,0,122.01,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496163620,2042311.00
05/30/2017 13:00,2,3.219,ACTIVE,211.93,341.75,59.959,1496163603,"274151322000095","219011344069620",30.26,26.30,0,332.73,377.82,98.5,93.2,0.371,1017645.1,1017645.1,7787,0,0,0,L,1151911521,0,122.46,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496163621,2042312.00
05/30/2017 13:00,2,3.211,ACTIVE,215.32,358.28,59.991,1496163603,"201051344000988","219011344069620",19.76,15.30,0,335.14,384.13,64.3,60.2,0.530,634655.4,634655.4,7846,0,0,0,L,1122011218,0,122.46,123.36,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496163622,2042313.00
05/30/2017 13:00,2,3.420,ACTIVE,215.09,351.07,59.991,1496163603,"201051344001025","219011344069620",30.65,19.50,0,334.54,391.64,106.2,100.6,0.482,714753.2,714753.2,7836,0,0,0,L,1122011218,0,122.91,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496163623,2042314.00
05/30/2017 13:00,2,3.141,ACTIVE,215.32,350.47,59.986,1496163603,"201051344000458","219011344069620",30.22,18.30,0,334.84,397.05,96.1,90.8,0.473,720955.4,720955.4,7812,0,0,0,L,1122011218,0,122.68,123.14,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496163624,2042315.00
05/30/2017 13:00,2,3.133,ACTIVE,216.00,352.27,59.986,1496163603,"201051344000853","219011344069620",30.71,17.50,0,335.74,396.45,97.5,92.2,0.455,721631.7,721631.7,7820,0,0,0,L,1122011218,0,123.14,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496163625,2042316.00
05/30/2017 13:00,2,3.395,ACTIVE,214.87,351.67,60.002,1496163603,"201051344000685","219011344069620",30.30,19.00,0,333.33,391.04,104.2,98.7,0.508,715354.5,715354.5,7836,0,0,0,L,1122011218,0,123.81,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496163626,2042317.00
05/30/2017 13:00,2,3.396,ACTIVE,215.32,352.57,59.991,1496163603,"201051344000917","219011344069620",30.22,19.50,0,333.33,391.04,104.0,98.5,0.486,711966.8,711966.8,7825,0,0,0,L,1122011218,0,123.14,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496163627,2042318.00
05/30/2017 13:00,2,3.389,ACTIVE,214.64,351.97,60.002,1496163603,"201051344001145","219011344069620",30.32,18.70,0,334.84,391.34,104.0,98.5,0.477,719926.4,719926.4,7815,0,0,0,L,1122011218,0,122.91,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496163627,2042319.00
05/30/2017 13:00,2,3.422,ACTIVE,215.32,353.17,60.002,1496163603,"201051344000651","219011344069620",30.49,17.80,0,334.84,394.95,105.7,100.0,0.477,708434.6,708434.6,7829,0,0,0,L,1122011218,0,123.59,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496163628,2042320.00
05/30/2017 13:00,2,2.984,ACTIVE,212.16,345.96,59.959,1496163603,"274151322000088","219011344069620",29.78,23.00,0,333.03,377.22,89.9,84.9,0.340,923868.2,923868.2,7782,0,0,0,L,1151911521,0,122.68,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496163629,2042321.00
05/30/2017 13:00,2,2.066,ACTIVE,213.29,433.12,59.975,1496163603,"274151322000068","219011344069620",40.49,26.00,0,406.67,471.30,84.3,79.5,0.301,798087.3,798087.3,8015,0,0,0,L,1151911521,0,122.91,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496163630,2042322.00
05/30/2017 13:00,2,3.434,ACTIVE,215.09,351.37,59.991,1496163603,"201051344001135","219011344069620",30.02,18.70,0,333.93,391.34,104.5,98.9,0.482,703904.4,703904.4,7821,0,0,0,L,1122011218,0,123.36,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496163631,2042323.00
05/30/2017 13:00,2,3.178,ACTIVE,214.41,350.47,59.986,1496163603,"201051344000594","219011344069620",30.47,20.70,0,331.83,392.55,98.1,92.7,0.442,723445.2,723445.2,7824,0,0,0,L,1122011218,0,122.23,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496163632,2042324.00
05/30/2017 13:00,2,3.441,ACTIVE,215.54,351.67,59.996,1496163603,"201051344001203","219011344069620",30.42,19.30,0,335.14,393.45,106.1,100.5,0.495,713089.1,713089.1,7841,0,0,0,L,1122011218,0,123.81,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496163633,2042325.00
05/30/2017 13:00,2,3.029,ACTIVE,212.38,341.45,60.002,1496163603,"274151322000054","219011344069620",29.60,22.80,0,331.83,378.42,90.8,85.7,0.345,941432.8,941432.8,7770,0,0,0,L,1151911521,0,122.23,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496163634,2042326.00
05/30/2017 13:00,2,3.164,ACTIVE,214.87,349.56,60.002,1496163603,"201051344000867","219011344069620",30.47,18.70,0,334.24,394.65,97.7,92.4,0.446,707804.7,707804.7,7843,0,0,0,L,1122011218,0,122.68,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496163635,2042327.00
05/30/2017 13:00,2,3.340,ACTIVE,215.09,352.27,59.986,1496163603,"201051344001093","219011344069620",31.05,19.00,0,334.24,391.64,105.0,99.5,0.477,711796.5,711796.5,7834,0,0,0,L,1122011218,0,123.14,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496163636,2042328.00
05/30/2017 13:00,2,3.176,ACTIVE,215.09,350.77,59.986,1496163603,"201051344000900","219011344069620",30.49,16.30,0,334.24,397.05,98.1,92.8,0.460,729213.6,729213.6,7821,0,0,0,L,1122011218,0,122.68,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496163637,2042329.00
05/30/2017 13:00,2,3.168,ACTIVE,215.32,351.37,59.996,1496163603,"201051344000648","219011344069620",30.14,17.80,0,334.24,396.45,96.7,91.4,0.446,718151.9,718151.9,7817,0,0,0,L,1122011218,0,122.23,123.36,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496163638,2042330.00
05/30/2017 13:00,2,3.145,ACTIVE,215.32,350.77,59.991,1496163603,"201051344000569","219011344069620",30.95,17.50,0,334.54,396.75,98.5,93.2,0.455,731586.6,731586.6,7804,0,0,0,L,1122011218,0,122.23,123.36,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496163639,2042331.00
05/30/2017 13:00,2,3.193,ACTIVE,215.32,350.47,59.991,1496163603,"201051344000983","219011344069620",30.51,17.80,0,333.93,396.15,98.6,93.2,0.464,722030.9,722030.9,7823,0,0,0,L,1122011218,0,122.68,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496163640,2042332.00
05/30/2017 13:00,2,3.230,ACTIVE,215.54,351.07,59.991,1496163603,"201051344001158","219011344069620",30.00,17.30,0,334.54,397.35,98.1,92.8,0.460,707331.3,707331.3,7826,0,0,0,L,1122011218,0,122.46,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496163641,2042333.00
05/30/2017 13:00,2,3.195,ACTIVE,215.77,352.27,59.986,1496163603,"201051344000576","219011344069620",30.30,17.80,0,335.14,397.05,98.1,92.7,0.455,721981.4,721981.4,7823,0,0,0,L,1122011218,0,122.91,123.14,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496163641,2042334.00
05/30/2017 13:00,2,3.045,ACTIVE,212.38,342.35,59.991,1496163603,"274151322000087","219011344069620",29.78,32.20,0,333.33,376.01,91.8,86.7,0.327,914311.5,914311.5,7901,0,0,0,L,1151911521,0,122.23,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496163642,2042335.00
05/30/2017 13:15,2,2.447,ACTIVE,214.41,359.48,59.954,1496164503,"201051344000645","219011344069620",29.72,19.30,0,317.40,423.20,73.7,69.2,0.601,720935.7,720935.7,7814,0,0,0,L,1122011218,0,122.01,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496164504,2042336.00
05/30/2017 13:15,2,2.328,ACTIVE,211.03,357.68,59.949,1496164503,"274151322000085","219011344069620",28.84,23.80,0,329.13,392.85,68.0,63.7,0.455,937814.7,937814.7,7775,0,0,0,L,1151911521,0,122.23,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496164505,2042337.00
05/30/2017 13:15,2,2.453,ACTIVE,213.96,360.08,59.959,1496164503,"201051344000633","219011344069620",29.70,20.00,0,317.70,421.70,73.8,69.3,0.636,707366.7,707366.7,7848,0,0,0,L,1122011218,0,122.01,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496164506,2042338.00
05/30/2017 13:15,2,2.451,ACTIVE,214.19,360.69,59.954,1496164503,"201051344000469","219011344069620",30.04,17.00,0,318.00,424.71,74.6,70.1,0.632,710497.8,710497.8,7825,0,0,0,L,1122011218,0,121.33,123.14,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496164507,2042339.00
05/30/2017 13:15,2,2.625,ACTIVE,213.74,347.46,59.959,1496164503,"201051344000646","219011344069620",29.70,21.50,0,334.24,422.00,79.0,74.3,0.358,705419.3,705419.3,7828,0,0,0,L,1122011218,0,122.68,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496164508,2042340.00
05/30/2017 13:15,2,2.367,ACTIVE,211.25,362.79,59.959,1496164503,"274151322000052","219011344069620",29.60,26.50,0,327.92,395.55,71.0,66.6,0.508,973505.1,973505.1,7779,0,0,0,L,1151911521,0,121.33,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496164509,2042341.00
05/30/2017 13:15,2,2.652,ACTIVE,214.41,348.96,59.970,1496164503,"201051344000585","219011344069620",30.08,20.70,0,334.84,426.81,80.8,76.1,0.376,717181.3,717181.3,7830,0,0,0,L,1122011218,0,122.46,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496164509,2042342.00
05/30/2017 13:15,2,2.576,ACTIVE,213.74,347.16,59.959,1496164503,"201051344001230","219011344069620",30.16,21.00,0,333.63,422.00,78.7,74.0,0.367,710039.2,710039.2,7831,0,0,0,L,1122011218,0,122.68,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496164510,2042343.00
05/30/2017 13:15,2,2.580,ACTIVE,214.64,348.06,59.907,1496164503,"201051344000582","219011344069620",29.92,19.80,0,335.44,428.31,78.2,73.6,0.362,699704.0,699704.0,7819,0,0,0,L,1122011218,0,122.91,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496164511,2042344.00
05/30/2017 13:15,2,2.623,ACTIVE,213.74,348.06,59.959,1496164503,"201051344000955","219011344069620",29.84,21.00,0,334.54,421.70,79.4,74.7,0.367,718664.8,718664.8,7832,0,0,0,L,1122011218,0,122.23,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496164512,2042345.00
05/30/2017 13:15,2,1.525,ACTIVE,211.48,439.13,59.959,1496164503,"274151322000094","219011344069620",40.65,25.50,0,403.97,479.11,63.4,59.2,0.442,797697.2,797697.2,7998,0,0,0,L,1151911521,0,121.78,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496164513,2042346.00
05/30/2017 13:15,2,2.410,ACTIVE,214.19,360.38,59.938,1496164503,"201051344000579","219011344069620",30.16,21.00,0,319.51,423.50,73.7,69.2,0.605,728433.5,728433.5,7823,0,0,0,L,1122011218,0,121.78,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496164514,2042347.00
05/30/2017 13:15,2,2.600,ACTIVE,213.51,346.56,59.954,1496164503,"201051344000890","219011344069620",30.16,22.50,0,334.54,422.00,79.5,74.8,0.358,712616.1,712616.1,7828,0,0,0,L,1122011218,0,122.68,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496164515,2042348.00
05/30/2017 13:15,2,2.582,ACTIVE,214.19,348.66,59.970,1496164503,"201051344000438","219011344069620",30.16,21.50,0,336.04,421.40,78.9,74.2,0.371,715361.5,715361.5,7825,0,0,0,L,1122011218,0,122.91,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496164516,2042349.00
05/30/2017 13:15,2,2.559,ACTIVE,214.19,352.87,59.917,1496164503,"201051344000417","219011344069620",19.74,19.80,0,318.91,395.85,51.2,47.5,0.429,660694.1,660694.1,7847,0,0,0,L,1122011218,0,122.46,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496164517,2042350.00
05/30/2017 13:15,2,2.303,ACTIVE,211.48,349.86,59.970,1496164503,"274151322000083","219011344069620",29.60,26.50,0,328.22,394.65,69.0,64.7,0.499,963624.7,963624.7,7789,0,0,0,L,1151911521,0,121.78,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496164518,2042351.00
05/30/2017 13:15,2,2.459,ACTIVE,212.16,363.69,59.965,1496164503,"274151322000076","219011344069620",30.00,26.80,0,329.43,399.46,74.7,70.1,0.526,1027650.5,1027650.5,7778,0,0,0,L,1151911521,0,122.01,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496164518,2042352.00
05/30/2017 13:15,2,2.416,ACTIVE,213.74,358.28,59.991,1496164503,"201051344000868","219011344069620",29.68,17.50,0,317.10,419.00,72.7,68.2,0.597,708966.4,708966.4,7828,0,0,0,L,1122011218,0,121.55,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496164519,2042353.00
05/30/2017 13:15,2,2.416,ACTIVE,211.48,352.27,59.991,1496164503,"274151322000095","219011344069620",30.00,27.00,0,328.22,398.56,73.4,68.9,0.517,1017673.1,1017673.1,7788,0,0,0,L,1151911521,0,122.23,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496164520,2042354.00
05/30/2017 13:15,2,2.416,ACTIVE,213.96,354.67,59.981,1496164503,"201051344000988","219011344069620",19.50,16.70,0,319.81,400.36,47.7,44.1,0.402,634673.4,634673.4,7847,0,0,0,L,1122011218,0,121.55,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496164521,2042355.00
05/30/2017 13:15,2,2.596,ACTIVE,213.96,348.66,60.002,1496164503,"201051344001025","219011344069620",30.12,21.50,0,335.14,426.51,79.2,74.5,0.362,714783.2,714783.2,7837,0,0,0,L,1122011218,0,122.23,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496164522,2042356.00
05/30/2017 13:15,2,2.361,ACTIVE,213.96,357.98,59.970,1496164503,"201051344000458","219011344069620",29.88,20.00,0,318.00,422.90,71.4,67.0,0.610,720982.7,720982.7,7813,0,0,0,L,1122011218,0,122.01,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496164523,2042357.00
05/30/2017 13:15,2,2.363,ACTIVE,214.41,359.78,60.007,1496164503,"201051344000853","219011344069620",30.12,18.30,0,318.91,422.90,72.2,67.7,0.610,721659.3,721659.3,7821,0,0,0,L,1122011218,0,122.23,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496164524,2042358.00
05/30/2017 13:15,2,2.553,ACTIVE,213.96,360.08,59.970,1496164503,"201051344000685","219011344069620",29.72,20.30,0,318.00,421.10,76.9,72.3,0.667,715383.9,715383.9,7837,0,0,0,L,1122011218,0,123.14,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496164525,2042359.00
05/30/2017 13:15,2,2.516,ACTIVE,213.96,360.69,60.002,1496164503,"201051344000917","219011344069620",30.16,21.00,0,319.51,426.51,76.8,72.2,0.650,711996.2,711996.2,7826,0,0,0,L,1122011218,0,122.23,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496164526,2042360.00
05/30/2017 13:15,2,2.484,ACTIVE,213.74,359.18,59.933,1496164503,"201051344001145","219011344069620",30.43,20.00,0,317.70,422.00,76.5,71.9,0.636,719955.8,719955.8,7816,0,0,0,L,1122011218,0,122.46,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496164526,2042361.00
05/30/2017 13:15,2,2.576,ACTIVE,214.19,349.56,60.007,1496164503,"201051344000651","219011344069620",29.84,19.80,0,336.94,426.81,77.8,73.2,0.354,708464.4,708464.4,7830,0,0,0,L,1122011218,0,122.91,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496164527,2042362.00
05/30/2017 13:15,2,2.234,ACTIVE,211.70,344.45,59.975,1496164503,"274151322000088","219011344069620",29.22,23.50,0,328.82,393.75,66.1,61.8,0.451,923893.6,923893.6,7783,0,0,0,L,1151911521,0,122.46,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496164528,2042363.00
05/30/2017 13:15,2,1.590,ACTIVE,212.16,422.00,59.970,1496164503,"274151322000068","219011344069620",38.70,26.80,0,400.36,476.10,63.1,58.9,0.433,798111.1,798111.1,8016,0,0,0,L,1151911521,0,122.01,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496164529,2042364.00
05/30/2017 13:15,2,2.564,ACTIVE,213.74,360.08,59.975,1496164503,"201051344001135","219011344069620",29.68,19.80,0,318.91,425.91,77.1,72.5,0.636,703933.8,703933.8,7822,0,0,0,L,1122011218,0,122.46,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496164530,2042365.00
05/30/2017 13:15,2,2.334,ACTIVE,213.06,358.58,59.975,1496164503,"201051344000594","219011344069620",30.34,22.30,0,318.00,418.39,71.7,67.3,0.588,723472.7,723472.7,7825,0,0,0,L,1122011218,0,121.55,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496164531,2042366.00
05/30/2017 13:15,2,2.555,ACTIVE,214.19,349.56,59.975,1496164503,"201051344001203","219011344069620",30.02,21.00,0,336.34,427.41,77.7,73.0,0.362,713118.8,713118.8,7842,0,0,0,L,1122011218,0,123.14,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496164532,2042367.00
05/30/2017 13:15,2,2.246,ACTIVE,211.25,352.27,59.975,1496164503,"274151322000054","219011344069620",29.02,23.50,0,327.02,394.65,66.0,61.7,0.451,941458.2,941458.2,7771,0,0,0,L,1151911521,0,121.55,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496164533,2042368.00
05/30/2017 13:15,2,2.375,ACTIVE,213.74,357.68,59.991,1496164503,"201051344000867","219011344069620",29.64,19.80,0,320.11,419.00,71.3,66.9,0.583,707832.1,707832.1,7844,0,0,0,L,1122011218,0,122.01,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496164534,2042369.00
05/30/2017 13:15,2,2.525,ACTIVE,213.96,361.29,59.986,1496164503,"201051344001093","219011344069620",30.12,20.30,0,318.91,426.81,77.0,72.4,0.628,711826.0,711826.0,7835,0,0,0,L,1122011218,0,122.46,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496164535,2042370.00
05/30/2017 13:15,2,2.330,ACTIVE,213.51,358.58,59.917,1496164503,"201051344000900","219011344069620",30.08,17.50,0,317.70,424.11,71.0,66.6,0.579,729241.1,729241.1,7822,0,0,0,L,1122011218,0,121.78,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496164536,2042371.00
05/30/2017 13:15,2,2.320,ACTIVE,213.74,357.98,59.981,1496164503,"201051344000648","219011344069620",29.78,18.00,0,319.21,422.60,70.0,65.6,0.583,718178.8,718178.8,7818,0,0,0,L,1122011218,0,121.33,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496164537,2042372.00
05/30/2017 13:15,2,2.340,ACTIVE,213.74,358.28,59.922,1496164503,"201051344000569","219011344069620",30.08,18.70,0,317.70,423.50,71.3,66.9,0.592,731614.1,731614.1,7805,0,0,0,L,1122011218,0,121.33,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496164538,2042373.00
05/30/2017 13:15,2,2.344,ACTIVE,213.96,359.18,59.954,1496164503,"201051344000983","219011344069620",29.98,18.70,0,320.71,423.20,71.2,66.8,0.605,722058.3,722058.3,7824,0,0,0,L,1122011218,0,122.01,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496164539,2042374.00
05/30/2017 13:15,2,2.322,ACTIVE,213.96,358.58,59.954,1496164503,"201051344001158","219011344069620",29.98,18.70,0,318.91,423.81,70.5,66.1,0.588,707358.5,707358.5,7827,0,0,0,L,1122011218,0,121.55,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496164540,2042375.00
05/30/2017 13:15,2,2.305,ACTIVE,214.41,359.48,59.975,1496164503,"201051344000576","219011344069620",30.12,18.30,0,317.10,423.20,70.3,65.9,0.575,722008.6,722008.6,7824,0,0,0,L,1122011218,0,122.01,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496164541,2042376.00
05/30/2017 13:15,2,2.221,ACTIVE,211.48,356.48,59.975,1496164503,"274151322000087","219011344069620",29.28,33.80,0,329.13,392.85,65.9,61.7,0.429,914336.9,914336.9,7902,0,0,0,L,1151911521,0,121.78,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496164541,2042377.00
05/30/2017 13:30,2,2.332,ACTIVE,214.41,358.88,59.970,1496165403,"201051344000645","219011344069620",30.47,17.80,0,317.70,395.85,71.9,67.5,0.597,720953.8,720953.8,7815,0,0,0,L,1122011218,0,122.46,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496165404,2042378.00
05/30/2017 13:30,2,2.240,ACTIVE,212.16,357.68,59.907,1496165403,"274151322000085","219011344069620",29.32,22.30,0,329.43,378.12,66.5,62.2,0.460,937831.4,937831.4,7776,0,0,0,L,1151911521,0,122.23,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496165405,2042379.00
05/30/2017 13:30,2,2.373,ACTIVE,214.19,359.48,59.981,1496165403,"201051344000633","219011344069620",30.16,18.70,0,317.70,395.55,72.5,68.0,0.623,707385.0,707385.0,7849,0,0,0,L,1122011218,0,122.23,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496165406,2042380.00
05/30/2017 13:30,2,2.373,ACTIVE,214.19,359.78,59.938,1496165403,"201051344000469","219011344069620",30.42,15.80,0,316.20,396.45,73.1,68.6,0.610,710516.2,710516.2,7826,0,0,0,L,1122011218,0,121.55,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496165407,2042381.00
05/30/2017 13:30,2,2.537,ACTIVE,213.51,347.16,59.965,1496165403,"201051344000646","219011344069620",30.36,21.00,0,318.00,391.94,78.0,73.4,0.367,705439.3,705439.3,7829,0,0,0,L,1122011218,0,122.68,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496165407,2042382.00
05/30/2017 13:30,2,2.281,ACTIVE,212.38,351.37,59.981,1496165403,"274151322000052","219011344069620",30.02,25.00,0,327.62,378.12,69.4,65.1,0.491,973522.6,973522.6,7780,0,0,0,L,1151911521,0,121.55,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496165408,2042383.00
05/30/2017 13:30,2,2.576,ACTIVE,214.19,348.06,59.938,1496165403,"201051344000585","219011344069620",30.57,19.80,0,319.21,396.75,79.8,75.1,0.367,717201.8,717201.8,7831,0,0,0,L,1122011218,0,122.23,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496165409,2042384.00
05/30/2017 13:30,2,2.527,ACTIVE,213.74,345.96,59.959,1496165403,"201051344001230","219011344069620",30.43,19.80,0,318.30,390.14,77.9,73.2,0.362,710059.2,710059.2,7832,0,0,0,L,1122011218,0,122.68,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496165410,2042385.00
05/30/2017 13:30,2,2.531,ACTIVE,214.41,347.76,59.965,1496165403,"201051344000582","219011344069620",30.26,19.00,0,318.30,395.85,77.5,72.9,0.354,699723.9,699723.9,7820,0,0,0,L,1122011218,0,122.91,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496165411,2042386.00
05/30/2017 13:30,2,2.541,ACTIVE,213.51,346.56,59.965,1496165403,"201051344000955","219011344069620",30.51,20.30,0,318.61,390.74,78.5,73.9,0.371,718684.9,718684.9,7833,0,0,0,L,1122011218,0,122.23,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496165412,2042387.00
05/30/2017 13:30,2,1.531,ACTIVE,212.16,432.82,59.996,1496165403,"274151322000094","219011344069620",40.35,23.50,0,401.26,470.99,62.4,58.3,0.433,797712.8,797712.8,7999,0,0,0,L,1151911521,0,121.55,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496165413,2042388.00
05/30/2017 13:30,2,2.385,ACTIVE,214.19,360.38,59.965,1496165403,"201051344000579","219011344069620",30.16,19.50,0,320.11,396.15,72.9,68.4,0.601,728451.9,728451.9,7824,0,0,0,L,1122011218,0,122.01,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496165414,2042389.00
05/30/2017 13:30,2,2.572,ACTIVE,213.29,345.96,59.959,1496165403,"201051344000890","219011344069620",30.36,21.30,0,318.91,391.34,79.2,74.5,0.349,712636.4,712636.4,7829,0,0,0,L,1122011218,0,122.46,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496165415,2042390.00
05/30/2017 13:30,2,2.541,ACTIVE,213.96,346.86,59.959,1496165403,"201051344000438","219011344069620",30.53,20.70,0,321.31,395.25,78.6,73.9,0.376,715381.7,715381.7,7826,0,0,0,L,1122011218,0,122.91,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496165416,2042391.00
05/30/2017 13:30,2,2.566,ACTIVE,213.74,351.67,59.954,1496165403,"201051344000417","219011344069620",19.68,19.00,0,333.33,381.12,51.1,47.4,0.429,660707.1,660707.1,7848,0,0,0,L,1122011218,0,122.46,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496165416,2042392.00
05/30/2017 13:30,2,2.246,ACTIVE,211.93,353.77,59.965,1496165403,"274151322000083","219011344069620",30.00,24.80,0,328.82,378.42,68.3,64.0,0.495,963642.0,963642.0,7790,0,0,0,L,1151911521,0,121.55,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496165417,2042393.00
05/30/2017 13:30,2,2.375,ACTIVE,212.38,348.66,59.917,1496165403,"274151322000076","219011344069620",30.73,25.30,0,328.22,378.42,73.9,69.4,0.513,1027669.3,1027669.3,7779,0,0,0,L,1151911521,0,121.78,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496165418,2042394.00
05/30/2017 13:30,2,2.359,ACTIVE,213.74,358.28,59.959,1496165403,"201051344000868","219011344069620",30.26,16.30,0,317.40,391.34,72.2,67.8,0.588,708984.8,708984.8,7829,0,0,0,L,1122011218,0,121.78,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496165419,2042395.00
05/30/2017 13:30,2,2.389,ACTIVE,211.93,347.46,59.959,1496165403,"274151322000095","219011344069620",30.14,25.80,0,328.22,376.92,73.0,68.5,0.495,1017691.6,1017691.6,7789,0,0,0,L,1151911521,0,122.23,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496165420,2042396.00
05/30/2017 13:30,2,2.348,ACTIVE,213.96,354.97,59.970,1496165403,"201051344000988","219011344069620",20.00,15.80,0,335.44,380.52,47.7,44.1,0.398,634685.3,634685.3,7848,0,0,0,L,1122011218,0,121.78,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496165421,2042397.00
05/30/2017 13:30,2,2.568,ACTIVE,213.74,346.86,59.975,1496165403,"201051344001025","219011344069620",30.59,20.70,0,320.11,392.85,79.5,74.8,0.367,714803.7,714803.7,7838,0,0,0,L,1122011218,0,122.23,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496165422,2042398.00
05/30/2017 13:30,2,2.340,ACTIVE,213.74,359.18,59.965,1496165403,"201051344000458","219011344069620",30.14,18.70,0,318.00,395.25,71.4,67.0,0.610,721000.8,721000.8,7814,0,0,0,L,1122011218,0,122.01,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496165423,2042399.00
05/30/2017 13:30,2,2.369,ACTIVE,214.64,362.19,59.938,1496165403,"201051344000853","219011344069620",30.14,17.30,0,321.01,398.26,72.3,67.9,0.610,721677.7,721677.7,7822,0,0,0,L,1122011218,0,122.46,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496165424,2042400.00
05/30/2017 13:30,2,2.525,ACTIVE,213.74,348.06,59.954,1496165403,"201051344000685","219011344069620",30.43,19.50,0,334.54,393.75,77.8,73.2,0.376,715403.9,715403.9,7838,0,0,0,L,1122011218,0,123.14,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496165425,2042401.00
05/30/2017 13:30,2,2.523,ACTIVE,213.96,347.76,59.975,1496165403,"201051344000917","219011344069620",30.51,20.00,0,333.03,394.95,78.0,73.3,0.367,712016.2,712016.2,7827,0,0,0,L,1122011218,0,122.46,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496165425,2042402.00
05/30/2017 13:30,2,2.545,ACTIVE,213.74,346.86,59.981,1496165403,"201051344001145","219011344069620",30.26,18.70,0,333.93,393.45,78.0,73.4,0.358,719975.8,719975.8,7817,0,0,0,L,1122011218,0,122.46,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496165426,2042403.00
05/30/2017 13:30,2,2.207,ACTIVE,211.93,348.96,59.975,1496165403,"274151322000088","219011344069620",29.76,22.30,0,330.03,378.42,66.5,62.3,0.455,923910.4,923910.4,7784,0,0,0,L,1151911521,0,122.23,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496165428,2042404.00
05/30/2017 13:30,2,1.502,ACTIVE,212.38,437.03,59.970,1496165403,"274151322000068","219011344069620",40.91,24.80,0,400.36,473.70,61.8,57.7,0.415,798126.8,798126.8,8017,0,0,0,L,1151911521,0,122.01,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496165429,2042405.00
05/30/2017 13:30,2,2.564,ACTIVE,213.74,347.16,59.970,1496165403,"201051344001135","219011344069620",30.26,19.00,0,335.14,393.15,78.6,74.0,0.358,703953.9,703953.9,7823,0,0,0,L,1122011218,0,122.46,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496165430,2042406.00
05/30/2017 13:30,2,2.387,ACTIVE,213.29,358.28,59.970,1496165403,"201051344000594","219011344069620",30.18,21.00,0,316.50,391.34,73.0,68.5,0.597,723491.2,723491.2,7826,0,0,0,L,1122011218,0,121.78,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496165431,2042407.00
05/30/2017 13:30,2,2.582,ACTIVE,214.19,348.06,59.991,1496165403,"201051344001203","219011344069620",30.43,20.30,0,317.40,395.55,79.7,75.0,0.371,713139.2,713139.2,7843,0,0,0,L,1122011218,0,123.14,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496165432,2042408.00
05/30/2017 13:30,2,2.254,ACTIVE,211.70,360.38,59.975,1496165403,"274151322000054","219011344069620",29.42,22.00,0,326.72,379.02,67.2,63.0,0.446,941475.0,941475.0,7772,0,0,0,L,1151911521,0,121.78,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496165433,2042409.00
05/30/2017 13:30,2,2.391,ACTIVE,213.74,357.38,59.981,1496165403,"201051344000867","219011344069620",30.08,18.30,0,317.40,391.04,72.9,68.4,0.592,707850.4,707850.4,7845,0,0,0,L,1122011218,0,122.23,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496165434,2042410.00
05/30/2017 13:30,2,2.562,ACTIVE,213.96,347.46,59.986,1496165403,"201051344001093","219011344069620",30.59,19.80,0,333.63,396.45,79.4,74.7,0.362,711846.2,711846.2,7836,0,0,0,L,1122011218,0,122.68,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496165435,2042411.00
05/30/2017 13:30,2,2.350,ACTIVE,213.74,360.08,59.981,1496165403,"201051344000900","219011344069620",30.51,16.30,0,318.61,396.75,72.7,68.2,0.597,729259.3,729259.3,7823,0,0,0,L,1122011218,0,122.01,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496165436,2042412.00
