ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/30/2017 13:30,2,2.354,ACTIVE,213.74,358.58,59.975,1496165403,"201051344000648","219011344069620",30.18,17.00,0,316.80,394.65,72.0,67.5,0.597,718196.8,718196.8,7819,0,0,0,L,1122011218,0,121.55,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496165437,2042413.00
05/30/2017 13:30,2,2.377,ACTIVE,213.96,359.48,59.970,1496165403,"201051344000569","219011344069620",30.49,17.50,0,318.91,394.65,73.5,69.0,0.605,731632.4,731632.4,7806,0,0,0,L,1122011218,0,121.55,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496165438,2042414.00
05/30/2017 13:30,2,2.369,ACTIVE,214.19,359.78,59.944,1496165403,"201051344000983","219011344069620",30.67,17.50,0,318.30,395.55,73.6,69.1,0.623,722076.6,722076.6,7825,0,0,0,L,1122011218,0,122.01,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496165439,2042415.00
05/30/2017 13:30,2,2.416,ACTIVE,214.19,360.38,59.986,1496165403,"201051344001158","219011344069620",29.88,17.50,0,318.00,396.45,73.2,68.7,0.614,707376.7,707376.7,7828,0,0,0,L,1122011218,0,121.78,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496165440,2042416.00
05/30/2017 13:30,2,2.375,ACTIVE,214.41,360.38,59.986,1496165403,"201051344000576","219011344069620",30.36,17.00,0,318.00,396.45,73.0,68.6,0.605,722026.7,722026.7,7825,0,0,0,L,1122011218,0,122.23,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496165440,2042417.00
05/30/2017 13:30,2,2.268,ACTIVE,211.93,346.86,59.981,1496165403,"274151322000087","219011344069620",29.80,30.30,0,328.22,377.22,68.4,64.1,0.460,914353.8,914353.8,7903,0,0,0,L,1151911521,0,122.01,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496165441,2042418.00
05/30/2017 13:30,2,2.637,ACTIVE,214.19,348.06,59.975,1496165403,"201051344000651","219011344069620",30.40,18.70,0,334.84,366.40,81.2,76.4,0.371,708485.0,708485.0,7832,0,0,0,L,1122011218,1,123.14,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496165442,2042419.00
05/30/2017 13:45,2,2.812,ACTIVE,215.09,348.36,59.975,1496166303,"201051344000645","219011344069620",30.42,17.50,0,335.44,393.75,86.7,81.7,0.393,720971.0,720971.0,7816,0,0,0,L,1122011218,0,122.68,123.14,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496166304,2042420.00
05/30/2017 13:45,2,2.676,ACTIVE,212.16,347.76,59.959,1496166303,"274151322000085","219011344069620",29.40,22.50,0,330.03,377.52,79.7,75.0,0.301,937847.2,937847.2,7777,0,0,0,L,1151911521,0,122.46,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496166305,2042421.00
05/30/2017 13:45,2,2.801,ACTIVE,215.09,349.26,59.965,1496166303,"201051344000633","219011344069620",30.83,18.00,0,334.54,392.25,87.5,82.5,0.415,707402.3,707402.3,7850,0,0,0,L,1122011218,0,122.68,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496166306,2042422.00
05/30/2017 13:45,2,2.814,ACTIVE,215.09,348.96,59.954,1496166303,"201051344000469","219011344069620",31.03,15.80,0,334.24,392.25,88.5,83.5,0.415,710533.8,710533.8,7827,0,0,0,L,1122011218,0,122.01,123.36,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496166307,2042423.00
05/30/2017 13:45,2,3.150,ACTIVE,214.64,350.17,59.933,1496166303,"201051344000646","219011344069620",30.42,20.30,0,317.70,391.64,97.0,91.7,0.460,705458.4,705458.4,7830,0,0,0,L,1122011218,0,123.14,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496166308,2042424.00
05/30/2017 13:45,2,2.754,ACTIVE,212.16,347.16,59.949,1496166303,"274151322000052","219011344069620",30.18,24.30,0,329.13,378.12,84.2,79.3,0.323,973539.2,973539.2,7781,0,0,0,L,1151911521,0,122.01,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496166309,2042425.00
05/30/2017 13:45,2,3.230,ACTIVE,215.32,351.37,59.975,1496166303,"201051344000585","219011344069620",30.57,19.00,0,319.21,394.65,100.0,94.6,0.464,717221.5,717221.5,7832,0,0,0,L,1122011218,0,122.68,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496166310,2042426.00
05/30/2017 13:45,2,3.160,ACTIVE,214.64,349.86,59.970,1496166303,"201051344001230","219011344069620",30.53,19.50,0,318.00,389.84,97.8,92.4,0.455,710078.4,710078.4,7833,0,0,0,L,1122011218,0,122.91,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496166311,2042427.00
05/30/2017 13:45,2,3.186,ACTIVE,215.77,351.97,59.970,1496166303,"201051344000582","219011344069620",30.26,19.00,0,317.10,396.45,97.7,92.4,0.446,699743.0,699743.0,7821,0,0,0,L,1122011218,0,123.36,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496166312,2042428.00
05/30/2017 13:45,2,3.209,ACTIVE,214.64,350.47,59.970,1496166303,"201051344000955","219011344069620",30.36,20.00,0,318.61,391.04,98.7,93.4,0.460,718704.3,718704.3,7834,0,0,0,L,1122011218,0,122.46,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496166313,2042429.00
05/30/2017 13:45,2,1.793,ACTIVE,212.38,443.94,59.954,1496166303,"274151322000094","219011344069620",41.43,22.80,0,404.27,470.09,74.9,70.4,0.517,797727.6,797727.6,8000,0,0,0,L,1151911521,0,122.23,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496166314,2042430.00
05/30/2017 13:45,2,2.908,ACTIVE,215.09,349.56,59.975,1496166303,"201051344000579","219011344069620",30.61,19.30,0,335.14,393.75,90.2,85.1,0.415,728469.6,728469.6,7825,0,0,0,L,1122011218,0,122.46,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496166315,2042431.00
05/30/2017 13:45,2,3.225,ACTIVE,214.64,350.17,59.965,1496166303,"201051344000890","219011344069620",30.73,21.00,0,319.21,391.64,100.3,94.9,0.455,712655.9,712655.9,7830,0,0,0,L,1122011218,0,123.14,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496166315,2042432.00
05/30/2017 13:45,2,3.191,ACTIVE,215.09,351.37,59.975,1496166303,"201051344000438","219011344069620",30.91,19.80,0,317.70,392.25,99.9,94.5,0.464,715401.1,715401.1,7827,0,0,0,L,1122011218,0,123.36,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496166316,2042433.00
05/30/2017 13:45,2,3.246,ACTIVE,215.09,356.48,59.986,1496166303,"201051344000417","219011344069620",19.88,18.30,0,333.33,382.33,65.4,61.2,0.552,660719.6,660719.6,7849,0,0,0,L,1122011218,0,122.91,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496166317,2042434.00
05/30/2017 13:45,2,2.812,ACTIVE,212.38,345.36,59.965,1496166303,"274151322000083","219011344069620",30.06,24.30,0,329.73,378.42,85.6,80.7,0.336,963658.6,963658.6,7791,0,0,0,L,1151911521,0,122.01,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496166318,2042435.00
05/30/2017 13:45,2,2.990,ACTIVE,213.06,348.06,59.970,1496166303,"274151322000076","219011344069620",30.59,24.80,0,334.84,378.72,92.6,87.5,0.362,1027687.3,1027687.3,7780,0,0,0,L,1151911521,0,122.46,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496166319,2042436.00
05/30/2017 13:45,2,2.938,ACTIVE,214.41,348.36,59.970,1496166303,"201051344000868","219011344069620",30.61,16.70,0,334.84,391.04,91.1,86.0,0.420,709002.3,709002.3,7830,0,0,0,L,1122011218,0,122.01,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496166320,2042437.00
05/30/2017 13:45,2,2.994,ACTIVE,212.38,341.45,59.981,1496166303,"274151322000095","219011344069620",30.40,25.00,0,332.73,377.82,92.2,87.0,0.349,1017709.3,1017709.3,7790,0,0,0,L,1151911521,0,122.68,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496166321,2042438.00
05/30/2017 13:45,2,3.000,ACTIVE,215.09,356.18,59.970,1496166303,"201051344000988","219011344069620",19.96,15.50,0,335.74,380.52,60.7,56.6,0.504,634696.8,634696.8,7849,0,0,0,L,1122011218,0,122.23,123.36,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496166322,2042439.00
05/30/2017 13:45,2,3.379,ACTIVE,215.32,351.07,59.975,1496166303,"201051344001025","219011344069620",30.38,19.30,0,318.00,392.25,104.0,98.4,0.473,714823.4,714823.4,7839,0,0,0,L,1122011218,0,122.91,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496166323,2042440.00
05/30/2017 13:45,2,2.969,ACTIVE,215.09,348.96,59.959,1496166303,"201051344000458","219011344069620",30.36,17.80,0,335.14,393.15,91.2,86.1,0.442,721018.2,721018.2,7815,0,0,0,L,1122011218,0,122.68,123.14,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496166324,2042441.00
05/30/2017 13:45,2,2.984,ACTIVE,215.77,350.77,59.981,1496166303,"201051344000853","219011344069620",30.75,16.70,0,337.24,397.96,93.0,87.8,0.438,721695.2,721695.2,7823,0,0,0,L,1122011218,0,123.14,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496166325,2042442.00
05/30/2017 13:45,2,3.324,ACTIVE,214.87,351.67,59.975,1496166303,"201051344000685","219011344069620",30.49,19.00,0,318.00,391.64,102.6,97.1,0.499,715423.1,715423.1,7839,0,0,0,L,1122011218,0,123.59,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496166325,2042443.00
05/30/2017 13:45,2,3.365,ACTIVE,215.54,352.27,59.970,1496166303,"201051344000917","219011344069620",30.30,19.30,0,318.30,393.75,103.3,97.8,0.482,712035.4,712035.4,7828,0,0,0,L,1122011218,0,123.14,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496166326,2042444.00
05/30/2017 13:45,2,3.348,ACTIVE,215.09,351.37,59.975,1496166303,"201051344001145","219011344069620",30.53,18.00,0,318.00,391.64,103.6,98.0,0.486,719995.1,719995.1,7818,0,0,0,L,1122011218,0,122.91,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496166327,2042445.00
05/30/2017 13:45,2,3.420,ACTIVE,215.54,351.37,59.996,1496166303,"201051344000651","219011344069620",30.45,17.80,0,319.51,395.55,105.5,99.9,0.486,708504.2,708504.2,7833,0,0,0,L,1122011218,0,123.59,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496166328,2042446.00
05/30/2017 13:45,2,2.850,ACTIVE,212.38,348.06,59.991,1496166303,"274151322000088","219011344069620",30.02,22.30,0,329.43,379.02,86.6,81.6,0.323,923926.5,923926.5,7785,0,0,0,L,1151911521,0,122.91,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496166329,2042447.00
05/30/2017 13:45,2,1.904,ACTIVE,213.29,451.46,59.959,1496166303,"274151322000068","219011344069620",41.89,24.50,0,404.87,471.30,80.3,75.6,0.305,798141.9,798141.9,8018,0,0,0,L,1151911521,0,122.68,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496166330,2042448.00
05/30/2017 13:45,2,3.365,ACTIVE,215.09,350.47,59.954,1496166303,"201051344001135","219011344069620",30.93,18.30,0,319.51,392.55,105.4,99.8,0.491,703973.3,703973.3,7824,0,0,0,L,1122011218,0,123.14,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496166331,2042449.00
05/30/2017 13:45,2,3.107,ACTIVE,214.19,348.36,59.986,1496166303,"201051344000594","219011344069620",30.55,20.70,0,333.03,390.74,96.2,90.9,0.442,723508.8,723508.8,7827,0,0,0,L,1122011218,0,122.23,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496166332,2042450.00
05/30/2017 13:45,2,3.486,ACTIVE,215.54,351.97,59.975,1496166303,"201051344001203","219011344069620",30.51,19.30,0,317.40,394.95,107.7,102.0,0.504,713158.8,713158.8,7844,0,0,0,L,1122011218,0,123.81,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496166333,2042451.00
05/30/2017 13:45,2,2.965,ACTIVE,212.61,354.37,59.959,1496166303,"274151322000054","219011344069620",29.66,22.30,0,329.73,378.72,89.0,84.0,0.336,941491.3,941491.3,7773,0,0,0,L,1151911521,0,122.68,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496166334,2042452.00
05/30/2017 13:45,2,3.080,ACTIVE,214.87,348.36,59.970,1496166303,"201051344000867","219011344069620",30.91,18.30,0,334.54,391.04,96.4,91.1,0.429,707868.0,707868.0,7846,0,0,0,L,1122011218,0,122.68,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496166335,2042453.00
05/30/2017 13:45,2,3.484,ACTIVE,215.54,352.57,59.970,1496166303,"201051344001093","219011344069620",30.55,19.30,0,318.30,395.25,108.0,102.3,0.486,711865.7,711865.7,7837,0,0,0,L,1122011218,0,123.36,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496166336,2042454.00
05/30/2017 13:45,2,3.139,ACTIVE,215.32,349.56,59.975,1496166303,"201051344000900","219011344069620",30.49,16.00,0,334.24,391.94,97.0,91.7,0.451,729276.8,729276.8,7824,0,0,0,L,1122011218,0,122.68,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496166337,2042455.00
05/30/2017 13:45,2,3.074,ACTIVE,215.32,350.77,59.965,1496166303,"201051344000648","219011344069620",30.69,17.00,0,334.84,391.34,95.7,90.4,0.446,718214.0,718214.0,7820,0,0,0,L,1122011218,0,122.23,123.36,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496166338,2042456.00
05/30/2017 13:45,2,3.133,ACTIVE,215.32,349.86,59.965,1496166303,"201051344000569","219011344069620",30.85,17.30,0,334.84,391.94,97.9,92.6,0.455,731650.0,731650.0,7807,0,0,0,L,1122011218,0,122.23,123.36,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496166338,2042457.00
05/30/2017 13:45,2,3.154,ACTIVE,215.54,350.77,59.975,1496166303,"201051344000983","219011344069620",30.57,17.50,0,334.54,391.94,97.7,92.4,0.464,722094.2,722094.2,7826,0,0,0,L,1122011218,0,122.68,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496166339,2042458.00
05/30/2017 13:45,2,3.188,ACTIVE,215.32,350.17,59.970,1496166303,"201051344001158","219011344069620",30.22,17.30,0,334.54,392.55,97.5,92.2,0.451,707394.2,707394.2,7829,0,0,0,L,1122011218,0,122.46,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496166340,2042459.00
05/30/2017 13:45,2,3.135,ACTIVE,215.54,351.07,59.938,1496166303,"201051344000576","219011344069620",30.47,17.00,0,334.84,395.25,96.8,91.5,0.451,722044.1,722044.1,7826,0,0,0,L,1122011218,0,122.68,123.14,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496166341,2042460.00
05/30/2017 13:45,2,2.996,ACTIVE,212.61,345.66,59.965,1496166303,"274151322000087","219011344069620",29.96,29.50,0,328.82,377.82,90.9,85.8,0.336,914370.1,914370.1,7904,0,0,0,L,1151911521,0,122.46,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496166342,2042461.00
05/30/2017 14:00,2,5.033,ACTIVE,217.35,359.78,59.986,1496167204,"201051344000645","219011344069620",30.02,19.80,0,335.44,406.37,153.0,145.7,0.694,721002.2,721002.2,7817,0,0,0,L,1122011218,0,124.04,124.27,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496167205,2042462.00
05/30/2017 14:00,2,4.797,ACTIVE,213.74,359.18,59.975,1496167204,"274151322000085","219011344069620",28.59,26.50,0,332.13,382.63,138.9,132.1,0.526,937875.4,937875.4,7778,0,0,0,L,1151911521,0,123.36,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496167206,2042463.00
05/30/2017 14:00,2,5.053,ACTIVE,217.13,358.58,60.018,1496167204,"201051344000633","219011344069620",29.84,20.00,0,334.54,407.27,152.7,145.4,0.729,707433.6,707433.6,7851,0,0,0,L,1122011218,0,123.81,124.04,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496167207,2042464.00
05/30/2017 14:00,2,5.029,ACTIVE,217.80,360.69,59.986,1496167204,"201051344000469","219011344069620",30.22,18.00,0,333.63,408.48,153.9,146.7,0.720,710565.4,710565.4,7828,0,0,0,L,1122011218,0,123.59,124.49,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496167207,2042465.00
05/30/2017 14:00,2,5.273,ACTIVE,216.45,358.88,59.986,1496167204,"201051344000646","219011344069620",29.94,22.00,0,334.54,409.38,160.0,152.5,0.756,705491.9,705491.9,7831,0,0,0,L,1122011218,0,124.04,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496167208,2042466.00
05/30/2017 14:00,2,4.861,ACTIVE,213.74,350.77,59.975,1496167204,"274151322000052","219011344069620",29.56,28.00,0,331.53,384.73,145.4,138.5,0.566,973568.9,973568.9,7782,0,0,0,L,1151911521,0,122.68,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496167209,2042467.00
05/30/2017 14:00,2,5.342,ACTIVE,217.58,358.88,59.981,1496167204,"201051344000585","219011344069620",29.98,21.50,0,336.94,409.38,162.2,154.6,0.765,717255.8,717255.8,7833,0,0,0,L,1122011218,0,124.04,124.04,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496167210,2042468.00
05/30/2017 14:00,2,5.176,ACTIVE,216.22,357.08,59.986,1496167204,"201051344001230","219011344069620",30.40,21.80,0,332.73,409.98,159.3,151.9,0.738,710112.0,710112.0,7834,0,0,0,L,1122011218,0,123.81,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496167211,2042469.00
05/30/2017 14:00,2,5.240,ACTIVE,217.58,358.58,59.991,1496167204,"201051344000582","219011344069620",29.80,19.80,0,335.44,409.08,158.2,150.8,0.698,699776.4,699776.4,7822,0,0,0,L,1122011218,0,124.27,123.81,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496167212,2042470.00
05/30/2017 14:00,2,5.230,ACTIVE,216.45,358.58,59.970,1496167204,"201051344000955","219011344069620",29.96,21.30,0,334.24,408.48,158.7,151.3,0.742,718737.9,718737.9,7835,0,0,0,L,1122011218,0,123.36,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496167213,2042471.00
05/30/2017 14:00,2,3.199,ACTIVE,213.74,439.13,59.981,1496167204,"274151322000094","219011344069620",40.53,27.30,0,406.07,470.39,130.6,124.1,0.508,797754.5,797754.5,8001,0,0,0,L,1151911521,0,122.68,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496167214,2042472.00
05/30/2017 14:00,2,4.947,ACTIVE,217.58,358.58,59.981,1496167204,"201051344000579","219011344069620",29.84,21.80,0,334.84,406.37,149.6,142.4,0.703,728501.1,728501.1,7826,0,0,0,L,1122011218,0,123.81,124.04,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496167215,2042473.00
05/30/2017 14:00,2,5.158,ACTIVE,216.45,357.98,59.986,1496167204,"201051344000890","219011344069620",30.18,23.00,0,334.54,409.38,157.5,150.1,0.716,712689.8,712689.8,7831,0,0,0,L,1122011218,0,124.04,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496167216,2042474.00
05/30/2017 14:00,2,5.135,ACTIVE,216.90,360.08,59.970,1496167204,"201051344000438","219011344069620",30.14,21.80,0,336.34,408.18,156.8,149.4,0.725,715434.9,715434.9,7828,0,0,0,L,1122011218,0,124.04,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496167217,2042475.00
05/30/2017 14:00,2,5.096,ACTIVE,216.67,352.87,59.986,1496167204,"201051344000417","219011344069620",19.50,21.50,0,334.84,391.04,100.8,95.3,0.468,660741.3,660741.3,7850,0,0,0,L,1122011218,0,123.59,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496167217,2042476.00
05/30/2017 14:00,2,4.670,ACTIVE,213.51,346.26,59.975,1496167204,"274151322000083","219011344069620",29.50,28.30,0,331.83,385.03,139.5,132.7,0.557,963688.2,963688.2,7792,0,0,0,L,1151911521,0,122.68,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496167218,2042477.00
05/30/2017 14:00,2,4.918,ACTIVE,214.41,358.28,59.981,1496167204,"274151322000076","219011344069620",30.12,28.80,0,332.43,387.74,150.0,142.9,0.588,1027719.4,1027719.4,7781,0,0,0,L,1151911521,0,123.14,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496167219,2042478.00
05/30/2017 14:00,2,4.770,ACTIVE,216.22,358.58,59.986,1496167204,"201051344000868","219011344069620",30.10,18.30,0,333.63,408.18,145.4,138.4,0.667,709034.0,709034.0,7831,0,0,0,L,1122011218,0,123.14,124.04,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496167220,2042479.00
05/30/2017 14:00,2,4.803,ACTIVE,213.06,364.29,59.970,1496167204,"274151322000095","219011344069620",30.18,28.50,0,330.63,387.14,146.8,139.7,0.570,1017741.2,1017741.2,7791,0,0,0,L,1151911521,0,123.14,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496167221,2042480.00
05/30/2017 14:00,2,4.740,ACTIVE,217.13,353.77,59.970,1496167204,"201051344000988","219011344069620",19.72,18.70,0,333.33,393.15,94.7,89.5,0.424,634717.5,634717.5,7850,0,0,0,L,1122011218,0,123.36,124.04,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496167222,2042481.00
05/30/2017 14:00,2,4.969,ACTIVE,216.90,357.38,59.949,1496167204,"201051344001025","219011344069620",30.36,22.00,0,335.74,410.28,152.7,145.4,0.694,714857.9,714857.9,7840,0,0,0,L,1122011218,0,123.81,123.36,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496167223,2042482.00
05/30/2017 14:00,2,4.629,ACTIVE,217.13,357.98,59.944,1496167204,"201051344000458","219011344069620",29.84,20.30,0,333.93,406.37,140.0,133.2,0.667,721049.5,721049.5,7816,0,0,0,L,1122011218,0,123.81,124.04,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496167224,2042483.00
05/30/2017 14:00,2,4.566,ACTIVE,217.58,358.88,59.981,1496167204,"201051344000853","219011344069620",30.32,19.30,0,337.84,410.58,140.2,133.4,0.663,721727.0,721727.0,7824,0,0,0,L,1122011218,0,124.04,124.04,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496167225,2042484.00
05/30/2017 14:00,2,4.814,ACTIVE,216.00,357.98,59.970,1496167204,"201051344000685","219011344069620",30.12,20.70,0,336.04,408.48,146.8,139.8,0.707,715457.0,715457.0,7840,0,0,0,L,1122011218,0,124.04,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496167225,2042485.00
05/30/2017 14:00,2,4.754,ACTIVE,216.67,357.68,59.981,1496167204,"201051344000917","219011344069620",30.18,22.00,0,336.04,408.18,145.2,138.3,0.681,712069.4,712069.4,7829,0,0,0,L,1122011218,0,123.59,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496167226,2042486.00
05/30/2017 14:00,2,4.771,ACTIVE,215.77,356.48,59.986,1496167204,"201051344001145","219011344069620",29.84,21.00,0,337.24,408.78,144.2,137.3,0.672,720029.0,720029.0,7819,0,0,0,L,1122011218,0,123.36,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496167227,2042487.00
05/30/2017 14:00,2,4.730,ACTIVE,216.90,358.28,59.981,1496167204,"201051344000651","219011344069620",30.06,20.00,0,336.64,409.08,144.0,137.0,0.658,708538.5,708538.5,7834,0,0,0,L,1122011218,0,124.27,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496167228,2042488.00
05/30/2017 14:00,2,4.217,ACTIVE,213.06,363.39,59.970,1496167204,"274151322000088","219011344069620",29.28,25.30,0,331.83,383.83,125.0,118.7,0.468,923955.6,923955.6,7786,0,0,0,L,1151911521,0,123.14,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496167229,2042489.00
05/30/2017 14:00,2,2.896,ACTIVE,213.96,436.13,59.959,1496167204,"274151322000068","219011344069620",39.72,29.80,0,410.88,468.59,116.9,110.9,0.438,798169.2,798169.2,8019,0,0,0,L,1151911521,0,123.14,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496167230,2042490.00
05/30/2017 14:00,2,4.576,ACTIVE,216.45,355.58,59.981,1496167204,"201051344001135","219011344069620",29.98,21.30,0,335.14,408.18,139.0,132.2,0.645,704007.2,704007.2,7825,0,0,0,L,1122011218,0,123.81,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496167231,2042491.00
05/30/2017 14:00,2,4.330,ACTIVE,215.77,355.28,59.981,1496167204,"201051344000594","219011344069620",29.90,23.50,0,333.33,407.57,131.2,124.7,0.601,723540.6,723540.6,7828,0,0,0,L,1122011218,0,122.91,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496167232,2042492.00
05/30/2017 14:00,2,4.598,ACTIVE,216.67,356.48,59.981,1496167204,"201051344001203","219011344069620",29.70,21.80,0,336.64,409.08,138.3,131.5,0.641,713193.2,713193.2,7845,0,0,0,L,1122011218,0,124.27,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496167233,2042493.00
05/30/2017 14:00,2,4.064,ACTIVE,213.29,358.58,59.975,1496167204,"274151322000054","219011344069620",28.94,25.50,0,330.93,384.13,119.1,113.1,0.451,941520.4,941520.4,7774,0,0,0,L,1151911521,0,122.91,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496167234,2042494.00
05/30/2017 14:00,2,4.215,ACTIVE,216.00,353.47,59.965,1496167204,"201051344000867","219011344069620",29.84,20.30,0,334.84,406.67,127.3,121.0,0.588,707899.7,707899.7,7847,0,0,0,L,1122011218,0,123.36,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496167235,2042495.00
05/30/2017 14:00,2,4.418,ACTIVE,216.22,356.18,60.012,1496167204,"201051344001093","219011344069620",30.06,21.50,0,335.74,409.08,134.5,127.9,0.610,711899.8,711899.8,7838,0,0,0,L,1122011218,0,123.59,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496167236,2042496.00
05/30/2017 14:00,2,4.092,ACTIVE,216.00,354.67,59.975,1496167204,"201051344000900","219011344069620",30.32,18.70,0,334.54,408.18,125.6,119.3,0.579,729308.7,729308.7,7825,0,0,0,L,1122011218,0,123.14,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496167237,2042497.00
05/30/2017 14:00,2,4.010,ACTIVE,216.22,354.07,59.970,1496167204,"201051344000648","219011344069620",30.10,19.50,0,334.54,406.97,122.2,116.1,0.566,718245.2,718245.2,7821,0,0,0,L,1122011218,0,122.68,123.59,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496167238,2042498.00
05/30/2017 14:00,2,4.021,ACTIVE,216.45,354.97,59.996,1496167204,"201051344000569","219011344069620",30.43,20.00,0,334.54,406.97,124.0,117.7,0.579,731681.9,731681.9,7808,0,0,0,L,1122011218,0,122.91,123.81,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496167239,2042499.00
05/30/2017 14:00,2,3.988,ACTIVE,216.45,353.17,59.970,1496167204,"201051344000983","219011344069620",30.45,20.30,0,334.24,406.97,123.0,116.8,0.588,722126.0,722126.0,7827,0,0,0,L,1122011218,0,123.36,123.36,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496167240,2042500.00
05/30/2017 14:00,2,4.059,ACTIVE,216.67,354.97,59.970,1496167204,"201051344001158","219011344069620",29.56,20.70,0,334.54,406.07,121.5,115.4,0.570,707425.8,707425.8,7830,0,0,0,L,1122011218,0,123.14,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496167241,2042501.00
05/30/2017 14:00,2,3.934,ACTIVE,216.67,354.97,59.975,1496167204,"201051344000576","219011344069620",30.30,19.50,0,336.34,406.67,120.8,114.6,0.557,722075.7,722075.7,7827,0,0,0,L,1122011218,0,123.36,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496167242,2042502.00
05/30/2017 14:00,2,3.812,ACTIVE,213.29,352.27,59.981,1496167204,"274151322000087","219011344069620",29.24,34.50,0,331.53,382.33,112.9,107.1,0.415,914399.4,914399.4,7905,0,0,0,L,1151911521,0,122.68,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496167242,2042503.00
05/30/2017 14:15,2,3.074,ACTIVE,215.32,350.47,59.970,1496168103,"201051344000645","219011344069620",30.18,20.00,0,337.84,400.06,94.0,88.8,0.429,721029.3,721029.3,7818,0,0,0,L,1122011218,0,122.68,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496168104,2042504.00
05/30/2017 14:15,2,2.939,ACTIVE,212.16,351.37,59.970,1496168103,"274151322000085","219011344069620",28.80,26.30,0,332.73,380.82,85.7,80.8,0.323,937900.1,937900.1,7779,0,0,0,L,1151911521,0,122.91,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496168106,2042505.00
05/30/2017 14:15,2,3.086,ACTIVE,215.09,351.37,59.981,1496168103,"201051344000633","219011344069620",30.16,21.00,0,336.64,400.66,94.2,89.0,0.446,707460.8,707460.8,7852,0,0,0,L,1122011218,0,122.68,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496168106,2042506.00
05/30/2017 14:15,2,3.072,ACTIVE,215.32,350.47,59.970,1496168103,"201051344000469","219011344069620",30.65,18.30,0,335.44,401.86,95.3,90.1,0.455,710592.9,710592.9,7829,0,0,0,L,1122011218,0,122.01,123.36,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496168107,2042507.00
05/30/2017 14:15,2,3.279,ACTIVE,214.64,350.47,59.981,1496168103,"201051344000646","219011344069620",30.32,23.00,0,334.24,404.57,100.7,95.3,0.473,705520.7,705520.7,7832,0,0,0,L,1122011218,0,123.36,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496168108,2042508.00
05/30/2017 14:15,2,3.020,ACTIVE,212.16,353.47,59.975,1496168103,"274151322000052","219011344069620",29.56,28.30,0,332.43,382.33,90.4,85.3,0.349,973594.9,973594.9,7783,0,0,0,L,1151911521,0,122.01,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496168109,2042509.00
05/30/2017 14:15,2,3.357,ACTIVE,215.54,351.37,59.986,1496168103,"201051344000585","219011344069620",30.34,21.80,0,335.44,404.27,103.2,97.7,0.482,717285.2,717285.2,7834,0,0,0,L,1122011218,0,122.91,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496168110,2042510.00
05/30/2017 14:15,2,3.254,ACTIVE,214.64,349.86,60.002,1496168103,"201051344001230","219011344069620",30.55,22.00,0,333.63,403.07,100.7,95.3,0.477,710140.8,710140.8,7835,0,0,0,L,1122011218,0,122.91,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496168111,2042511.00
05/30/2017 14:15,2,3.273,ACTIVE,215.54,351.97,59.970,1496168103,"201051344000582","219011344069620",30.20,20.30,0,337.54,404.27,100.1,94.7,0.464,699805.1,699805.1,7823,0,0,0,L,1122011218,0,123.14,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496168112,2042512.00
05/30/2017 14:15,2,3.332,ACTIVE,214.64,350.77,59.981,1496168103,"201051344000955","219011344069620",29.96,22.00,0,334.54,403.07,101.1,95.7,0.482,718766.8,718766.8,7836,0,0,0,L,1122011218,0,122.46,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496168113,2042513.00
05/30/2017 14:15,2,1.930,ACTIVE,212.16,436.73,59.975,1496168103,"274151322000094","219011344069620",41.37,26.80,0,409.98,474.00,79.7,75.0,0.305,797777.8,797777.8,8002,0,0,0,L,1151911521,0,122.01,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496168114,2042514.00
05/30/2017 14:15,2,3.117,ACTIVE,215.32,351.07,59.975,1496168103,"201051344000579","219011344069620",29.94,22.50,0,336.64,400.66,94.6,89.4,0.438,728528.3,728528.3,7827,0,0,0,L,1122011218,0,122.46,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496168115,2042515.00
05/30/2017 14:15,2,3.320,ACTIVE,214.64,350.17,59.975,1496168103,"201051344000890","219011344069620",30.26,23.00,0,334.84,403.67,101.8,96.3,0.468,712718.8,712718.8,7832,0,0,0,L,1122011218,0,123.14,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496168115,2042516.00
05/30/2017 14:15,2,3.275,ACTIVE,215.09,352.27,59.981,1496168103,"201051344000438","219011344069620",30.42,22.00,0,336.64,403.67,100.9,95.5,0.473,715463.8,715463.8,7829,0,0,0,L,1122011218,0,123.36,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496168116,2042517.00
05/30/2017 14:15,2,3.275,ACTIVE,214.87,357.08,59.981,1496168103,"201051344000417","219011344069620",19.74,21.00,0,317.10,391.94,65.5,61.3,0.552,660759.8,660759.8,7851,0,0,0,L,1122011218,0,122.68,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496168117,2042518.00
05/30/2017 14:15,2,2.943,ACTIVE,212.38,343.25,59.975,1496168103,"274151322000083","219011344069620",29.78,29.30,0,332.73,382.03,88.8,83.8,0.354,963713.8,963713.8,7793,0,0,0,L,1151911521,0,122.23,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496168118,2042519.00
05/30/2017 14:15,2,3.145,ACTIVE,212.83,354.07,59.975,1496168103,"274151322000076","219011344069620",30.16,28.00,0,333.03,384.43,96.0,90.7,0.376,1027747.1,1027747.1,7782,0,0,0,L,1151911521,0,122.46,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496168119,2042520.00
05/30/2017 14:15,2,3.043,ACTIVE,214.41,349.56,59.981,1496168103,"201051344000868","219011344069620",30.36,19.00,0,334.54,400.96,93.6,88.4,0.429,709061.1,709061.1,7832,0,0,0,L,1122011218,0,122.01,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496168120,2042521.00
05/30/2017 14:15,2,3.100,ACTIVE,212.16,343.25,59.975,1496168103,"274151322000095","219011344069620",30.12,28.50,0,332.13,384.43,94.6,89.4,0.358,1017768.6,1017768.6,7792,0,0,0,L,1151911521,0,122.46,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496168121,2042522.00
05/30/2017 14:15,2,3.061,ACTIVE,215.09,356.78,59.975,1496168103,"201051344000988","219011344069620",19.76,17.50,0,318.30,397.66,61.3,57.2,0.517,634735.2,634735.2,7851,0,0,0,L,1122011218,0,122.23,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496168122,2042523.00
05/30/2017 14:15,2,3.305,ACTIVE,215.09,350.77,59.970,1496168103,"201051344001025","219011344069620",30.30,21.80,0,335.44,404.27,101.4,95.9,0.460,714887.2,714887.2,7841,0,0,0,L,1122011218,0,122.91,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496168123,2042524.00
05/30/2017 14:15,2,2.975,ACTIVE,215.09,349.26,59.970,1496168103,"201051344000458","219011344069620",30.38,21.30,0,335.74,401.56,91.6,86.5,0.438,721076.3,721076.3,7817,0,0,0,L,1122011218,0,122.46,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496168124,2042525.00
05/30/2017 14:15,2,2.957,ACTIVE,215.54,350.77,59.981,1496168103,"201051344000853","219011344069620",30.83,19.50,0,338.14,401.26,92.3,87.2,0.429,721754.1,721754.1,7825,0,0,0,L,1122011218,0,122.91,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496168125,2042526.00
05/30/2017 14:15,2,3.236,ACTIVE,214.87,351.67,59.975,1496168103,"201051344000685","219011344069620",30.08,21.30,0,336.04,403.07,98.6,93.2,0.482,715485.7,715485.7,7841,0,0,0,L,1122011218,0,123.59,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496168125,2042527.00
05/30/2017 14:15,2,3.238,ACTIVE,215.32,351.97,59.975,1496168103,"201051344000917","219011344069620",30.02,21.80,0,335.74,405.17,98.5,93.1,0.460,712098.1,712098.1,7830,0,0,0,L,1122011218,0,122.91,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496168126,2042528.00
05/30/2017 14:15,2,3.223,ACTIVE,214.87,351.67,59.975,1496168103,"201051344001145","219011344069620",30.08,21.30,0,337.84,403.37,98.2,92.8,0.451,720057.6,720057.6,7820,0,0,0,L,1122011218,0,122.91,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496168127,2042529.00
05/30/2017 14:15,2,3.238,ACTIVE,215.54,350.77,59.975,1496168103,"201051344000651","219011344069620",30.18,20.70,0,337.84,403.97,99.0,93.6,0.451,708567.5,708567.5,7835,0,0,0,L,1122011218,0,123.59,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496168128,2042530.00
05/30/2017 14:15,2,2.840,ACTIVE,212.16,349.86,59.970,1496168103,"274151322000088","219011344069620",29.28,26.00,0,332.73,381.42,84.2,79.4,0.314,923980.4,923980.4,7787,0,0,0,L,1151911521,0,122.68,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496168129,2042531.00
05/30/2017 14:15,2,1.914,ACTIVE,213.29,440.34,59.970,1496168103,"274151322000068","219011344069620",40.77,29.50,0,405.77,468.59,79.3,74.6,0.296,798192.5,798192.5,8020,0,0,0,L,1151911521,0,122.91,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496168130,2042532.00
05/30/2017 14:15,2,3.170,ACTIVE,214.87,349.26,59.970,1496168103,"201051344001135","219011344069620",30.36,20.30,0,335.44,403.97,97.5,92.1,0.451,704035.8,704035.8,7826,0,0,0,L,1122011218,0,122.91,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496168131,2042533.00
05/30/2017 14:15,2,2.969,ACTIVE,214.19,349.56,59.970,1496168103,"201051344000594","219011344069620",30.22,23.80,0,333.33,400.06,90.8,85.7,0.424,723567.6,723567.6,7829,0,0,0,L,1122011218,0,122.01,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496168132,2042534.00
05/30/2017 14:15,2,3.188,ACTIVE,215.32,350.77,59.954,1496168103,"201051344001203","219011344069620",30.40,22.00,0,337.84,404.57,98.2,92.9,0.464,713222.2,713222.2,7846,0,0,0,L,1122011218,0,123.59,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496168133,2042535.00
05/30/2017 14:15,2,2.820,ACTIVE,212.38,352.87,59.970,1496168103,"274151322000054","219011344069620",29.16,26.00,0,332.43,381.73,83.3,78.4,0.314,941545.1,941545.1,7775,0,0,0,L,1151911521,0,122.46,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496168133,2042536.00
05/30/2017 14:15,2,2.924,ACTIVE,214.64,347.46,59.975,1496168103,"201051344000867","219011344069620",30.32,21.30,0,334.84,400.06,89.8,84.7,0.411,707926.6,707926.6,7848,0,0,0,L,1122011218,0,122.46,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496168134,2042537.00
05/30/2017 14:15,2,3.182,ACTIVE,215.09,352.27,59.970,1496168103,"201051344001093","219011344069620",30.02,20.70,0,337.54,403.97,96.7,91.4,0.438,711928.5,711928.5,7839,0,0,0,L,1122011218,0,123.14,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496168135,2042538.00
05/30/2017 14:15,2,2.904,ACTIVE,214.64,349.26,60.007,1496168103,"201051344000900","219011344069620",30.38,19.00,0,334.84,401.26,89.3,84.3,0.415,729335.6,729335.6,7826,0,0,0,L,1122011218,0,122.46,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496168136,2042539.00
05/30/2017 14:15,2,2.877,ACTIVE,214.87,349.26,59.975,1496168103,"201051344000648","219011344069620",30.04,19.50,0,337.54,401.26,87.6,82.6,0.411,718271.5,718271.5,7822,0,0,0,L,1122011218,0,122.01,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496168137,2042540.00
05/30/2017 14:15,2,2.883,ACTIVE,215.09,349.86,59.975,1496168103,"201051344000569","219011344069620",30.53,20.00,0,334.84,400.96,89.2,84.2,0.415,731708.7,731708.7,7809,0,0,0,L,1122011218,0,122.01,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496168138,2042541.00
05/30/2017 14:15,2,2.895,ACTIVE,214.87,348.96,59.970,1496168103,"201051344000983","219011344069620",30.28,19.80,0,334.84,401.86,88.8,83.8,0.415,722152.8,722152.8,7828,0,0,0,L,1122011218,0,122.46,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496168139,2042542.00
05/30/2017 14:15,2,2.889,ACTIVE,215.09,349.86,59.970,1496168103,"201051344001158","219011344069620",30.10,19.80,0,335.14,400.66,88.1,83.1,0.411,707452.4,707452.4,7831,0,0,0,L,1122011218,0,122.23,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496168140,2042543.00
05/30/2017 14:15,2,2.836,ACTIVE,215.32,350.77,59.959,1496168103,"201051344000576","219011344069620",30.47,20.00,0,337.24,400.06,87.6,82.6,0.407,722102.2,722102.2,7828,0,0,0,L,1122011218,0,122.46,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496168141,2042544.00
05/30/2017 14:15,2,2.723,ACTIVE,212.61,348.36,59.965,1496168103,"274151322000087","219011344069620",29.74,35.60,0,332.73,379.32,82.0,77.2,0.296,914424.2,914424.2,7906,0,0,0,L,1151911521,0,122.46,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496168142,2042545.00
05/30/2017 14:30,2,1.707,ACTIVE,213.96,352.57,59.944,1496169003,"201051344000645","219011344069620",29.84,18.00,0,320.11,392.85,51.6,47.9,0.420,721049.5,721049.5,7819,0,0,0,L,1122011218,0,122.23,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496169004,2042546.00
05/30/2017 14:30,2,1.600,ALERT,212.38,353.47,59.986,1496169003,"274151322000085","219011344069620",29.08,23.80,0,294.26,383.53,47.1,43.6,0.309,937918.5,937918.5,7780,0,0,0,L,1151911521,0,122.68,122.01,0002,20,0,0,0,0,0,0,1,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496169006,2042547.00
05/30/2017 14:30,2,1.713,ACTIVE,213.74,354.07,59.933,1496169003,"201051344000633","219011344069620",29.82,19.30,0,320.41,393.45,51.8,48.1,0.433,707481.0,707481.0,7853,0,0,0,L,1122011218,0,122.23,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496169007,2042548.00
05/30/2017 14:30,2,1.721,ACTIVE,213.74,352.87,59.933,1496169003,"201051344000469","219011344069620",30.14,15.80,0,317.70,391.94,52.5,48.8,0.438,710613.4,710613.4,7830,0,0,0,L,1122011218,0,121.55,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496169008,2042549.00
05/30/2017 14:30,2,1.775,ACTIVE,213.51,354.67,59.996,1496169003,"201051344000646","219011344069620",30.38,20.70,0,312.59,390.44,54.7,50.9,0.460,705542.4,705542.4,7833,0,0,0,L,1122011218,0,122.46,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496169009,2042550.00
05/30/2017 14:30,2,1.650,ALERT,212.16,344.15,59.975,1496169003,"274151322000052","219011344069620",29.60,26.00,0,294.26,392.55,49.5,45.9,0.349,973614.2,973614.2,7784,0,0,0,L,1151911521,0,121.55,122.23,0002,20,0,0,0,0,0,0,1,1049,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496169010,2042551.00
05/30/2017 14:30,2,1.859,ACTIVE,214.19,355.28,59.996,1496169003,"201051344000585","219011344069620",29.98,19.30,0,310.49,394.65,56.5,52.6,0.460,717307.4,717307.4,7835,0,0,0,L,1122011218,0,122.23,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496169011,2042552.00
05/30/2017 14:30,2,1.781,ACTIVE,213.51,353.47,59.986,1496169003,"201051344001230","219011344069620",30.26,19.80,0,309.89,388.34,54.6,50.8,0.446,710162.5,710162.5,7836,0,0,0,L,1122011218,0,122.46,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496169012,2042553.00
05/30/2017 14:30,2,1.805,ACTIVE,214.41,355.28,60.039,1496169003,"201051344000582","219011344069620",29.88,18.70,0,311.09,393.75,54.6,50.8,0.438,699826.6,699826.6,7824,0,0,0,L,1122011218,0,122.68,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496169013,2042554.00
05/30/2017 14:30,2,1.820,ACTIVE,213.51,354.37,59.986,1496169003,"201051344000955","219011344069620",30.18,19.80,0,305.68,389.54,55.6,51.8,0.464,718788.6,718788.6,7837,0,0,0,L,1122011218,0,122.01,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496169014,2042555.00
