ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/30/2017 14:30,2,1.096,ACTIVE,212.61,430.12,59.996,1496169003,"274151322000094","219011344069620",39.82,25.50,0,334.24,473.40,43.9,40.5,0.301,797795.1,797795.1,8003,0,0,0,L,1151911521,0,122.23,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496169015,2042556.00
05/30/2017 14:30,2,1.727,ACTIVE,213.74,352.87,59.986,1496169003,"201051344000579","219011344069620",30.18,20.00,0,319.21,393.15,52.8,49.0,0.429,728548.6,728548.6,7828,0,0,0,L,1122011218,0,121.78,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496169016,2042557.00
05/30/2017 14:30,2,1.816,ACTIVE,213.51,353.77,59.991,1496169003,"201051344000890","219011344069620",30.43,21.30,0,309.59,389.54,56.0,52.1,0.446,712740.7,712740.7,7833,0,0,0,L,1122011218,0,122.46,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496169017,2042558.00
05/30/2017 14:30,2,1.822,ACTIVE,213.74,354.07,59.986,1496169003,"201051344000438","219011344069620",30.14,20.00,0,313.80,392.25,55.6,51.7,0.451,715485.6,715485.6,7830,0,0,0,L,1122011218,0,122.46,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496169018,2042559.00
05/30/2017 14:30,2,1.818,ACTIVE,213.96,350.47,59.986,1496169003,"201051344000417","219011344069620",19.74,20.00,0,293.96,393.45,36.4,33.2,0.296,660773.8,660773.8,7852,0,0,0,L,1122011218,0,122.23,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496169019,2042560.00
05/30/2017 14:30,2,1.637,ACTIVE,212.38,344.45,59.986,1496169003,"274151322000083","219011344069620",29.48,26.00,0,306.28,376.92,48.9,45.2,0.345,963732.9,963732.9,7794,0,0,0,L,1151911521,0,122.23,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496169020,2042561.00
05/30/2017 14:30,2,1.729,ACTIVE,212.61,350.17,59.986,1496169003,"274151322000076","219011344069620",30.34,25.30,0,312.29,376.92,53.1,49.4,0.371,1027767.8,1027767.8,7783,0,0,0,L,1151911521,0,122.23,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496169020,2042562.00
05/30/2017 14:30,2,1.719,ACTIVE,213.29,352.27,59.922,1496169003,"201051344000868","219011344069620",30.18,17.00,0,317.10,389.54,52.5,48.7,0.424,709081.3,709081.3,7833,0,0,0,L,1122011218,0,121.55,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496169021,2042563.00
05/30/2017 14:30,2,1.732,ACTIVE,211.93,343.55,60.007,1496169003,"274151322000095","219011344069620",29.74,25.80,0,311.99,377.22,52.2,48.5,0.358,1017789.0,1017789.0,7793,0,0,0,L,1151911521,0,122.23,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496169022,2042564.00
05/30/2017 14:30,2,1.744,ACTIVE,213.74,349.26,59.981,1496169003,"201051344000988","219011344069620",19.52,16.00,0,334.84,389.24,34.5,31.4,0.274,634748.3,634748.3,7852,0,0,0,L,1122011218,0,121.78,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496169023,2042565.00
05/30/2017 14:30,2,1.826,ACTIVE,213.51,353.77,59.975,1496169003,"201051344001025","219011344069620",30.55,20.00,0,312.59,391.04,56.5,52.6,0.460,714909.1,714909.1,7842,0,0,0,L,1122011218,0,122.01,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496169024,2042566.00
05/30/2017 14:30,2,1.713,ACTIVE,213.51,351.67,59.928,1496169003,"201051344000458","219011344069620",30.08,19.00,0,316.80,392.25,52.2,48.5,0.433,721096.2,721096.2,7818,0,0,0,L,1122011218,0,122.01,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496169025,2042567.00
05/30/2017 14:30,2,1.734,ACTIVE,214.19,354.07,59.938,1496169003,"201051344000853","219011344069620",30.08,17.30,0,323.41,395.25,52.9,49.1,0.433,721774.3,721774.3,7826,0,0,0,L,1122011218,0,122.46,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496169026,2042568.00
05/30/2017 14:30,2,1.822,ACTIVE,213.96,354.97,60.002,1496169003,"201051344000685","219011344069620",29.82,19.30,0,307.18,390.14,55.0,51.2,0.468,715507.1,715507.1,7842,0,0,0,L,1122011218,0,122.91,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496169027,2042569.00
05/30/2017 14:30,2,1.811,ACTIVE,214.19,355.88,59.986,1496169003,"201051344000917","219011344069620",30.14,19.50,0,309.29,392.25,55.3,51.5,0.455,712119.6,712119.6,7831,0,0,0,L,1122011218,0,122.46,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496169028,2042570.00
05/30/2017 14:30,2,1.820,ACTIVE,213.96,354.97,60.007,1496169003,"201051344001145","219011344069620",30.00,18.70,0,308.39,392.55,55.4,51.5,0.455,720079.1,720079.1,7821,0,0,0,L,1122011218,0,122.23,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496169028,2042571.00
05/30/2017 14:30,2,1.852,ACTIVE,213.96,355.58,60.018,1496169003,"201051344000651","219011344069620",29.94,18.30,0,311.39,394.65,56.2,52.3,0.451,708589.2,708589.2,7836,0,0,0,L,1122011218,0,122.68,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496169030,2042572.00
05/30/2017 14:30,2,1.604,ALERT,211.70,352.27,59.949,1496169003,"274151322000088","219011344069620",29.46,23.30,0,294.26,391.94,47.9,44.3,0.323,923998.8,923998.8,7788,0,0,0,L,1151911521,0,122.46,121.78,0002,17,0,0,0,0,0,0,1,1046,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496169031,2042573.00
05/30/2017 14:30,2,1.143,ACTIVE,212.83,419.90,59.965,1496169003,"274151322000068","219011344069620",39.30,26.80,0,334.24,472.20,45.6,42.1,0.305,798209.7,798209.7,8021,0,0,0,L,1151911521,0,122.68,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496169032,2042574.00
05/30/2017 14:30,2,1.844,ACTIVE,213.51,354.67,59.975,1496169003,"201051344001135","219011344069620",30.16,19.00,0,308.69,390.44,56.3,52.4,0.460,704057.3,704057.3,7827,0,0,0,L,1122011218,0,122.23,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496169033,2042575.00
05/30/2017 14:30,2,1.770,ACTIVE,213.06,351.67,60.018,1496169003,"201051344000594","219011344069620",29.78,21.50,0,318.61,388.64,53.4,49.6,0.438,723587.8,723587.8,7830,0,0,0,L,1122011218,0,121.55,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496169034,2042576.00
05/30/2017 14:30,2,1.855,ACTIVE,213.96,354.67,59.975,1496169003,"201051344001203","219011344069620",30.20,20.00,0,312.29,396.15,56.8,52.9,0.468,713243.9,713243.9,7847,0,0,0,L,1122011218,0,122.91,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496169035,2042577.00
05/30/2017 14:30,2,1.652,ACTIVE,212.38,354.07,59.965,1496169003,"274151322000054","219011344069620",29.08,23.00,0,303.28,378.42,48.7,45.1,0.327,941563.5,941563.5,7776,0,0,0,L,1151911521,0,122.46,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496169036,2042578.00
05/30/2017 14:30,2,1.762,ACTIVE,213.74,351.37,59.975,1496169003,"201051344000867","219011344069620",29.96,19.00,0,319.51,388.94,53.5,49.7,0.438,707946.6,707946.6,7849,0,0,0,L,1122011218,0,122.01,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496169037,2042579.00
05/30/2017 14:30,2,1.863,ACTIVE,213.96,354.67,59.986,1496169003,"201051344001093","219011344069620",30.16,19.50,0,310.19,394.05,56.9,53.0,0.460,711950.1,711950.1,7840,0,0,0,L,1122011218,0,122.46,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496169038,2042580.00
05/30/2017 14:30,2,1.732,ACTIVE,213.29,352.57,59.959,1496169003,"201051344000900","219011344069620",30.28,17.00,0,319.81,392.55,53.1,49.3,0.438,729355.6,729355.6,7827,0,0,0,L,1122011218,0,122.01,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496169039,2042581.00
05/30/2017 14:30,2,1.762,ACTIVE,213.74,352.27,59.975,1496169003,"201051344000648","219011344069620",29.68,17.50,0,317.10,389.84,53.0,49.2,0.438,718291.2,718291.2,7823,0,0,0,L,1122011218,0,121.55,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496169040,2042582.00
05/30/2017 14:30,2,1.740,ACTIVE,213.74,352.57,59.981,1496169003,"201051344000569","219011344069620",30.67,17.80,0,318.00,390.74,54.1,50.3,0.442,731728.8,731728.8,7810,0,0,0,L,1122011218,0,121.55,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496169041,2042583.00
05/30/2017 14:30,2,1.754,ACTIVE,213.51,352.87,59.981,1496169003,"201051344000983","219011344069620",30.51,17.50,0,318.00,390.44,54.2,50.4,0.460,722172.8,722172.8,7829,0,0,0,L,1122011218,0,122.01,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496169042,2042584.00
05/30/2017 14:30,2,1.768,ACTIVE,213.74,352.27,60.018,1496169003,"201051344001158","219011344069620",29.96,17.80,0,318.00,392.25,53.6,49.8,0.446,707472.3,707472.3,7832,0,0,0,L,1122011218,0,121.78,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496169042,2042585.00
05/30/2017 14:30,2,1.746,ACTIVE,213.96,353.47,59.981,1496169003,"201051344000576","219011344069620",30.36,17.30,0,318.61,393.15,53.7,49.9,0.442,722122.0,722122.0,7829,0,0,0,L,1122011218,0,122.23,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496169043,2042586.00
05/30/2017 14:30,2,1.664,ACTIVE,212.16,352.27,59.965,1496169003,"274151322000087","219011344069620",29.44,33.30,0,307.48,380.22,49.7,46.0,0.323,914442.6,914442.6,7907,0,0,0,L,1151911521,0,122.23,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496169044,2042587.00
05/30/2017 14:45,2,1.682,ACTIVE,214.19,352.27,59.970,1496169904,"201051344000645","219011344069620",30.10,17.00,0,335.44,376.92,51.3,47.6,0.420,721061.5,721061.5,7820,0,0,0,L,1122011218,0,122.46,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496169905,2042588.00
05/30/2017 14:45,2,1.609,ACTIVE,212.16,351.07,59.970,1496169904,"274151322000085","219011344069620",28.96,21.50,0,333.03,363.99,47.3,43.7,0.314,937929.5,937929.5,7782,0,0,0,L,1151911521,0,122.23,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496169906,2042589.00
05/30/2017 14:45,2,1.686,ACTIVE,213.96,352.87,59.975,1496169904,"201051344000633","219011344069620",30.32,17.50,0,334.54,377.82,51.8,48.1,0.429,707493.1,707493.1,7854,0,0,0,L,1122011218,0,122.23,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496169907,2042590.00
05/30/2017 14:45,2,1.715,ACTIVE,213.74,352.27,60.018,1496169904,"201051344000469","219011344069620",30.22,14.70,0,333.63,377.52,52.5,48.8,0.438,710625.6,710625.6,7831,0,0,0,L,1122011218,0,121.55,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496169908,2042591.00
05/30/2017 14:45,2,1.812,ACTIVE,213.29,354.37,59.907,1496169904,"201051344000646","219011344069620",30.08,19.00,0,334.84,381.73,55.2,51.4,0.455,705555.2,705555.2,7834,0,0,0,L,1122011218,0,122.23,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496169909,2042592.00
05/30/2017 14:45,2,1.652,ACTIVE,212.16,351.67,59.975,1496169904,"274151322000052","219011344069620",29.78,23.50,0,333.03,365.80,49.8,46.2,0.336,973625.8,973625.8,7786,0,0,0,L,1151911521,0,121.55,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496169910,2042593.00
05/30/2017 14:45,2,1.846,ACTIVE,213.96,354.97,59.991,1496169904,"201051344000585","219011344069620",30.51,18.00,0,336.04,382.03,57.0,53.1,0.464,717320.6,717320.6,7836,0,0,0,L,1122011218,0,122.01,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496169911,2042594.00
05/30/2017 14:45,2,1.814,ACTIVE,213.51,352.87,59.975,1496169904,"201051344001230","219011344069620",30.22,18.00,0,333.63,379.62,55.5,51.7,0.460,710175.3,710175.3,7837,0,0,0,L,1122011218,0,122.23,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496169912,2042595.00
05/30/2017 14:45,2,1.822,ACTIVE,214.19,355.58,59.991,1496169904,"201051344000582","219011344069620",30.06,17.30,0,335.14,381.73,55.5,51.7,0.451,699839.4,699839.4,7825,0,0,0,L,1122011218,0,122.46,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496169913,2042596.00
05/30/2017 14:45,2,1.842,ACTIVE,213.29,352.57,59.922,1496169904,"201051344000955","219011344069620",30.34,18.00,0,334.84,380.22,56.6,52.7,0.473,718801.7,718801.7,7838,0,0,0,L,1122011218,0,121.78,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496169914,2042597.00
05/30/2017 14:45,2,1.092,ACTIVE,211.93,433.72,59.986,1496169904,"274151322000094","219011344069620",40.57,23.50,0,333.63,451.16,44.5,41.0,0.305,797805.3,797805.3,8004,0,0,0,L,1151911521,0,121.78,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496169914,2042598.00
05/30/2017 14:45,2,1.768,ACTIVE,213.74,352.57,59.986,1496169904,"201051344000579","219011344069620",30.00,18.30,0,334.54,377.52,53.7,49.9,0.433,728560.9,728560.9,7829,0,0,0,L,1122011218,0,122.01,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496169915,2042599.00
05/30/2017 14:45,2,1.867,ACTIVE,213.51,354.07,59.970,1496169904,"201051344000890","219011344069620",30.40,19.50,0,334.54,381.42,57.5,53.6,0.464,712753.9,712753.9,7834,0,0,0,L,1122011218,0,122.46,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496169916,2042600.00
05/30/2017 14:45,2,1.854,ACTIVE,213.96,355.58,59.970,1496169904,"201051344000438","219011344069620",30.43,18.30,0,335.74,382.03,57.1,53.2,0.464,715498.6,715498.6,7831,0,0,0,L,1122011218,0,122.46,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496169917,2042601.00
05/30/2017 14:45,2,1.879,ACTIVE,213.74,349.56,60.023,1496169904,"201051344000417","219011344069620",19.66,18.70,0,333.63,367.30,37.4,34.2,0.309,660782.2,660782.2,7853,0,0,0,L,1122011218,0,122.01,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496169918,2042602.00
05/30/2017 14:45,2,1.670,ACTIVE,212.16,352.57,59.975,1496169904,"274151322000083","219011344069620",29.62,23.30,0,332.73,365.49,50.1,46.4,0.354,963744.3,963744.3,7795,0,0,0,L,1151911521,0,121.78,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496169919,2042603.00
05/30/2017 14:45,2,1.758,ACTIVE,212.83,346.86,59.965,1496169904,"274151322000076","219011344069620",30.59,22.50,0,333.63,367.90,54.4,50.6,0.384,1027780.2,1027780.2,7784,0,0,0,L,1151911521,0,122.01,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496169920,2042604.00
05/30/2017 14:45,2,1.754,ACTIVE,213.06,351.97,59.944,1496169904,"201051344000868","219011344069620",30.16,15.80,0,332.13,376.31,53.6,49.8,0.438,709093.5,709093.5,7834,0,0,0,L,1122011218,0,121.55,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496169921,2042605.00
05/30/2017 14:45,2,1.771,ACTIVE,212.38,349.86,59.986,1496169904,"274151322000095","219011344069620",29.94,23.00,0,331.53,366.70,53.8,50.0,0.358,1017801.2,1017801.2,7794,0,0,0,L,1151911521,0,122.46,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496169922,2042606.00
05/30/2017 14:45,2,1.783,ACTIVE,213.74,348.96,59.981,1496169904,"201051344000988","219011344069620",19.60,15.50,0,335.14,366.10,35.4,32.3,0.287,634756.1,634756.1,7853,0,0,0,L,1122011218,0,121.78,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496169923,2042607.00
05/30/2017 14:45,2,1.936,ACTIVE,213.74,355.28,59.928,1496169904,"201051344001025","219011344069620",29.96,18.00,0,334.24,382.63,58.7,54.8,0.468,714922.3,714922.3,7843,0,0,0,L,1122011218,0,122.01,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496169923,2042608.00
05/30/2017 14:45,2,1.744,ACTIVE,213.51,351.67,59.970,1496169904,"201051344000458","219011344069620",30.26,17.50,0,334.84,376.92,53.5,49.7,0.455,721108.3,721108.3,7819,0,0,0,L,1122011218,0,122.01,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496169924,2042609.00
05/30/2017 14:45,2,1.777,ACTIVE,214.19,352.87,59.981,1496169904,"201051344000853","219011344069620",30.18,16.00,0,336.04,378.12,54.3,50.5,0.446,721786.5,721786.5,7827,0,0,0,L,1122011218,0,122.46,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496169925,2042610.00
05/30/2017 14:45,2,1.885,ACTIVE,213.74,355.88,59.970,1496169904,"201051344000685","219011344069620",30.18,17.80,0,334.24,381.12,57.7,53.7,0.499,715519.9,715519.9,7843,0,0,0,L,1122011218,0,122.91,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496169926,2042611.00
05/30/2017 14:45,2,1.887,ACTIVE,213.96,355.58,59.970,1496169904,"201051344000917","219011344069620",30.30,18.00,0,336.04,381.73,57.9,54.0,0.468,712132.4,712132.4,7832,0,0,0,L,1122011218,0,122.23,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496169927,2042612.00
05/30/2017 14:45,2,1.924,ACTIVE,213.74,355.58,59.938,1496169904,"201051344001145","219011344069620",29.74,17.30,0,336.04,381.42,57.9,54.0,0.473,720092.0,720092.0,7822,0,0,0,L,1122011218,0,122.23,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496169928,2042613.00
05/30/2017 14:45,2,1.920,ACTIVE,213.96,355.88,59.975,1496169904,"201051344000651","219011344069620",30.36,17.00,0,335.74,383.83,59.0,55.1,0.482,708602.2,708602.2,7837,0,0,0,L,1122011218,0,122.68,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496169929,2042614.00
05/30/2017 14:45,2,1.660,ACTIVE,211.70,347.46,59.965,1496169904,"274151322000088","219011344069620",29.62,21.30,0,332.43,364.29,49.8,46.2,0.340,924009.8,924009.8,7790,0,0,0,L,1151911521,0,122.46,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496169930,2042615.00
05/30/2017 14:45,2,1.125,ACTIVE,212.61,443.34,59.959,1496169904,"274151322000068","219011344069620",41.31,24.50,0,334.24,454.46,46.5,42.9,0.309,798220.2,798220.2,8022,0,0,0,L,1151911521,0,122.23,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496169931,2042616.00
05/30/2017 14:45,2,1.912,ACTIVE,213.51,355.28,59.965,1496169904,"201051344001135","219011344069620",30.47,17.30,0,335.44,381.12,59.1,55.1,0.477,704070.3,704070.3,7828,0,0,0,L,1122011218,0,122.23,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496169931,2042617.00
05/30/2017 14:45,2,1.812,ACTIVE,213.06,351.97,59.965,1496169904,"201051344000594","219011344069620",30.14,19.80,0,332.13,376.62,55.3,51.5,0.455,723600.0,723600.0,7831,0,0,0,L,1122011218,0,121.55,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496169932,2042618.00
05/30/2017 14:45,2,1.951,ACTIVE,213.96,355.88,59.970,1496169904,"201051344001203","219011344069620",30.20,18.30,0,336.04,382.93,59.6,55.6,0.495,713256.9,713256.9,7848,0,0,0,L,1122011218,0,122.91,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496169933,2042619.00
05/30/2017 14:45,2,1.691,ACTIVE,212.16,348.96,59.965,1496169904,"274151322000054","219011344069620",29.64,21.00,0,332.73,365.19,50.8,47.1,0.349,941574.7,941574.7,7777,0,0,0,L,1151911521,0,122.46,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496169934,2042620.00
05/30/2017 14:45,2,1.803,ACTIVE,213.74,351.67,59.959,1496169904,"201051344000867","219011344069620",30.24,17.50,0,333.03,376.01,55.2,51.4,0.438,707958.7,707958.7,7850,0,0,0,L,1122011218,0,122.23,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496169935,2042621.00
05/30/2017 14:45,2,1.930,ACTIVE,213.96,356.18,59.970,1496169904,"201051344001093","219011344069620",30.53,17.80,0,335.14,381.42,59.8,55.7,0.468,711963.1,711963.1,7841,0,0,0,L,1122011218,0,122.23,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496169936,2042622.00
05/30/2017 14:45,2,1.799,ACTIVE,213.74,353.77,59.959,1496169904,"201051344000900","219011344069620",30.02,15.80,0,333.63,376.92,54.8,50.9,0.455,729367.5,729367.5,7828,0,0,0,L,1122011218,0,122.23,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496169937,2042623.00
05/30/2017 14:45,2,1.795,ACTIVE,213.74,351.67,59.965,1496169904,"201051344000648","219011344069620",30.02,16.00,0,334.84,376.92,54.6,50.8,0.451,718303.1,718303.1,7824,0,0,0,L,1122011218,0,121.55,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496169938,2042624.00
05/30/2017 14:45,2,1.803,ACTIVE,213.74,352.57,59.970,1496169904,"201051344000569","219011344069620",30.45,16.30,0,333.33,376.92,55.7,51.8,0.464,731740.9,731740.9,7811,0,0,0,L,1122011218,0,121.55,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496169939,2042625.00
05/30/2017 14:45,2,1.807,ACTIVE,213.74,352.87,59.959,1496169904,"201051344000983","219011344069620",30.38,16.70,0,333.33,377.22,55.6,51.8,0.468,722184.9,722184.9,7830,0,0,0,L,1122011218,0,122.01,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496169940,2042626.00
05/30/2017 14:45,2,1.814,ACTIVE,213.74,352.57,59.907,1496169904,"201051344001158","219011344069620",30.06,16.70,0,334.54,377.22,55.2,51.4,0.455,707484.3,707484.3,7833,0,0,0,L,1122011218,0,121.78,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496169941,2042627.00
05/30/2017 14:45,2,1.811,ACTIVE,213.96,354.37,59.965,1496169904,"201051344000576","219011344069620",30.04,16.00,0,334.24,377.22,55.1,51.2,0.455,722134.0,722134.0,7830,0,0,0,L,1122011218,0,122.23,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496169942,2042628.00
05/30/2017 14:45,2,1.717,ACTIVE,212.16,346.86,59.954,1496169904,"274151322000087","219011344069620",29.62,29.00,0,333.03,363.69,51.5,47.8,0.336,914453.8,914453.8,7908,0,0,0,L,1151911521,0,122.23,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496169943,2042629.00
05/30/2017 15:00,2,1.238,ACTIVE,213.74,348.36,60.034,1496170803,"201051344000645","219011344069620",29.78,16.00,0,335.14,380.22,37.4,34.2,0.292,721073.2,721073.2,7821,0,0,0,L,1122011218,0,122.23,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496170805,2042630.00
05/30/2017 15:00,2,1.162,ACTIVE,212.38,347.16,59.986,1496170803,"274151322000085","219011344069620",29.06,20.30,0,334.24,366.70,34.2,31.1,0.225,937940.3,937940.3,7783,0,0,0,L,1151911521,0,122.68,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496170805,2042631.00
05/30/2017 15:00,2,1.250,ACTIVE,213.74,348.66,60.018,1496170803,"201051344000633","219011344069620",29.84,16.70,0,333.03,381.12,37.8,34.6,0.314,707504.9,707504.9,7855,0,0,0,L,1122011218,0,122.01,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496170806,2042632.00
05/30/2017 15:00,2,1.256,ACTIVE,213.74,348.36,60.002,1496170803,"201051344000469","219011344069620",30.16,14.00,0,332.73,380.52,38.4,35.1,0.309,710637.5,710637.5,7832,0,0,0,L,1122011218,0,121.33,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496170807,2042633.00
05/30/2017 15:00,2,1.320,ACTIVE,213.74,350.77,60.002,1496170803,"201051344000646","219011344069620",30.30,17.80,0,335.14,383.83,40.5,37.2,0.336,705567.8,705567.8,7835,0,0,0,L,1122011218,0,122.46,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496170809,2042634.00
05/30/2017 15:00,2,1.211,ACTIVE,211.93,342.65,59.996,1496170803,"274151322000052","219011344069620",29.34,21.80,0,333.33,367.90,36.0,32.8,0.247,973637.1,973637.1,7787,0,0,0,L,1151911521,0,121.78,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496170810,2042635.00
05/30/2017 15:00,2,1.361,ACTIVE,214.19,351.37,59.986,1496170803,"201051344000585","219011344069620",30.34,17.00,0,335.14,386.53,41.8,38.4,0.336,717333.5,717333.5,7837,0,0,0,L,1122011218,0,122.23,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496170811,2042636.00
05/30/2017 15:00,2,1.318,ACTIVE,213.74,348.96,60.028,1496170803,"201051344001230","219011344069620",30.00,17.00,0,333.93,382.33,40.1,36.7,0.318,710187.8,710187.8,7838,0,0,0,L,1122011218,0,122.46,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496170811,2042637.00
05/30/2017 15:00,2,1.334,ACTIVE,214.64,351.67,59.991,1496170803,"201051344000582","219011344069620",29.82,16.00,0,336.04,388.64,40.2,36.9,0.318,699851.9,699851.9,7826,0,0,0,L,1122011218,0,122.68,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496170812,2042638.00
05/30/2017 15:00,2,1.344,ACTIVE,213.51,349.56,59.991,1496170803,"201051344000955","219011344069620",30.26,17.00,0,333.93,382.93,41.2,37.8,0.336,718814.4,718814.4,7839,0,0,0,L,1122011218,0,122.01,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496170813,2042639.00
05/30/2017 15:00,2,0.781,ACTIVE,212.61,426.81,59.991,1496170803,"274151322000094","219011344069620",40.10,22.30,0,334.54,462.28,31.2,28.2,0.217,797815.3,797815.3,8005,0,0,0,L,1151911521,0,122.01,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496170814,2042640.00
05/30/2017 15:00,2,1.248,ACTIVE,213.74,349.26,60.002,1496170803,"201051344000579","219011344069620",30.57,17.30,0,333.63,381.42,38.7,35.4,0.301,728572.9,728572.9,7830,0,0,0,L,1122011218,0,122.01,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496170815,2042641.00
05/30/2017 15:00,2,1.371,ACTIVE,213.74,349.26,60.007,1496170803,"201051344000890","219011344069620",29.98,18.30,0,334.54,384.13,41.7,38.3,0.323,712766.7,712766.7,7835,0,0,0,L,1122011218,0,122.68,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496170816,2042642.00
05/30/2017 15:00,2,1.355,ACTIVE,214.19,351.37,60.002,1496170803,"201051344000438","219011344069620",29.96,17.30,0,336.94,385.33,41.2,37.8,0.323,715511.3,715511.3,7832,0,0,0,L,1122011218,0,122.68,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496170817,2042643.00
05/30/2017 15:00,2,1.350,ACTIVE,214.19,347.16,60.018,1496170803,"201051344000417","219011344069620",19.74,17.50,0,334.54,369.40,27.0,24.2,0.203,660790.3,660790.3,7854,0,0,0,L,1122011218,0,122.23,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496170818,2042644.00
05/30/2017 15:00,2,1.191,ACTIVE,212.16,348.96,59.996,1496170803,"274151322000083","219011344069620",29.22,22.00,0,333.33,367.30,35.2,32.1,0.247,963755.3,963755.3,7796,0,0,0,L,1151911521,0,122.23,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496170819,2042645.00
05/30/2017 15:00,2,1.240,ACTIVE,213.06,344.45,60.002,1496170803,"274151322000076","219011344069620",30.38,21.30,0,334.84,370.60,38.2,34.9,0.261,1027792.2,1027792.2,7785,0,0,0,L,1151911521,0,122.23,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496170820,2042646.00
05/30/2017 15:00,2,1.240,ACTIVE,213.29,347.76,60.002,1496170803,"201051344000868","219011344069620",30.16,15.00,0,333.03,379.92,37.9,34.7,0.292,709105.3,709105.3,7835,0,0,0,L,1122011218,0,121.78,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496170821,2042647.00
05/30/2017 15:00,2,1.230,ACTIVE,212.38,346.26,59.996,1496170803,"274151322000095","219011344069620",30.04,21.50,0,333.33,369.10,37.5,34.2,0.247,1017813.0,1017813.0,7795,0,0,0,L,1151911521,0,122.46,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496170821,2042648.00
05/30/2017 15:00,2,1.240,ACTIVE,213.51,346.56,59.991,1496170803,"201051344000988","219011344069620",19.68,15.00,0,333.03,368.50,24.8,22.0,0.194,634763.7,634763.7,7854,0,0,0,L,1122011218,0,121.55,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496170822,2042649.00
05/30/2017 15:00,2,1.361,ACTIVE,213.96,349.56,59.991,1496170803,"201051344001025","219011344069620",30.00,17.00,0,335.14,385.03,41.4,38.0,0.327,714935.1,714935.1,7844,0,0,0,L,1122011218,0,122.23,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496170823,2042650.00
05/30/2017 15:00,2,1.238,ACTIVE,213.74,347.76,60.002,1496170803,"201051344000458","219011344069620",29.94,16.70,0,334.24,380.22,37.5,34.3,0.309,721120.0,721120.0,7820,0,0,0,L,1122011218,0,122.23,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496170824,2042651.00
05/30/2017 15:00,2,1.240,ACTIVE,214.19,350.17,60.007,1496170803,"201051344000853","219011344069620",30.12,15.30,0,335.44,381.73,37.9,34.6,0.305,721798.3,721798.3,7828,0,0,0,L,1122011218,0,122.46,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496170825,2042652.00
05/30/2017 15:00,2,1.309,ACTIVE,214.19,350.77,59.996,1496170803,"201051344000685","219011344069620",30.08,16.70,0,335.14,383.83,39.9,36.6,0.336,715532.4,715532.4,7844,0,0,0,L,1122011218,0,123.36,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496170826,2042653.00
05/30/2017 15:00,2,1.309,ACTIVE,214.19,350.77,60.002,1496170803,"201051344000917","219011344069620",30.04,17.00,0,334.84,386.53,39.9,36.6,0.318,712144.9,712144.9,7833,0,0,0,L,1122011218,0,122.46,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496170827,2042654.00
05/30/2017 15:00,2,1.316,ACTIVE,214.19,350.47,59.991,1496170803,"201051344001145","219011344069620",29.98,16.00,0,335.44,384.13,40.0,36.7,0.314,720104.4,720104.4,7823,0,0,0,L,1122011218,0,122.46,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496170828,2042655.00
05/30/2017 15:00,2,1.336,ACTIVE,214.41,351.07,60.028,1496170803,"201051344000651","219011344069620",30.04,15.80,0,334.84,388.64,40.7,37.4,0.318,708614.9,708614.9,7838,0,0,0,L,1122011218,0,122.91,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496170829,2042656.00
05/30/2017 15:00,2,1.146,ACTIVE,212.16,347.46,59.996,1496170803,"274151322000088","219011344069620",29.04,19.80,0,333.03,366.40,33.7,30.6,0.221,924020.5,924020.5,7791,0,0,0,L,1151911521,0,122.91,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496170830,2042657.00
05/30/2017 15:00,2,0.740,ACTIVE,213.06,443.04,59.991,1496170803,"274151322000068","219011344069620",41.55,23.00,0,335.74,455.06,30.4,27.4,0.194,798230.2,798230.2,8023,0,0,0,L,1151911521,0,122.91,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496170831,2042658.00
05/30/2017 15:00,2,1.328,ACTIVE,213.96,349.26,59.981,1496170803,"201051344001135","219011344069620",30.22,16.00,0,334.84,383.83,40.7,37.4,0.327,704082.9,704082.9,7829,0,0,0,L,1122011218,0,122.46,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496170832,2042659.00
05/30/2017 15:00,2,1.246,ACTIVE,213.29,347.76,60.012,1496170803,"201051344000594","219011344069620",30.02,18.30,0,333.03,379.62,38.0,34.7,0.301,723611.8,723611.8,7832,0,0,0,L,1122011218,0,121.78,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496170832,2042660.00
05/30/2017 15:00,2,1.336,ACTIVE,214.41,349.86,59.991,1496170803,"201051344001203","219011344069620",29.88,17.00,0,336.64,387.74,40.5,37.1,0.327,713269.6,713269.6,7849,0,0,0,L,1122011218,0,123.14,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496170833,2042661.00
05/30/2017 15:00,2,1.158,ACTIVE,212.16,343.25,59.986,1496170803,"274151322000054","219011344069620",29.20,19.50,0,333.33,367.60,34.3,31.2,0.230,941585.5,941585.5,7778,0,0,0,L,1151911521,0,122.46,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496170834,2042662.00
05/30/2017 15:00,2,1.236,ACTIVE,213.74,347.46,59.991,1496170803,"201051344000867","219011344069620",30.10,16.70,0,333.63,379.62,37.7,34.4,0.292,707970.5,707970.5,7851,0,0,0,L,1122011218,0,122.23,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496170835,2042663.00
05/30/2017 15:00,2,1.322,ACTIVE,214.19,350.47,59.981,1496170803,"201051344001093","219011344069620",30.14,16.70,0,335.44,387.14,40.4,37.1,0.309,711975.7,711975.7,7842,0,0,0,L,1122011218,0,122.46,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496170836,2042664.00
05/30/2017 15:00,2,1.197,ACTIVE,213.51,348.66,59.986,1496170803,"201051344000900","219011344069620",30.18,14.70,0,333.93,380.22,36.6,33.4,0.296,729379.1,729379.1,7829,0,0,0,L,1122011218,0,122.01,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496170837,2042665.00
05/30/2017 15:00,2,1.213,ACTIVE,213.74,347.76,59.986,1496170803,"201051344000648","219011344069620",30.08,15.30,0,333.93,380.52,37.0,33.8,0.292,718314.7,718314.7,7825,0,0,0,L,1122011218,0,121.55,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496170838,2042666.00
05/30/2017 15:00,2,1.227,ACTIVE,213.74,348.36,59.986,1496170803,"201051344000569","219011344069620",30.30,15.50,0,334.24,380.22,37.7,34.5,0.301,731752.7,731752.7,7812,0,0,0,L,1122011218,0,121.55,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496170839,2042667.00
05/30/2017 15:00,2,1.229,ACTIVE,213.74,348.66,59.986,1496170803,"201051344000983","219011344069620",30.18,15.50,0,333.03,380.52,37.6,34.4,0.305,722196.6,722196.6,7831,0,0,0,L,1122011218,0,122.01,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496170840,2042668.00
05/30/2017 15:00,2,1.234,ACTIVE,213.74,348.36,59.986,1496170803,"201051344001158","219011344069620",29.62,15.80,0,333.63,381.12,37.0,33.8,0.301,707495.9,707495.9,7834,0,0,0,L,1122011218,0,121.78,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496170841,2042669.00
05/30/2017 15:00,2,1.219,ACTIVE,214.19,348.96,60.023,1496170803,"201051344000576","219011344069620",30.02,15.30,0,332.73,380.82,37.1,33.9,0.292,722145.6,722145.6,7831,0,0,0,L,1122011218,0,122.23,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496170842,2042670.00
05/30/2017 15:00,2,1.137,ACTIVE,212.61,341.45,59.975,1496170803,"274151322000087","219011344069620",29.56,26.30,0,333.63,365.80,34.0,30.9,0.212,914464.5,914464.5,7909,0,0,0,L,1151911521,0,122.46,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496170842,2042671.00
05/30/2017 15:15,2,3.561,ACTIVE,216.67,353.17,59.975,1496171703,"201051344000645","219011344069620",30.43,17.80,0,334.84,397.66,109.8,104.0,0.499,721091.2,721091.2,7822,0,0,0,L,1122011218,0,123.59,124.04,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496171704,2042672.00
05/30/2017 15:15,2,3.383,ACTIVE,213.96,356.18,60.002,1496171703,"274151322000085","219011344069620",29.40,23.00,0,334.24,378.72,100.7,95.3,0.380,937956.8,937956.8,7784,0,0,0,L,1151911521,0,123.59,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496171705,2042673.00
05/30/2017 15:15,2,3.551,ACTIVE,216.22,353.17,59.965,1496171703,"201051344000633","219011344069620",30.49,18.00,0,333.63,396.75,109.7,104.0,0.521,707523.1,707523.1,7856,0,0,0,L,1122011218,0,123.36,123.81,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496171706,2042674.00
05/30/2017 15:15,2,3.584,ACTIVE,216.90,353.77,59.970,1496171703,"201051344000469","219011344069620",30.42,15.30,0,333.33,397.05,110.4,104.7,0.517,710656.0,710656.0,7833,0,0,0,L,1122011218,0,122.91,124.27,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496171707,2042675.00
05/30/2017 15:15,2,3.791,ACTIVE,216.22,354.37,59.970,1496171703,"201051344000646","219011344069620",30.26,19.30,0,333.93,395.55,116.2,110.3,0.548,705587.5,705587.5,7836,0,0,0,L,1122011218,0,124.04,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496171708,2042676.00
05/30/2017 15:15,2,3.439,ACTIVE,213.29,349.56,59.975,1496171703,"274151322000052","219011344069620",30.06,24.00,0,333.63,379.02,104.7,99.1,0.415,973654.5,973654.5,7788,0,0,0,L,1151911521,0,122.23,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496171709,2042677.00
05/30/2017 15:15,2,3.834,ACTIVE,216.90,354.97,59.975,1496171703,"201051344000585","219011344069620",30.43,18.00,0,335.74,396.75,118.1,112.1,0.535,717353.8,717353.8,7838,0,0,0,L,1122011218,0,123.59,123.59,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496171710,2042678.00
05/30/2017 15:15,2,3.766,ACTIVE,216.00,353.17,59.986,1496171703,"201051344001230","219011344069620",30.36,18.30,0,333.63,395.55,115.7,109.7,0.530,710207.5,710207.5,7839,0,0,0,L,1122011218,0,123.81,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496171710,2042679.00
05/30/2017 15:15,2,3.777,ACTIVE,216.90,355.58,59.975,1496171703,"201051344000582","219011344069620",30.14,17.50,0,335.44,397.66,115.2,109.2,0.526,699871.6,699871.6,7827,0,0,0,L,1122011218,0,124.04,123.59,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496171711,2042680.00
05/30/2017 15:15,2,3.770,ACTIVE,216.00,353.47,59.970,1496171703,"201051344000955","219011344069620",30.40,18.70,0,334.24,395.55,116.1,110.1,0.548,718834.4,718834.4,7840,0,0,0,L,1122011218,0,123.36,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496171712,2042681.00
05/30/2017 15:15,2,2.197,ACTIVE,213.74,446.35,59.970,1496171703,"274151322000094","219011344069620",41.61,25.00,0,402.46,469.49,92.2,87.0,0.349,797830.8,797830.8,8006,0,0,0,L,1151911521,0,122.68,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496171713,2042682.00
05/30/2017 15:15,2,3.531,ACTIVE,216.67,352.87,59.954,1496171703,"201051344000579","219011344069620",30.45,19.30,0,335.14,397.35,108.9,103.2,0.499,728591.5,728591.5,7831,0,0,0,L,1122011218,0,123.14,123.59,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496171714,2042683.00
05/30/2017 15:15,2,3.762,ACTIVE,215.77,353.17,59.970,1496171703,"201051344000890","219011344069620",30.55,19.30,0,334.54,395.85,116.5,110.5,0.526,712786.9,712786.9,7836,0,0,0,L,1122011218,0,123.59,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496171715,2042684.00
05/30/2017 15:15,2,3.736,ACTIVE,216.67,356.18,59.970,1496171703,"201051344000438","219011344069620",30.61,18.30,0,335.44,396.45,115.8,109.9,0.535,715531.4,715531.4,7833,0,0,0,L,1122011218,0,124.04,123.36,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496171716,2042685.00
05/30/2017 15:15,2,3.721,ACTIVE,216.22,360.69,59.975,1496171703,"201051344000417","219011344069620",19.92,18.00,0,319.81,397.35,75.1,70.5,0.632,660803.2,660803.2,7855,0,0,0,L,1122011218,0,123.59,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496171717,2042686.00
05/30/2017 15:15,2,3.398,ACTIVE,213.51,350.17,59.965,1496171703,"274151322000083","219011344069620",29.82,24.80,0,333.93,378.72,102.6,97.1,0.402,963772.8,963772.8,7797,0,0,0,L,1151911521,0,122.68,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496171718,2042687.00
05/30/2017 15:15,2,3.529,ACTIVE,214.19,354.07,59.970,1496171703,"274151322000076","219011344069620",30.99,24.30,0,333.93,378.72,110.8,105.0,0.429,1027811.2,1027811.2,7786,0,0,0,L,1151911521,0,122.91,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496171719,2042688.00
05/30/2017 15:15,2,3.498,ACTIVE,215.77,351.67,59.981,1496171703,"201051344000868","219011344069620",30.65,16.00,0,333.33,391.64,108.6,102.9,0.495,709123.8,709123.8,7836,0,0,0,L,1122011218,0,122.68,123.81,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496171719,2042689.00
05/30/2017 15:15,2,3.572,ACTIVE,213.51,344.76,59.970,1496171703,"274151322000095","219011344069620",30.45,25.00,0,333.33,378.12,110.1,104.3,0.415,1017831.8,1017831.8,7796,0,0,0,L,1151911521,0,123.36,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496171720,2042690.00
05/30/2017 15:15,2,3.529,ACTIVE,216.45,359.78,59.949,1496171703,"201051344000988","219011344069620",20.06,15.50,0,319.21,395.85,71.8,67.3,0.597,634775.8,634775.8,7855,0,0,0,L,1122011218,0,123.14,124.04,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496171721,2042691.00
05/30/2017 15:15,2,3.811,ACTIVE,216.45,353.77,59.986,1496171703,"201051344001025","219011344069620",30.55,19.00,0,335.74,397.66,118.0,112.0,0.539,714955.6,714955.6,7845,0,0,0,L,1122011218,0,123.59,123.36,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496171722,2042692.00
05/30/2017 15:15,2,3.531,ACTIVE,216.45,352.87,59.970,1496171703,"201051344000458","219011344069620",30.16,18.00,0,335.14,396.45,107.9,102.2,0.513,721138.3,721138.3,7821,0,0,0,L,1122011218,0,123.36,124.04,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496171723,2042693.00
05/30/2017 15:15,2,3.576,ACTIVE,217.13,354.37,60.002,1496171703,"201051344000853","219011344069620",30.22,16.70,0,336.34,396.15,109.4,103.7,0.504,721816.9,721816.9,7829,0,0,0,L,1122011218,0,123.81,124.04,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496171724,2042694.00
05/30/2017 15:15,2,3.805,ACTIVE,216.00,354.67,59.986,1496171703,"201051344000685","219011344069620",30.24,18.30,0,335.14,395.55,116.5,110.5,0.566,715552.5,715552.5,7845,0,0,0,L,1122011218,0,124.27,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496171725,2042695.00
05/30/2017 15:15,2,3.789,ACTIVE,216.90,356.48,59.975,1496171703,"201051344000917","219011344069620",30.43,19.30,0,334.84,396.45,116.9,110.9,0.539,712165.0,712165.0,7834,0,0,0,L,1122011218,0,123.81,123.81,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496171726,2042696.00
05/30/2017 15:15,2,3.785,ACTIVE,216.22,354.97,59.975,1496171703,"201051344001145","219011344069620",30.53,17.50,0,335.44,395.85,117.0,111.0,0.544,720124.6,720124.6,7824,0,0,0,L,1122011218,0,123.59,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496171727,2042697.00
05/30/2017 15:15,2,3.879,ACTIVE,216.90,356.18,59.975,1496171703,"201051344000651","219011344069620",30.36,17.50,0,336.94,396.45,119.2,113.2,0.548,708635.4,708635.4,7839,0,0,0,L,1122011218,0,124.27,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496171728,2042698.00
