ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/30/2017 15:15,2,3.350,ACTIVE,213.29,355.28,59.975,1496171703,"274151322000088","219011344069620",30.04,22.30,0,333.63,378.72,101.9,96.5,0.380,924037.6,924037.6,7792,0,0,0,L,1151911521,0,123.59,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496171729,2042699.00
05/30/2017 15:15,2,2.348,ACTIVE,214.41,437.93,59.970,1496171703,"274151322000068","219011344069620",40.59,26.30,0,409.08,471.60,96.8,91.5,0.362,798246.3,798246.3,8024,0,0,0,L,1151911521,0,123.59,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496171730,2042700.00
05/30/2017 15:15,2,3.891,ACTIVE,216.67,355.58,59.949,1496171703,"201051344001135","219011344069620",30.34,17.30,0,334.84,394.95,119.6,113.5,0.552,704103.2,704103.2,7830,0,0,0,L,1122011218,0,123.81,123.36,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496171731,2042701.00
05/30/2017 15:15,2,3.664,ACTIVE,215.77,351.97,59.996,1496171703,"201051344000594","219011344069620",30.63,20.00,0,332.73,391.04,113.7,107.8,0.521,723630.7,723630.7,7833,0,0,0,L,1122011218,0,122.91,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496171732,2042702.00
05/30/2017 15:15,2,3.953,ACTIVE,216.90,354.67,59.975,1496171703,"201051344001203","219011344069620",30.63,19.30,0,336.34,397.96,122.5,116.4,0.570,713290.1,713290.1,7850,0,0,0,L,1122011218,0,124.49,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496171733,2042703.00
05/30/2017 15:15,2,3.496,ACTIVE,213.74,345.06,59.965,1496171703,"274151322000054","219011344069620",29.70,22.30,0,333.33,379.62,105.0,99.5,0.398,941602.9,941602.9,7779,0,0,0,L,1151911521,0,123.36,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496171734,2042704.00
05/30/2017 15:15,2,3.709,ACTIVE,216.45,351.97,59.975,1496171703,"201051344000867","219011344069620",30.57,18.30,0,333.93,391.64,115.0,109.1,0.526,707989.3,707989.3,7852,0,0,0,L,1122011218,0,123.59,123.59,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496171735,2042705.00
05/30/2017 15:15,2,3.977,ACTIVE,217.13,357.38,59.970,1496171703,"201051344001093","219011344069620",30.75,17.80,0,335.74,396.45,123.8,117.6,0.561,711996.2,711996.2,7843,0,0,0,L,1122011218,0,124.04,123.59,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496171735,2042706.00
05/30/2017 15:15,2,3.736,ACTIVE,216.67,353.77,59.970,1496171703,"201051344000900","219011344069620",30.99,16.00,0,334.24,394.65,117.3,111.3,0.544,729397.8,729397.8,7830,0,0,0,L,1122011218,0,123.59,123.81,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496171736,2042707.00
05/30/2017 15:15,2,3.766,ACTIVE,216.90,353.77,59.970,1496171703,"201051344000648","219011344069620",30.36,16.70,0,335.44,395.85,115.8,109.8,0.535,718333.2,718333.2,7826,0,0,0,L,1122011218,0,122.91,124.27,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496171737,2042708.00
05/30/2017 15:15,2,3.820,ACTIVE,216.90,354.07,60.007,1496171703,"201051344000569","219011344069620",30.71,17.00,0,335.14,394.65,118.8,112.7,0.552,731771.5,731771.5,7813,0,0,0,L,1122011218,0,123.14,124.27,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496171738,2042709.00
05/30/2017 15:15,2,3.811,ACTIVE,217.13,353.77,59.970,1496171703,"201051344000983","219011344069620",30.87,17.00,0,334.24,394.95,119.2,113.1,0.566,722215.5,722215.5,7832,0,0,0,L,1122011218,0,123.59,123.81,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496171739,2042710.00
05/30/2017 15:15,2,3.844,ACTIVE,217.35,354.07,59.975,1496171703,"201051344001158","219011344069620",30.61,17.50,0,334.84,397.05,119.2,113.1,0.557,707514.7,707514.7,7835,0,0,0,L,1122011218,0,123.36,124.04,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496171740,2042711.00
05/30/2017 15:15,2,3.822,ACTIVE,217.35,355.58,59.944,1496171703,"201051344000576","219011344069620",30.83,17.50,0,334.54,397.05,119.3,113.3,0.548,722164.4,722164.4,7832,0,0,0,L,1122011218,0,123.81,124.04,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496171741,2042712.00
05/30/2017 15:15,2,3.660,ACTIVE,213.96,356.48,59.970,1496171703,"274151322000087","219011344069620",30.02,29.30,0,331.83,377.82,111.3,105.5,0.402,914482.0,914482.0,7910,0,0,0,L,1151911521,0,123.14,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496171742,2042713.00
05/30/2017 15:30,2,3.988,ACTIVE,217.80,355.58,59.991,1496172604,"201051344000645","219011344069620",30.10,19.00,0,337.54,401.56,121.5,115.4,0.548,721119.1,721119.1,7823,0,0,0,L,1122011218,0,124.27,124.49,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496172605,2042714.00
05/30/2017 15:30,2,3.785,ACTIVE,214.41,345.36,59.981,1496172604,"274151322000085","219011344069620",28.80,24.00,0,329.73,381.73,110.5,104.7,0.420,937982.3,937982.3,7785,0,0,0,L,1151911521,0,123.59,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496172606,2042715.00
05/30/2017 15:30,2,4.014,ACTIVE,217.35,356.18,59.991,1496172604,"201051344000633","219011344069620",30.16,19.80,0,336.94,401.56,122.6,116.4,0.579,707551.1,707551.1,7857,0,0,0,L,1122011218,0,124.04,124.49,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496172607,2042716.00
05/30/2017 15:30,2,4.025,ACTIVE,218.03,355.58,59.991,1496172604,"201051344000469","219011344069620",30.53,16.30,0,334.84,402.77,124.5,118.3,0.588,710684.2,710684.2,7834,0,0,0,L,1122011218,0,123.59,124.72,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496172608,2042717.00
05/30/2017 15:30,2,4.225,ACTIVE,216.67,357.98,59.996,1496172604,"201051344000646","219011344069620",30.08,21.30,0,336.94,407.57,128.7,122.3,0.592,705617.7,705617.7,7837,0,0,0,L,1122011218,0,124.27,123.36,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496172608,2042718.00
05/30/2017 15:30,2,3.914,ACTIVE,214.41,357.38,60.002,1496172604,"274151322000052","219011344069620",29.72,27.00,0,332.13,384.13,117.7,111.7,0.446,973681.3,973681.3,7789,0,0,0,L,1151911521,0,122.91,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496172609,2042719.00
05/30/2017 15:30,2,4.330,ACTIVE,217.58,356.78,59.996,1496172604,"201051344000585","219011344069620",30.45,19.80,0,337.84,411.18,133.6,127.0,0.619,717384.6,717384.6,7839,0,0,0,L,1122011218,0,124.27,124.04,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496172610,2042720.00
05/30/2017 15:30,2,4.328,ACTIVE,216.67,357.38,59.986,1496172604,"201051344001230","219011344069620",30.16,20.70,0,337.54,407.57,132.2,125.7,0.614,710237.8,710237.8,7840,0,0,0,L,1122011218,0,124.27,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496172611,2042721.00
05/30/2017 15:30,2,4.367,ACTIVE,218.03,358.28,60.012,1496172604,"201051344000582","219011344069620",30.24,19.50,0,337.54,407.87,133.7,127.1,0.610,699901.8,699901.8,7828,0,0,0,L,1122011218,0,124.72,124.04,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496172612,2042722.00
05/30/2017 15:30,2,4.457,ACTIVE,216.90,356.48,59.991,1496172604,"201051344000955","219011344069620",30.08,19.80,0,337.54,405.77,135.8,129.2,0.636,718864.8,718864.8,7841,0,0,0,L,1122011218,0,123.81,123.59,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496172613,2042723.00
05/30/2017 15:30,2,2.793,ACTIVE,214.41,436.13,60.012,1496172604,"274151322000094","219011344069620",40.04,27.80,0,411.48,479.71,114.2,108.3,0.442,797854.9,797854.9,8007,0,0,0,L,1151911521,0,123.14,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496172614,2042724.00
05/30/2017 15:30,2,4.234,ACTIVE,218.03,357.68,59.986,1496172604,"201051344000579","219011344069620",30.38,20.70,0,336.34,402.46,130.3,123.9,0.605,728619.7,728619.7,7832,0,0,0,L,1122011218,0,124.04,124.27,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496172615,2042725.00
05/30/2017 15:30,2,4.467,ACTIVE,216.90,357.38,60.012,1496172604,"201051344000890","219011344069620",30.26,21.30,0,337.84,406.37,136.9,130.2,0.619,712817.5,712817.5,7837,0,0,0,L,1122011218,0,124.27,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496172616,2042726.00
05/30/2017 15:30,2,4.465,ACTIVE,217.35,356.78,59.949,1496172604,"201051344000438","219011344069620",29.96,20.00,0,337.24,406.97,135.5,128.8,0.628,715561.9,715561.9,7834,0,0,0,L,1122011218,0,124.49,123.81,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496172616,2042727.00
05/30/2017 15:30,2,4.391,ACTIVE,217.13,352.57,59.991,1496172604,"201051344000417","219011344069620",19.62,20.00,0,320.71,396.75,87.2,82.3,0.411,660822.8,660822.8,7856,0,0,0,L,1122011218,0,124.04,123.59,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496172617,2042728.00
05/30/2017 15:30,2,4.018,ACTIVE,214.19,358.58,59.996,1496172604,"274151322000083","219011344069620",29.74,27.00,0,332.13,383.53,121.0,114.8,0.486,963799.5,963799.5,7798,0,0,0,L,1151911521,0,123.14,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496172618,2042729.00
05/30/2017 15:30,2,4.236,ACTIVE,215.32,348.36,59.991,1496172604,"274151322000076","219011344069620",30.14,26.80,0,333.93,386.83,129.4,123.0,0.499,1027840.0,1027840.0,7787,0,0,0,L,1151911521,0,123.59,123.81,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496172619,2042730.00
05/30/2017 15:30,2,4.088,ACTIVE,216.90,354.67,59.996,1496172604,"201051344000868","219011344069620",30.14,17.50,0,335.14,403.07,124.8,118.5,0.575,709152.0,709152.0,7837,0,0,0,L,1122011218,0,123.36,124.49,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496172620,2042731.00
05/30/2017 15:30,2,4.137,ACTIVE,214.41,352.87,59.986,1496172604,"274151322000095","219011344069620",30.10,28.00,0,330.93,386.53,126.1,119.8,0.477,1017860.4,1017860.4,7797,0,0,0,L,1151911521,0,123.59,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496172621,2042732.00
05/30/2017 15:30,2,4.088,ACTIVE,217.58,352.57,59.975,1496172604,"201051344000988","219011344069620",19.66,17.30,0,320.11,397.05,81.5,76.7,0.380,634794.3,634794.3,7856,0,0,0,L,1122011218,0,123.81,124.49,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496172622,2042733.00
05/30/2017 15:30,2,4.271,ACTIVE,217.35,356.18,59.991,1496172604,"201051344001025","219011344069620",30.26,20.00,0,337.84,407.27,131.0,124.5,0.592,714986.6,714986.6,7846,0,0,0,L,1122011218,0,124.04,123.81,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496172623,2042734.00
05/30/2017 15:30,2,3.953,ACTIVE,217.58,354.07,59.996,1496172604,"201051344000458","219011344069620",30.24,20.00,0,337.54,401.26,121.0,114.9,0.570,721166.2,721166.2,7822,0,0,0,L,1122011218,0,124.04,124.27,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496172624,2042735.00
05/30/2017 15:30,2,3.908,ACTIVE,218.03,356.48,59.991,1496172604,"201051344000853","219011344069620",30.75,18.70,0,339.04,402.46,121.5,115.4,0.566,721845.1,721845.1,7830,0,0,0,L,1122011218,0,124.27,124.49,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496172625,2042736.00
05/30/2017 15:30,2,4.189,ACTIVE,216.90,357.98,59.996,1496172604,"201051344000685","219011344069620",29.96,20.00,0,337.54,406.07,127.0,120.7,0.619,715582.9,715582.9,7846,0,0,0,L,1122011218,0,124.72,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496172625,2042737.00
05/30/2017 15:30,2,4.148,ACTIVE,217.58,357.38,59.954,1496172604,"201051344000917","219011344069620",30.12,20.70,0,337.24,406.67,126.5,120.2,0.570,712195.4,712195.4,7835,0,0,0,L,1122011218,0,124.27,124.04,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496172626,2042738.00
05/30/2017 15:30,2,4.100,ACTIVE,217.13,356.48,59.986,1496172604,"201051344001145","219011344069620",30.34,19.00,0,337.24,406.37,125.9,119.6,0.575,720155.0,720155.0,7825,0,0,0,L,1122011218,0,124.04,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496172627,2042739.00
05/30/2017 15:30,2,4.154,ACTIVE,217.80,357.68,59.996,1496172604,"201051344000651","219011344069620",30.10,18.70,0,337.84,411.18,126.6,120.2,0.575,708666.1,708666.1,7840,0,0,0,L,1122011218,0,124.94,123.59,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496172628,2042740.00
05/30/2017 15:30,2,3.705,ACTIVE,214.19,360.38,59.996,1496172604,"274151322000088","219011344069620",29.34,24.50,0,332.73,382.63,110.1,104.3,0.411,924063.6,924063.6,7793,0,0,0,L,1151911521,0,124.04,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496172629,2042741.00
05/30/2017 15:30,2,2.477,ACTIVE,215.09,442.14,59.986,1496172604,"274151322000068","219011344069620",40.97,29.00,0,409.38,467.69,102.5,97.0,0.380,798270.7,798270.7,8025,0,0,0,L,1151911521,0,123.81,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496172630,2042742.00
05/30/2017 15:30,2,4.029,ACTIVE,217.35,355.58,59.986,1496172604,"201051344001135","219011344069620",30.22,19.30,0,337.84,406.67,123.3,117.1,0.579,704133.6,704133.6,7831,0,0,0,L,1122011218,0,124.27,123.59,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496172631,2042743.00
05/30/2017 15:30,2,3.857,ACTIVE,216.45,354.67,59.991,1496172604,"201051344000594","219011344069620",30.20,22.50,0,333.03,402.77,117.9,111.9,0.530,723659.0,723659.0,7834,0,0,0,L,1122011218,0,123.36,123.59,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496172632,2042744.00
05/30/2017 15:30,2,4.053,ACTIVE,217.80,355.88,59.965,1496172604,"201051344001203","219011344069620",30.26,21.00,0,338.74,408.78,124.1,117.8,0.575,713320.9,713320.9,7851,0,0,0,L,1122011218,0,124.94,123.59,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496172633,2042745.00
05/30/2017 15:30,2,3.648,ACTIVE,214.41,355.28,59.991,1496172604,"274151322000054","219011344069620",29.22,24.50,0,332.13,383.83,108.0,102.3,0.407,941628.9,941628.9,7780,0,0,0,L,1151911521,0,123.81,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496172634,2042746.00
05/30/2017 15:30,2,3.828,ACTIVE,216.90,353.77,59.986,1496172604,"201051344000867","219011344069620",29.98,20.00,0,335.14,400.96,116.2,110.2,0.535,708017.4,708017.4,7853,0,0,0,L,1122011218,0,123.81,123.81,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496172635,2042747.00
05/30/2017 15:30,2,3.965,ACTIVE,217.35,355.88,59.996,1496172604,"201051344001093","219011344069620",30.47,20.30,0,337.54,407.27,122.3,116.1,0.557,712026.6,712026.6,7844,0,0,0,L,1122011218,0,124.27,123.59,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496172636,2042748.00
05/30/2017 15:30,2,3.748,ACTIVE,217.13,356.48,59.986,1496172604,"201051344000900","219011344069620",30.55,17.50,0,335.44,402.46,116.0,110.1,0.530,729425.9,729425.9,7831,0,0,0,L,1122011218,0,123.81,124.04,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496172637,2042749.00
05/30/2017 15:30,2,3.709,ACTIVE,217.13,354.97,59.996,1496172604,"201051344000648","219011344069620",30.28,18.00,0,336.04,401.56,113.7,107.8,0.526,718360.9,718360.9,7827,0,0,0,L,1122011218,0,123.14,124.49,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496172638,2042750.00
05/30/2017 15:30,2,3.740,ACTIVE,217.35,354.37,59.981,1496172604,"201051344000569","219011344069620",30.45,18.70,0,335.74,401.86,115.4,109.5,0.535,731799.7,731799.7,7814,0,0,0,L,1122011218,0,123.36,124.49,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496172638,2042751.00
05/30/2017 15:30,2,3.725,ACTIVE,217.58,354.67,60.002,1496172604,"201051344000983","219011344069620",30.51,19.00,0,335.44,401.56,115.1,109.2,0.544,722243.6,722243.6,7833,0,0,0,L,1122011218,0,123.81,124.27,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496172639,2042752.00
05/30/2017 15:30,2,3.775,ACTIVE,217.58,354.97,59.991,1496172604,"201051344001158","219011344069620",29.88,19.30,0,335.74,401.86,114.3,108.4,0.539,707542.7,707542.7,7836,0,0,0,L,1122011218,0,123.59,124.04,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496172640,2042753.00
05/30/2017 15:30,2,3.742,ACTIVE,217.80,357.08,59.996,1496172604,"201051344000576","219011344069620",30.16,18.70,0,337.54,400.96,114.3,108.4,0.526,722192.2,722192.2,7833,0,0,0,L,1122011218,0,124.04,124.27,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496172641,2042754.00
05/30/2017 15:30,2,3.557,ACTIVE,214.41,354.97,59.996,1496172604,"274151322000087","219011344069620",29.56,33.80,0,332.13,381.73,106.5,100.9,0.380,914508.1,914508.1,7911,0,0,0,L,1151911521,0,123.36,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496172642,2042755.00
05/30/2017 15:45,2,4.373,ACTIVE,218.26,357.68,59.965,1496173503,"201051344000645","219011344069620",30.24,19.80,0,338.74,394.05,133.9,127.3,0.619,721146.5,721146.5,7824,0,0,0,L,1122011218,0,124.49,124.49,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496173504,2042756.00
05/30/2017 15:45,2,4.172,ACTIVE,214.64,350.47,59.954,1496173503,"274151322000085","219011344069620",28.78,25.30,0,333.63,376.31,121.6,115.5,0.460,938007.3,938007.3,7786,0,0,0,L,1151911521,0,123.81,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496173505,2042757.00
05/30/2017 15:45,2,4.363,ACTIVE,217.80,359.18,59.970,1496173503,"201051344000633","219011344069620",30.36,20.30,0,337.84,394.65,134.2,127.6,0.636,707578.7,707578.7,7858,0,0,0,L,1122011218,0,124.27,124.27,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496173506,2042758.00
05/30/2017 15:45,2,4.420,ACTIVE,218.48,360.38,59.981,1496173503,"201051344000469","219011344069620",30.34,17.50,0,338.14,395.55,135.8,129.1,0.641,710712.1,710712.1,7835,0,0,0,L,1122011218,0,124.04,124.72,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496173507,2042759.00
05/30/2017 15:45,2,4.752,ACTIVE,216.67,357.08,59.954,1496173503,"201051344000646","219011344069620",29.84,21.80,0,335.44,399.16,143.7,136.7,0.667,705647.0,705647.0,7838,0,0,0,L,1122011218,0,124.27,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496173508,2042760.00
05/30/2017 15:45,2,4.303,ACTIVE,214.87,354.67,59.970,1496173503,"274151322000052","219011344069620",29.58,28.80,0,333.33,378.42,129.0,122.6,0.508,973707.7,973707.7,7790,0,0,0,L,1151911521,0,122.91,123.81,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496173510,2042761.00
05/30/2017 15:45,2,4.842,ACTIVE,217.80,359.48,59.981,1496173503,"201051344000585","219011344069620",30.32,21.00,0,337.84,398.26,148.8,141.7,0.698,717414.7,717414.7,7840,0,0,0,L,1122011218,0,124.04,124.27,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496173510,2042762.00
05/30/2017 15:45,2,4.701,ACTIVE,216.45,357.08,59.981,1496173503,"201051344001230","219011344069620",30.49,21.80,0,333.93,398.56,145.1,138.1,0.672,710267.1,710267.1,7841,0,0,0,L,1122011218,0,124.04,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496173511,2042763.00
05/30/2017 15:45,2,4.766,ACTIVE,217.80,359.48,59.996,1496173503,"201051344000582","219011344069620",30.00,19.80,0,337.54,398.86,144.8,137.8,0.641,699931.0,699931.0,7829,0,0,0,L,1122011218,0,124.49,124.04,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496173512,2042764.00
05/30/2017 15:45,2,4.756,ACTIVE,216.67,359.18,59.954,1496173503,"201051344000955","219011344069620",30.20,21.80,0,335.44,398.56,145.4,138.4,0.689,718894.2,718894.2,7842,0,0,0,L,1122011218,0,123.81,123.59,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496173513,2042765.00
05/30/2017 15:45,2,2.959,ACTIVE,214.41,421.40,59.965,1496173503,"274151322000094","219011344069620",39.18,28.30,0,407.57,474.90,116.8,110.8,0.446,797878.7,797878.7,8008,0,0,0,L,1151911521,0,122.68,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496173514,2042766.00
05/30/2017 15:45,2,4.463,ACTIVE,218.48,357.38,59.970,1496173503,"201051344000579","219011344069620",30.28,21.50,0,338.44,394.95,136.8,130.1,0.636,728647.4,728647.4,7833,0,0,0,L,1122011218,0,124.27,124.27,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496173515,2042767.00
05/30/2017 15:45,2,4.855,ACTIVE,216.67,356.78,59.981,1496173503,"201051344000890","219011344069620",29.84,22.30,0,336.04,398.86,146.8,139.8,0.667,712847.1,712847.1,7838,0,0,0,L,1122011218,0,124.27,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496173516,2042768.00
05/30/2017 15:45,2,4.781,ACTIVE,217.35,358.28,59.970,1496173503,"201051344000438","219011344069620",30.47,21.80,0,338.44,398.26,147.5,140.5,0.694,715591.4,715591.4,7835,0,0,0,L,1122011218,0,124.72,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496173517,2042769.00
05/30/2017 15:45,2,4.889,ACTIVE,217.13,354.07,59.959,1496173503,"201051344000417","219011344069620",19.54,21.30,0,319.81,395.85,96.9,91.6,0.451,660841.8,660841.8,7857,0,0,0,L,1122011218,0,124.04,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496173518,2042770.00
05/30/2017 15:45,2,4.428,ACTIVE,214.64,358.58,59.970,1496173503,"274151322000083","219011344069620",29.74,29.30,0,333.33,377.82,133.2,126.7,0.526,963825.6,963825.6,7799,0,0,0,L,1151911521,0,123.36,123.81,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496173518,2042771.00
05/30/2017 15:45,2,4.672,ACTIVE,215.32,365.49,59.970,1496173503,"274151322000076","219011344069620",30.42,27.80,0,333.93,381.42,143.9,136.9,0.557,1027868.4,1027868.4,7788,0,0,0,L,1151911521,0,123.59,124.04,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496173519,2042772.00
05/30/2017 15:45,2,4.545,ACTIVE,217.58,357.98,59.975,1496173503,"201051344000868","219011344069620",30.08,17.80,0,338.14,394.95,138.6,131.8,0.628,709179.8,709179.8,7838,0,0,0,L,1122011218,0,123.81,124.49,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496173520,2042773.00
05/30/2017 15:45,2,4.604,ACTIVE,214.41,352.27,59.975,1496173503,"274151322000095","219011344069620",30.18,28.50,0,333.33,380.22,140.5,133.7,0.535,1017888.4,1017888.4,7798,0,0,0,L,1151911521,0,123.81,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496173521,2042774.00
05/30/2017 15:45,2,4.502,ACTIVE,218.26,354.97,59.975,1496173503,"201051344000988","219011344069620",19.76,18.00,0,318.91,398.86,90.2,85.1,0.420,634812.4,634812.4,7857,0,0,0,L,1122011218,0,124.04,124.49,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496173522,2042775.00
05/30/2017 15:45,2,4.852,ACTIVE,217.35,358.28,59.975,1496173503,"201051344001025","219011344069620",30.16,22.00,0,338.44,398.56,148.1,141.1,0.667,715016.7,715016.7,7847,0,0,0,L,1122011218,0,124.27,123.81,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496173523,2042776.00
05/30/2017 15:45,2,4.314,ACTIVE,218.26,356.48,59.965,1496173503,"201051344000458","219011344069620",30.40,21.00,0,339.04,394.95,132.8,126.2,0.623,721193.7,721193.7,7823,0,0,0,L,1122011218,0,124.49,124.49,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496173524,2042777.00
05/30/2017 15:45,2,4.344,ACTIVE,218.71,359.78,59.949,1496173503,"201051344000853","219011344069620",30.28,19.00,0,339.04,396.45,133.2,126.6,0.623,721872.9,721872.9,7831,0,0,0,L,1122011218,0,124.72,124.49,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496173525,2042778.00
05/30/2017 15:45,2,4.670,ACTIVE,216.67,359.18,59.970,1496173503,"201051344000685","219011344069620",29.98,21.00,0,338.14,397.96,141.7,134.9,0.685,715612.4,715612.4,7847,0,0,0,L,1122011218,0,124.72,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496173526,2042779.00
05/30/2017 15:45,2,4.582,ACTIVE,217.58,360.99,59.949,1496173503,"201051344000917","219011344069620",30.34,21.50,0,336.94,397.96,140.8,134.0,0.667,712224.9,712224.9,7836,0,0,0,L,1122011218,0,124.27,124.04,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496173527,2042780.00
05/30/2017 15:45,2,4.635,ACTIVE,216.67,356.48,59.970,1496173503,"201051344001145","219011344069620",29.90,20.70,0,338.14,398.26,140.3,133.5,0.641,720184.4,720184.4,7826,0,0,0,L,1122011218,0,124.04,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496173527,2042781.00
05/30/2017 15:45,2,4.598,ACTIVE,217.58,359.18,59.949,1496173503,"201051344000651","219011344069620",30.40,19.80,0,337.54,398.86,141.5,134.7,0.645,708695.9,708695.9,7841,0,0,0,L,1122011218,0,124.94,123.59,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496173528,2042782.00
05/30/2017 15:45,2,4.037,ACTIVE,214.19,360.08,59.965,1496173503,"274151322000088","219011344069620",29.56,25.80,0,333.03,377.22,120.8,114.7,0.451,924089.1,924089.1,7794,0,0,0,L,1151911521,0,123.59,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496173529,2042783.00
05/30/2017 15:45,2,2.764,ACTIVE,215.32,438.83,59.965,1496173503,"274151322000068","219011344069620",40.59,30.00,0,409.38,469.19,113.1,107.3,0.424,798294.7,798294.7,8026,0,0,0,L,1151911521,0,123.59,124.04,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496173530,2042784.00
05/30/2017 15:45,2,4.590,ACTIVE,217.13,357.08,60.007,1496173503,"201051344001135","219011344069620",30.00,20.30,0,337.24,398.86,139.4,132.6,0.645,704163.1,704163.1,7832,0,0,0,L,1122011218,0,124.49,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496173531,2042785.00
05/30/2017 15:45,2,4.281,ACTIVE,217.13,357.68,59.996,1496173503,"201051344000594","219011344069620",30.28,22.80,0,334.54,396.15,131.3,124.9,0.601,723686.8,723686.8,7835,0,0,0,L,1122011218,0,123.81,123.81,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496173532,2042786.00
05/30/2017 15:45,2,4.623,ACTIVE,217.58,357.98,59.986,1496173503,"201051344001203","219011344069620",30.10,21.50,0,338.44,398.56,140.9,134.1,0.658,713350.8,713350.8,7852,0,0,0,L,1122011218,0,124.94,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496173533,2042787.00
05/30/2017 15:45,2,4.020,ACTIVE,214.41,350.47,59.970,1496173503,"274151322000054","219011344069620",29.50,26.30,0,333.03,377.52,120.0,113.9,0.455,941654.4,941654.4,7781,0,0,0,L,1151911521,0,123.14,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496173534,2042788.00
05/30/2017 15:45,2,4.309,ACTIVE,217.58,354.97,59.970,1496173503,"201051344000867","219011344069620",29.96,20.30,0,338.14,394.05,130.8,124.3,0.579,708045.1,708045.1,7854,0,0,0,L,1122011218,0,124.27,124.04,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496173535,2042789.00
05/30/2017 15:45,2,4.496,ACTIVE,217.35,357.98,59.986,1496173503,"201051344001093","219011344069620",30.55,20.70,0,337.84,397.66,139.1,132.4,0.623,712056.2,712056.2,7845,0,0,0,L,1122011218,0,124.49,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496173536,2042790.00
05/30/2017 15:45,2,4.227,ACTIVE,218.03,355.88,59.975,1496173503,"201051344000900","219011344069620",30.69,18.70,0,337.54,394.95,131.3,124.8,0.601,729453.7,729453.7,7832,0,0,0,L,1122011218,0,124.27,124.27,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496173537,2042791.00
05/30/2017 15:45,2,4.230,ACTIVE,218.03,357.38,59.981,1496173503,"201051344000648","219011344069620",30.12,19.30,0,338.74,394.05,129.0,122.6,0.592,718388.1,718388.1,7828,0,0,0,L,1122011218,0,123.59,124.49,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496173538,2042792.00
05/30/2017 15:45,2,4.283,ACTIVE,218.26,358.28,59.986,1496173503,"201051344000569","219011344069620",30.43,19.80,0,338.44,394.65,132.1,125.6,0.614,731827.4,731827.4,7815,0,0,0,L,1122011218,0,123.81,124.72,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496173539,2042793.00
05/30/2017 15:45,2,4.271,ACTIVE,218.26,358.58,59.981,1496173503,"201051344000983","219011344069620",30.57,19.00,0,338.44,394.95,132.3,125.8,0.636,722271.3,722271.3,7834,0,0,0,L,1122011218,0,124.49,124.27,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496173539,2042794.00
05/30/2017 15:45,2,4.379,ACTIVE,218.48,357.68,59.975,1496173503,"201051344001158","219011344069620",29.74,19.80,0,338.44,394.65,131.9,125.4,0.605,707570.3,707570.3,7837,0,0,0,L,1122011218,0,124.04,124.27,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496173540,2042795.00
05/30/2017 15:45,2,4.299,ACTIVE,218.48,358.88,59.996,1496173503,"201051344000576","219011344069620",30.45,19.00,0,338.14,394.95,132.6,126.0,0.605,722219.8,722219.8,7834,0,0,0,L,1122011218,0,124.49,124.49,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496173541,2042796.00
05/30/2017 15:45,2,4.074,ACTIVE,214.41,351.07,59.996,1496173503,"274151322000087","219011344069620",29.68,36.30,0,332.73,376.31,122.5,116.3,0.442,914533.8,914533.8,7912,0,0,0,L,1151911521,0,123.14,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496173542,2042797.00
05/30/2017 16:00,2,8.486,ACTIVE,221.64,377.52,59.996,1496174403,"201051344000645","219011344069620",29.64,21.30,0,338.14,427.71,254.8,244.0,1.127,721182.8,721182.8,7825,0,0,0,L,1122011218,0,126.07,126.07,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496174404,2042798.00
05/30/2017 16:00,2,7.775,ACTIVE,215.77,380.22,59.944,1496174403,"274151322000085","219011344069620",27.73,28.80,0,333.93,407.27,218.2,208.7,0.826,938040.2,938040.2,7787,0,0,0,L,1151911521,0,124.49,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496174405,2042799.00
05/30/2017 16:00,2,8.129,ACTIVE,220.74,373.61,59.996,1496174403,"201051344000633","219011344069620",30.45,23.00,0,336.94,428.61,250.6,240.0,1.145,707615.1,707615.1,7859,0,0,0,L,1122011218,0,125.62,125.85,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496174406,2042800.00
05/30/2017 16:00,2,7.904,ACTIVE,221.87,372.41,59.991,1496174403,"201051344000469","219011344069620",30.49,19.00,0,337.24,429.22,244.0,233.6,1.092,710748.9,710748.9,7836,0,0,0,L,1122011218,0,125.40,126.30,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496174407,2042801.00
05/30/2017 16:00,2,8.078,ACTIVE,219.16,372.41,59.986,1496174403,"201051344000646","219011344069620",31.05,24.30,0,335.14,431.62,253.8,243.0,1.189,705686.0,705686.0,7839,0,0,0,L,1122011218,0,125.62,124.49,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496174407,2042802.00
05/30/2017 16:00,2,7.715,ACTIVE,215.54,374.51,59.981,1496174403,"274151322000052","219011344069620",29.20,31.80,0,330.93,406.07,227.9,218.0,0.897,973742.6,973742.6,7791,0,0,0,L,1151911521,0,123.14,124.27,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496174408,2042803.00
05/30/2017 16:00,2,7.846,ACTIVE,220.06,371.21,59.991,1496174403,"201051344000585","219011344069620",30.36,23.00,0,336.64,432.82,241.0,230.7,1.109,717454.6,717454.6,7841,0,0,0,L,1122011218,0,125.40,125.17,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496174409,2042804.00
05/30/2017 16:00,2,7.760,ACTIVE,218.26,368.50,59.986,1496174403,"201051344001230","219011344069620",29.82,24.30,0,333.63,432.52,234.3,224.3,1.074,710306.1,710306.1,7842,0,0,0,L,1122011218,0,125.17,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496174410,2042805.00
05/30/2017 16:00,2,7.885,ACTIVE,220.29,371.81,59.986,1496174403,"201051344000582","219011344069620",29.70,23.00,0,336.94,431.92,237.0,226.8,1.056,699969.9,699969.9,7830,0,0,0,L,1122011218,0,125.85,125.17,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496174411,2042806.00
05/30/2017 16:00,2,7.896,ACTIVE,218.71,369.10,59.996,1496174403,"201051344000955","219011344069620",29.60,23.50,0,335.44,429.22,236.6,226.5,1.100,718933.3,718933.3,7843,0,0,0,L,1122011218,0,124.94,124.49,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496174412,2042807.00
05/30/2017 16:00,2,4.906,ALERT,215.32,447.55,60.002,1496174403,"274151322000094","219011344069620",39.96,30.50,0,300.87,523.90,199.2,190.4,0.756,797909.2,797909.2,8009,0,0,0,L,1151911521,0,123.36,124.27,0400,26,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496174414,2042808.00
05/30/2017 16:00,2,7.760,ACTIVE,221.64,372.11,59.996,1496174403,"201051344000579","219011344069620",29.48,23.00,0,338.44,427.71,231.7,221.7,1.065,728684.2,728684.2,7834,0,0,0,L,1122011218,0,125.62,125.62,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496174415,2042809.00
05/30/2017 16:00,2,8.254,ACTIVE,218.71,370.30,60.012,1496174403,"201051344000890","219011344069620",29.52,24.80,0,334.54,429.22,246.7,236.2,1.109,712886.5,712886.5,7839,0,0,0,L,1122011218,0,125.40,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496174415,2042810.00
05/30/2017 16:00,2,7.893,ACTIVE,219.39,369.70,60.023,1496174403,"201051344000438","219011344069620",29.78,24.50,0,336.64,430.72,237.8,227.5,1.078,715630.8,715630.8,7836,0,0,0,L,1122011218,0,125.62,124.49,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496174416,2042811.00
05/30/2017 16:00,2,7.639,ACTIVE,218.93,360.99,59.991,1496174403,"201051344000417","219011344069620",19.42,23.00,0,320.41,406.97,150.1,143.0,0.698,660867.1,660867.1,7858,0,0,0,L,1122011218,0,124.94,124.27,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496174417,2042812.00
05/30/2017 16:00,2,7.025,ACTIVE,214.64,375.11,59.996,1496174403,"274151322000083","219011344069620",29.22,32.80,0,331.23,406.37,207.7,198.6,0.826,963860.6,963860.6,7800,0,0,0,L,1151911521,0,123.14,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496174418,2042813.00
05/30/2017 16:00,2,7.457,ACTIVE,216.00,382.63,59.991,1496174403,"274151322000076","219011344069620",29.82,32.40,0,335.74,415.09,224.9,215.2,0.871,1027906.1,1027906.1,7789,0,0,0,L,1151911521,0,123.81,124.27,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496174419,2042814.00
05/30/2017 16:00,2,6.582,ACTIVE,218.93,365.49,60.007,1496174403,"201051344000868","219011344069620",29.68,19.80,0,336.64,429.82,197.7,188.9,0.884,709216.8,709216.8,7839,0,0,0,L,1122011218,0,124.27,125.17,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496174420,2042815.00
05/30/2017 16:00,2,7.213,ACTIVE,215.09,352.27,59.986,1496174403,"274151322000095","219011344069620",29.82,32.40,0,331.23,412.08,217.6,208.1,0.831,1017926.1,1017926.1,7799,0,0,0,L,1151911521,0,124.04,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496174421,2042816.00
05/30/2017 16:00,2,5.912,ACTIVE,219.61,359.48,59.996,1496174403,"201051344000988","219011344069620",19.40,19.30,0,320.41,409.38,116.2,110.2,0.535,634836.6,634836.6,7858,0,0,0,L,1122011218,0,124.49,125.17,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496174422,2042817.00
05/30/2017 16:00,2,6.195,ACTIVE,218.48,365.19,59.986,1496174403,"201051344001025","219011344069620",30.06,23.50,0,336.64,433.12,188.4,179.9,0.844,715056.9,715056.9,7848,0,0,0,L,1122011218,0,124.72,124.27,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496174423,2042818.00
05/30/2017 16:00,2,5.221,ACTIVE,218.71,359.18,59.986,1496174403,"201051344000458","219011344069620",29.66,22.30,0,338.44,428.31,156.8,149.4,0.738,721230.4,721230.4,7824,0,0,0,L,1122011218,0,124.49,124.49,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496174424,2042819.00
05/30/2017 16:00,2,5.029,ACTIVE,219.16,361.29,59.986,1496174403,"201051344000853","219011344069620",30.00,20.70,0,339.04,427.71,152.7,145.5,0.716,721910.1,721910.1,7832,0,0,0,L,1122011218,0,124.94,124.94,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496174425,2042820.00
05/30/2017 16:00,2,5.465,ACTIVE,216.90,360.38,59.991,1496174403,"201051344000685","219011344069620",29.68,23.50,0,335.44,428.31,164.2,156.6,0.791,715651.9,715651.9,7848,0,0,0,L,1122011218,0,124.72,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496174426,2042821.00
05/30/2017 16:00,2,5.346,ACTIVE,217.58,360.99,59.996,1496174403,"201051344000917","219011344069620",29.60,23.80,0,336.34,432.22,160.3,152.8,0.729,712264.5,712264.5,7837,0,0,0,L,1122011218,0,124.49,124.04,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496174427,2042822.00
05/30/2017 16:00,2,5.301,ACTIVE,216.67,360.99,60.007,1496174403,"201051344001145","219011344069620",29.54,22.50,0,335.14,429.82,158.7,151.2,0.738,720224.0,720224.0,7827,0,0,0,L,1122011218,0,124.04,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496174427,2042823.00
05/30/2017 16:00,2,5.285,ACTIVE,217.80,361.29,59.996,1496174403,"201051344000651","219011344069620",29.46,22.50,0,337.24,431.02,157.7,150.2,0.725,708735.9,708735.9,7842,0,0,0,L,1122011218,0,124.94,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496174428,2042824.00
05/30/2017 16:00,2,4.617,ACTIVE,214.19,355.88,59.986,1496174403,"274151322000088","219011344069620",29.00,28.80,0,332.13,405.77,135.6,128.9,0.513,924123.3,924123.3,7795,0,0,0,L,1151911521,0,123.59,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496174430,2042825.00
05/30/2017 16:00,2,3.078,ALERT,215.09,430.12,59.975,1496174403,"274151322000068","219011344069620",40.43,33.00,0,302.37,528.70,126.9,120.5,0.477,798325.1,798325.1,8027,0,0,0,L,1151911521,0,123.59,123.81,0001,27,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496174431,2042826.00
05/30/2017 16:00,2,4.889,ACTIVE,217.13,359.18,60.002,1496174403,"201051344001135","219011344069620",29.72,22.50,0,336.64,433.42,147.1,140.0,0.676,704202.6,704202.6,7833,0,0,0,L,1122011218,0,124.27,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496174432,2042827.00
05/30/2017 16:00,2,4.531,ACTIVE,216.45,356.48,59.981,1496174403,"201051344000594","219011344069620",29.76,25.80,0,334.54,428.31,136.6,129.9,0.628,723723.9,723723.9,7836,0,0,0,L,1122011218,0,123.36,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496174433,2042828.00
05/30/2017 16:00,2,4.836,ACTIVE,217.35,359.48,59.991,1496174403,"201051344001203","219011344069620",29.88,24.00,0,337.54,433.72,146.2,139.2,0.694,713390.8,713390.8,7853,0,0,0,L,1122011218,0,124.94,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496174434,2042829.00
05/30/2017 16:00,2,4.279,ACTIVE,214.19,358.58,59.986,1496174403,"274151322000054","219011344069620",28.78,29.80,0,332.43,406.67,124.8,118.6,0.468,941688.5,941688.5,7782,0,0,0,L,1151911521,0,123.36,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496174435,2042830.00
05/30/2017 16:00,2,4.385,ACTIVE,217.13,357.08,59.996,1496174403,"201051344000867","219011344069620",29.84,23.00,0,335.14,428.01,132.5,126.0,0.601,708082.0,708082.0,7855,0,0,0,L,1122011218,0,124.04,123.81,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496174436,2042831.00
05/30/2017 16:00,2,4.689,ACTIVE,217.13,358.88,59.981,1496174403,"201051344001093","219011344069620",29.78,23.00,0,336.04,432.22,141.4,134.6,0.654,712095.8,712095.8,7846,0,0,0,L,1122011218,0,124.27,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496174437,2042832.00
05/30/2017 16:00,2,4.307,ACTIVE,217.35,356.18,59.981,1496174403,"201051344000900","219011344069620",30.08,19.80,0,337.24,430.12,131.1,124.6,0.597,729490.9,729490.9,7833,0,0,0,L,1122011218,0,123.81,124.04,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496174438,2042833.00
05/30/2017 16:00,2,4.197,ACTIVE,217.58,356.78,59.996,1496174403,"201051344000648","219011344069620",29.90,21.30,0,337.84,429.82,127.1,120.7,0.583,718424.4,718424.4,7829,0,0,0,L,1122011218,0,123.36,124.49,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496174439,2042834.00
05/30/2017 16:00,2,4.238,ACTIVE,217.58,357.38,59.996,1496174403,"201051344000569","219011344069620",30.08,21.00,0,337.24,428.91,129.2,122.7,0.601,731864.5,731864.5,7816,0,0,0,L,1122011218,0,123.36,124.49,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496174440,2042835.00
05/30/2017 16:00,2,4.193,ACTIVE,217.80,356.18,59.986,1496174403,"201051344000983","219011344069620",30.20,21.80,0,337.84,431.02,128.2,121.8,0.601,722308.3,722308.3,7835,0,0,0,L,1122011218,0,124.04,124.04,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496174441,2042836.00
05/30/2017 16:00,2,4.234,ACTIVE,218.03,357.98,60.007,1496174403,"201051344001158","219011344069620",29.54,21.80,0,337.84,427.71,126.7,120.3,0.592,707607.1,707607.1,7838,0,0,0,L,1122011218,0,123.81,124.27,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496174442,2042837.00
05/30/2017 16:00,2,4.137,ACTIVE,217.80,357.68,59.986,1496174403,"201051344000576","219011344069620",29.96,21.00,0,338.14,427.71,125.5,119.2,0.579,722256.4,722256.4,7835,0,0,0,L,1122011218,0,124.04,124.04,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496174443,2042838.00
05/30/2017 16:00,2,4.020,ACTIVE,214.19,355.88,59.981,1496174403,"274151322000087","219011344069620",29.12,40.20,0,332.73,406.07,118.5,112.5,0.438,914568.2,914568.2,7913,0,0,0,L,1151911521,0,123.14,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496174443,2042839.00
05/30/2017 16:15,2,2.639,ACTIVE,216.45,353.47,59.965,1496175303,"201051344000645","219011344069620",30.00,19.50,0,320.71,426.21,80.2,75.5,0.371,721211.5,721211.5,7826,0,0,0,L,1122011218,0,123.36,123.81,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496175305,2042840.00
