ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/30/2017 16:15,2,2.535,ACTIVE,213.74,350.17,59.933,1496175303,"274151322000085","219011344069620",28.84,25.80,0,329.73,397.96,74.0,69.5,0.508,938066.5,938066.5,7788,0,0,0,L,1151911521,0,123.59,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496175305,2042841.00
05/30/2017 16:15,2,2.607,ACTIVE,216.22,351.67,59.965,1496175303,"201051344000633","219011344069620",30.51,21.00,0,321.91,425.61,80.5,75.8,0.384,707643.9,707643.9,7860,0,0,0,L,1122011218,0,123.36,123.81,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496175306,2042842.00
05/30/2017 16:15,2,2.646,ACTIVE,216.45,349.86,59.981,1496175303,"201051344000469","219011344069620",30.45,17.30,0,318.61,423.20,81.6,76.9,0.384,710778.0,710778.0,7837,0,0,0,L,1122011218,0,122.91,124.04,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496175307,2042843.00
05/30/2017 16:15,2,2.746,ACTIVE,215.32,349.26,59.970,1496175303,"201051344000646","219011344069620",30.77,23.80,0,334.84,424.11,85.6,80.7,0.407,705716.9,705716.9,7840,0,0,0,L,1122011218,0,123.59,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496175308,2042844.00
05/30/2017 16:15,2,2.598,ACTIVE,213.51,363.99,59.965,1496175303,"274151322000052","219011344069620",29.68,29.00,0,329.43,396.45,78.1,73.4,0.552,973770.1,973770.1,7792,0,0,0,L,1151911521,0,122.23,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496175309,2042845.00
05/30/2017 16:15,2,2.873,ACTIVE,216.22,350.47,59.949,1496175303,"201051344000585","219011344069620",30.30,22.30,0,337.54,425.61,88.1,83.1,0.407,717486.3,717486.3,7842,0,0,0,L,1122011218,0,123.59,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496175310,2042846.00
05/30/2017 16:15,2,2.789,ACTIVE,215.32,348.66,59.938,1496175303,"201051344001230","219011344069620",30.49,22.50,0,334.84,420.50,86.2,81.2,0.402,710337.1,710337.1,7843,0,0,0,L,1122011218,0,123.81,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496175311,2042847.00
05/30/2017 16:15,2,2.840,ACTIVE,216.22,349.86,59.970,1496175303,"201051344000582","219011344069620",29.86,21.00,0,336.64,426.51,85.9,81.0,0.398,700000.7,700000.7,7831,0,0,0,L,1122011218,0,123.81,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496175312,2042848.00
05/30/2017 16:15,2,2.811,ACTIVE,215.54,349.56,59.949,1496175303,"201051344000955","219011344069620",30.53,22.50,0,335.14,419.90,86.9,82.0,0.407,718964.2,718964.2,7844,0,0,0,L,1122011218,0,123.36,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496175313,2042849.00
05/30/2017 16:15,2,1.697,ACTIVE,213.51,434.33,59.965,1496175303,"274151322000094","219011344069620",40.73,28.50,0,404.57,470.99,70.5,66.1,0.486,797933.9,797933.9,8011,0,0,0,L,1151911521,0,122.68,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496175314,2042850.00
05/30/2017 16:15,2,2.641,ACTIVE,216.22,349.26,59.954,1496175303,"201051344000579","219011344069620",30.57,22.80,0,323.41,420.80,81.8,77.0,0.371,728712.8,728712.8,7835,0,0,0,L,1122011218,0,123.14,123.36,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496175315,2042851.00
05/30/2017 16:15,2,2.846,ACTIVE,215.32,349.26,59.912,1496175303,"201051344000890","219011344069620",30.38,24.00,0,335.74,419.30,87.5,82.6,0.393,712917.4,712917.4,7840,0,0,0,L,1122011218,0,123.59,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496175316,2042852.00
05/30/2017 16:15,2,2.826,ACTIVE,215.77,351.07,59.986,1496175303,"201051344000438","219011344069620",30.42,23.00,0,337.54,422.30,87.1,82.2,0.402,715661.5,715661.5,7837,0,0,0,L,1122011218,0,124.04,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496175316,2042853.00
05/30/2017 16:15,2,2.869,ACTIVE,215.54,355.28,59.965,1496175303,"201051344000417","219011344069620",19.48,22.30,0,319.21,394.65,56.6,52.7,0.473,660886.8,660886.8,7859,0,0,0,L,1122011218,0,123.36,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496175317,2042854.00
05/30/2017 16:15,2,2.607,ACTIVE,213.29,356.18,59.954,1496175303,"274151322000083","219011344069620",29.42,29.30,0,330.03,392.25,77.7,73.0,0.548,963887.7,963887.7,7801,0,0,0,L,1151911521,0,122.46,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496175318,2042855.00
05/30/2017 16:15,2,2.713,ACTIVE,213.74,345.36,59.933,1496175303,"274151322000076","219011344069620",30.53,29.50,0,330.03,399.46,83.9,79.1,0.323,1027935.3,1027935.3,7790,0,0,0,L,1151911521,0,122.68,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496175319,2042856.00
05/30/2017 16:15,2,2.691,ACTIVE,215.54,349.26,59.975,1496175303,"201051344000868","219011344069620",30.00,18.70,0,321.01,405.77,81.8,77.1,0.376,709245.2,709245.2,7840,0,0,0,L,1122011218,0,122.68,123.59,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496175320,2042857.00
05/30/2017 16:15,2,2.703,ACTIVE,213.06,346.56,59.954,1496175303,"274151322000095","219011344069620",30.28,28.80,0,328.82,392.25,82.9,78.1,0.314,1017955.0,1017955.0,7800,0,0,0,L,1151911521,0,122.91,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496175321,2042858.00
05/30/2017 16:15,2,2.688,ACTIVE,216.00,354.97,59.959,1496175303,"201051344000988","219011344069620",19.82,17.80,0,322.51,399.16,54.0,50.1,0.455,634855.1,634855.1,7859,0,0,0,L,1122011218,0,122.91,123.81,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496175322,2042859.00
05/30/2017 16:15,2,2.869,ACTIVE,215.77,348.96,59.996,1496175303,"201051344001025","219011344069620",30.51,23.00,0,336.64,406.37,88.7,83.6,0.402,715088.0,715088.0,7849,0,0,0,L,1122011218,0,123.36,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496175323,2042860.00
05/30/2017 16:15,2,2.639,ACTIVE,216.22,349.56,59.917,1496175303,"201051344000458","219011344069620",30.32,20.70,0,321.61,400.96,81.0,76.2,0.384,721258.4,721258.4,7825,0,0,0,L,1122011218,0,123.14,123.81,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496175324,2042861.00
05/30/2017 16:15,2,2.674,ACTIVE,216.67,351.37,59.959,1496175303,"201051344000853","219011344069620",30.30,19.50,0,323.11,402.46,82.1,77.3,0.380,721938.4,721938.4,7833,0,0,0,L,1122011218,0,123.59,123.81,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496175325,2042862.00
05/30/2017 16:15,2,2.846,ACTIVE,215.54,349.86,59.959,1496175303,"201051344000685","219011344069620",30.14,21.80,0,336.64,405.47,86.9,82.0,0.424,715682.4,715682.4,7849,0,0,0,L,1122011218,0,124.27,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496175325,2042863.00
05/30/2017 16:15,2,2.836,ACTIVE,216.00,349.86,59.975,1496175303,"201051344000917","219011344069620",30.28,23.50,0,336.34,404.87,87.0,82.0,0.402,712295.0,712295.0,7838,0,0,0,L,1122011218,0,123.59,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496175326,2042864.00
05/30/2017 16:15,2,2.844,ACTIVE,215.77,349.56,59.959,1496175303,"201051344001145","219011344069620",30.24,21.80,0,337.84,405.47,87.1,82.2,0.402,720254.5,720254.5,7828,0,0,0,L,1122011218,0,123.59,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496175327,2042865.00
05/30/2017 16:15,2,2.857,ACTIVE,216.00,349.56,59.970,1496175303,"201051344000651","219011344069620",30.38,21.80,0,337.84,405.77,87.9,82.9,0.402,708766.5,708766.5,7843,0,0,0,L,1122011218,0,124.04,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496175328,2042866.00
05/30/2017 16:15,2,2.545,ACTIVE,213.29,355.58,59.954,1496175303,"274151322000088","219011344069620",29.44,25.80,0,328.82,381.12,75.9,71.3,0.517,924149.3,924149.3,7796,0,0,0,L,1151911521,0,123.14,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496175329,2042867.00
05/30/2017 16:15,2,1.730,ACTIVE,214.19,446.35,59.944,1496175303,"274151322000068","219011344069620",40.47,30.00,0,410.58,479.11,70.8,66.5,0.477,798349.5,798349.5,8029,0,0,0,L,1151911521,0,123.36,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496175330,2042868.00
05/30/2017 16:15,2,2.830,ACTIVE,215.77,348.96,59.965,1496175303,"201051344001135","219011344069620",30.53,21.30,0,337.84,404.87,87.5,82.5,0.402,704232.8,704232.8,7834,0,0,0,L,1122011218,0,123.59,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496175331,2042869.00
05/30/2017 16:15,2,2.686,ACTIVE,215.32,349.26,59.959,1496175303,"201051344000594","219011344069620",30.26,24.00,0,318.61,402.16,82.3,77.5,0.376,723752.1,723752.1,7837,0,0,0,L,1122011218,0,122.68,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496175332,2042870.00
05/30/2017 16:15,2,2.902,ACTIVE,216.22,349.86,59.965,1496175303,"201051344001203","219011344069620",30.02,23.00,0,337.84,406.37,88.3,83.3,0.407,713421.4,713421.4,7854,0,0,0,L,1122011218,0,124.27,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496175333,2042871.00
05/30/2017 16:15,2,2.568,ACTIVE,213.74,349.26,59.970,1496175303,"274151322000054","219011344069620",29.28,26.00,0,329.73,381.73,76.1,71.6,0.504,941714.4,941714.4,7783,0,0,0,L,1151911521,0,122.91,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496175334,2042872.00
05/30/2017 16:15,2,2.662,ACTIVE,215.77,348.36,59.970,1496175303,"201051344000867","219011344069620",30.40,21.30,0,319.81,400.06,82.0,77.2,0.380,708110.0,708110.0,7856,0,0,0,L,1122011218,0,123.14,123.36,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496175335,2042873.00
05/30/2017 16:15,2,2.809,ACTIVE,216.00,349.86,59.970,1496175303,"201051344001093","219011344069620",30.81,21.80,0,337.24,405.17,87.8,82.8,0.398,712126.1,712126.1,7847,0,0,0,L,1122011218,0,123.81,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496175335,2042874.00
05/30/2017 16:15,2,2.637,ACTIVE,216.00,349.26,59.975,1496175303,"201051344000900","219011344069620",30.57,18.70,0,319.81,401.26,81.6,76.8,0.376,729519.0,729519.0,7834,0,0,0,L,1122011218,0,123.36,123.59,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496175336,2042875.00
05/30/2017 16:15,2,2.619,ACTIVE,216.00,349.26,59.959,1496175303,"201051344000648","219011344069620",30.36,19.50,0,318.61,400.36,80.6,75.8,0.371,718451.8,718451.8,7830,0,0,0,L,1122011218,0,122.68,123.81,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496175337,2042876.00
05/30/2017 16:15,2,2.662,ACTIVE,216.00,349.86,59.965,1496175303,"201051344000569","219011344069620",30.42,19.80,0,321.01,401.26,82.0,77.3,0.376,731892.5,731892.5,7817,0,0,0,L,1122011218,0,122.68,123.81,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496175338,2042877.00
05/30/2017 16:15,2,2.650,ACTIVE,216.22,348.96,59.975,1496175303,"201051344000983","219011344069620",30.51,19.80,0,318.61,401.26,82.0,77.2,0.384,722336.3,722336.3,7836,0,0,0,L,1122011218,0,123.36,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496175339,2042878.00
05/30/2017 16:15,2,2.678,ACTIVE,216.22,350.17,59.965,1496175303,"201051344001158","219011344069620",30.06,19.80,0,320.71,400.96,81.5,76.7,0.380,707634.8,707634.8,7839,0,0,0,L,1122011218,0,122.91,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496175340,2042879.00
05/30/2017 16:15,2,2.648,ACTIVE,216.45,351.07,59.959,1496175303,"201051344000576","219011344069620",30.26,19.00,0,321.31,400.66,81.2,76.5,0.371,722284.1,722284.1,7836,0,0,0,L,1122011218,0,123.36,123.59,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496175341,2042880.00
05/30/2017 16:15,2,2.559,ACTIVE,213.74,352.27,59.954,1496175303,"274151322000087","219011344069620",29.54,37.00,0,330.03,380.52,76.6,72.0,0.504,914594.2,914594.2,7914,0,0,0,L,1151911521,0,122.68,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496175342,2042881.00
05/30/2017 16:30,2,3.242,ACTIVE,217.35,354.97,59.986,1496176204,"201051344000645","219011344069620",30.02,19.80,0,319.81,396.75,98.6,93.3,0.451,721236.4,721236.4,7827,0,0,0,L,1122011218,0,124.04,124.27,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496176205,2042882.00
05/30/2017 16:30,2,3.109,ACTIVE,214.41,343.85,59.991,1496176204,"274151322000085","219011344069620",29.00,25.80,0,320.71,379.02,91.2,86.1,0.331,938089.5,938089.5,7789,0,0,0,L,1151911521,0,123.59,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496176206,2042883.00
05/30/2017 16:30,2,3.234,ACTIVE,216.90,355.28,60.023,1496176204,"201051344000633","219011344069620",30.18,21.50,0,320.41,397.05,98.9,93.5,0.468,707668.9,707668.9,7861,0,0,0,L,1122011218,0,123.81,124.04,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496176207,2042884.00
05/30/2017 16:30,2,3.240,ACTIVE,217.35,353.47,59.996,1496176204,"201051344000469","219011344069620",30.34,17.00,0,320.71,397.05,99.6,94.2,0.468,710803.2,710803.2,7838,0,0,0,L,1122011218,0,123.36,124.27,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496176208,2042885.00
05/30/2017 16:30,2,3.408,ACTIVE,216.00,352.27,59.991,1496176204,"201051344000646","219011344069620",30.14,22.80,0,329.43,390.74,104.0,98.5,0.491,705743.9,705743.9,7841,0,0,0,L,1122011218,0,124.04,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496176209,2042886.00
05/30/2017 16:30,2,3.125,ACTIVE,213.96,350.47,59.986,1496176204,"274151322000052","219011344069620",29.98,29.30,0,321.61,379.32,94.9,89.6,0.362,973794.3,973794.3,7793,0,0,0,L,1151911521,0,122.68,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496176210,2042887.00
05/30/2017 16:30,2,3.420,ACTIVE,216.67,354.37,59.986,1496176204,"201051344000585","219011344069620",30.42,21.50,0,328.82,391.04,105.4,99.8,0.495,717513.9,717513.9,7843,0,0,0,L,1122011218,0,123.59,123.59,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496176211,2042888.00
05/30/2017 16:30,2,3.361,ACTIVE,216.00,351.07,60.002,1496176204,"201051344001230","219011344069620",30.32,22.00,0,329.13,387.44,103.2,97.6,0.482,710364.1,710364.1,7844,0,0,0,L,1122011218,0,123.81,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496176212,2042889.00
05/30/2017 16:30,2,3.314,ACTIVE,216.90,353.17,59.991,1496176204,"201051344000582","219011344069620",30.42,20.70,0,328.52,391.34,102.1,96.7,0.468,700027.6,700027.6,7832,0,0,0,L,1122011218,0,124.27,123.59,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496176213,2042890.00
05/30/2017 16:30,2,3.357,ACTIVE,216.00,351.97,59.981,1496176204,"201051344000955","219011344069620",30.40,22.00,0,328.82,389.24,103.4,97.9,0.486,718991.3,718991.3,7845,0,0,0,L,1122011218,0,123.36,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496176214,2042891.00
05/30/2017 16:30,2,1.963,ACTIVE,214.19,450.26,59.981,1496176204,"274151322000094","219011344069620",41.75,29.50,0,405.17,470.09,82.3,77.5,0.314,797955.6,797955.6,8012,0,0,0,L,1151911521,0,122.68,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496176215,2042892.00
05/30/2017 16:30,2,3.199,ACTIVE,217.35,352.57,59.986,1496176204,"201051344000579","219011344069620",30.02,22.00,0,321.31,397.35,97.3,92.0,0.451,728738.0,728738.0,7836,0,0,0,L,1122011218,0,123.81,123.81,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496176215,2042893.00
05/30/2017 16:30,2,3.361,ACTIVE,216.00,351.97,59.981,1496176204,"201051344000890","219011344069620",30.28,23.00,0,329.13,390.74,103.1,97.6,0.464,712944.8,712944.8,7841,0,0,0,L,1122011218,0,124.04,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496176216,2042894.00
05/30/2017 16:30,2,3.352,ACTIVE,216.45,352.87,59.991,1496176204,"201051344000438","219011344069620",30.16,22.30,0,328.52,390.74,102.4,96.9,0.477,715688.7,715688.7,7838,0,0,0,L,1122011218,0,124.27,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496176217,2042895.00
05/30/2017 16:30,2,3.332,ACTIVE,216.22,357.38,59.991,1496176204,"201051344000417","219011344069620",19.66,21.50,0,318.91,396.45,66.3,62.1,0.548,660904.3,660904.3,7860,0,0,0,L,1122011218,0,123.59,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496176218,2042896.00
05/30/2017 16:30,2,3.033,ACTIVE,213.96,341.75,59.996,1496176204,"274151322000083","219011344069620",29.82,29.30,0,321.91,379.32,91.7,86.5,0.345,963911.7,963911.7,7802,0,0,0,L,1151911521,0,122.68,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496176219,2042897.00
05/30/2017 16:30,2,3.215,ACTIVE,214.87,357.98,59.986,1496176204,"274151322000076","219011344069620",30.36,29.00,0,327.32,375.11,98.9,93.5,0.384,1027961.3,1027961.3,7791,0,0,0,L,1151911521,0,123.36,123.81,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496176220,2042898.00
05/30/2017 16:30,2,3.145,ACTIVE,216.45,351.97,59.991,1496176204,"201051344000868","219011344069620",30.00,18.70,0,318.61,391.94,95.6,90.3,0.438,709270.4,709270.4,7841,0,0,0,L,1122011218,0,123.36,124.04,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496176221,2042899.00
05/30/2017 16:30,2,3.166,ACTIVE,213.96,356.78,59.986,1496176204,"274151322000095","219011344069620",30.24,29.30,0,323.72,375.41,96.9,91.6,0.367,1017980.6,1017980.6,7801,0,0,0,L,1151911521,0,123.36,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496176222,2042900.00
05/30/2017 16:30,2,3.133,ACTIVE,216.90,358.58,59.991,1496176204,"201051344000988","219011344069620",19.76,17.50,0,317.10,397.96,62.7,58.6,0.517,634871.6,634871.6,7860,0,0,0,L,1122011218,0,123.36,124.04,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496176223,2042901.00
05/30/2017 16:30,2,3.324,ACTIVE,216.45,351.37,59.986,1496176204,"201051344001025","219011344069620",30.28,21.80,0,328.82,391.34,101.8,96.4,0.468,715115.7,715115.7,7850,0,0,0,L,1122011218,0,123.81,123.36,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496176224,2042902.00
05/30/2017 16:30,2,3.068,ACTIVE,216.90,351.67,59.981,1496176204,"201051344000458","219011344069620",30.10,21.30,0,319.51,395.55,93.5,88.4,0.446,721283.2,721283.2,7826,0,0,0,L,1122011218,0,123.81,124.04,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496176225,2042903.00
05/30/2017 16:30,2,3.084,ACTIVE,217.58,352.87,59.981,1496176204,"201051344000853","219011344069620",30.22,19.50,0,323.72,396.15,94.4,89.2,0.438,721963.6,721963.6,7834,0,0,0,L,1122011218,0,124.27,124.27,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496176226,2042904.00
05/30/2017 16:30,2,3.273,ACTIVE,216.00,352.87,59.986,1496176204,"201051344000685","219011344069620",29.96,21.00,0,328.52,390.14,99.3,94.0,0.477,715709.5,715709.5,7850,0,0,0,L,1122011218,0,124.49,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496176226,2042905.00
05/30/2017 16:30,2,3.205,ACTIVE,216.45,352.57,59.986,1496176204,"201051344000917","219011344069620",30.57,21.80,0,328.22,391.04,99.2,93.8,0.460,712322.2,712322.2,7839,0,0,0,L,1122011218,0,123.81,123.59,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496176227,2042906.00
05/30/2017 16:30,2,3.223,ACTIVE,216.00,352.27,60.002,1496176204,"201051344001145","219011344069620",30.40,21.00,0,327.92,390.74,99.2,93.8,0.455,720281.7,720281.7,7829,0,0,0,L,1122011218,0,123.81,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496176228,2042907.00
05/30/2017 16:30,2,3.266,ACTIVE,216.67,352.87,59.981,1496176204,"201051344000651","219011344069620",30.24,21.00,0,327.92,391.64,100.1,94.7,0.460,708794.0,708794.0,7844,0,0,0,L,1122011218,0,124.49,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496176229,2042908.00
05/30/2017 16:30,2,2.889,ACTIVE,213.96,351.67,59.996,1496176204,"274151322000088","219011344069620",29.74,26.00,0,321.91,378.72,86.9,82.0,0.327,924172.7,924172.7,7797,0,0,0,L,1151911521,0,123.59,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496176230,2042909.00
05/30/2017 16:30,2,1.990,ACTIVE,214.87,436.13,59.975,1496176204,"274151322000068","219011344069620",40.69,31.30,0,408.78,469.79,82.1,77.3,0.301,798371.4,798371.4,8030,0,0,0,L,1151911521,0,123.14,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496176231,2042910.00
05/30/2017 16:30,2,3.230,ACTIVE,216.22,351.07,59.959,1496176204,"201051344001135","219011344069620",30.22,20.30,0,329.43,390.14,98.9,93.5,0.460,704260.0,704260.0,7835,0,0,0,L,1122011218,0,123.81,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496176232,2042911.00
05/30/2017 16:30,2,3.094,ACTIVE,216.00,352.27,59.965,1496176204,"201051344000594","219011344069620",29.96,24.30,0,319.51,391.94,93.9,88.7,0.429,723777.4,723777.4,7838,0,0,0,L,1122011218,0,123.14,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496176233,2042912.00
05/30/2017 16:30,2,3.256,ACTIVE,216.67,351.97,59.970,1496176204,"201051344001203","219011344069620",30.24,21.80,0,328.82,391.64,99.7,94.3,0.473,713448.9,713448.9,7855,0,0,0,L,1122011218,0,124.49,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496176234,2042913.00
05/30/2017 16:30,2,2.920,ACTIVE,213.96,345.96,59.970,1496176204,"274151322000054","219011344069620",29.38,26.30,0,318.91,379.32,86.8,81.9,0.331,941737.9,941737.9,7784,0,0,0,L,1151911521,0,123.14,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496176235,2042914.00
05/30/2017 16:30,2,3.047,ACTIVE,216.90,351.37,59.954,1496176204,"201051344000867","219011344069620",30.20,21.50,0,320.11,391.34,93.2,88.0,0.424,708135.2,708135.2,7857,0,0,0,L,1122011218,0,123.81,123.59,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496176235,2042915.00
05/30/2017 16:30,2,3.197,ACTIVE,216.45,352.27,59.970,1496176204,"201051344001093","219011344069620",30.59,21.30,0,329.43,390.44,99.0,93.6,0.442,712153.3,712153.3,7848,0,0,0,L,1122011218,0,124.04,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496176237,2042916.00
05/30/2017 16:30,2,2.998,ACTIVE,216.90,352.57,59.954,1496176204,"201051344000900","219011344069620",30.67,19.00,0,317.40,396.45,93.1,87.9,0.420,729544.1,729544.1,7835,0,0,0,L,1122011218,0,123.81,123.81,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496176237,2042917.00
05/30/2017 16:30,2,3.012,ACTIVE,216.90,352.27,59.954,1496176204,"201051344000648","219011344069620",30.10,19.80,0,319.21,395.85,91.8,86.7,0.424,718476.5,718476.5,7831,0,0,0,L,1122011218,0,123.14,124.27,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496176238,2042918.00
05/30/2017 16:30,2,3.014,ACTIVE,216.90,351.97,59.954,1496176204,"201051344000569","219011344069620",30.55,20.30,0,321.61,396.15,93.3,88.2,0.433,731917.7,731917.7,7818,0,0,0,L,1122011218,0,123.14,124.27,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496176239,2042919.00
05/30/2017 16:30,2,3.033,ACTIVE,216.90,351.67,59.965,1496176204,"201051344000983","219011344069620",30.34,20.30,0,320.41,397.66,93.3,88.1,0.429,722361.4,722361.4,7837,0,0,0,L,1122011218,0,123.81,123.81,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496176240,2042920.00
05/30/2017 16:30,2,3.066,ACTIVE,217.13,351.67,59.970,1496176204,"201051344001158","219011344069620",29.82,20.00,0,320.71,397.96,92.6,87.5,0.433,707659.9,707659.9,7840,0,0,0,L,1122011218,0,123.59,123.81,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496176241,2042921.00
05/30/2017 16:30,2,3.002,ACTIVE,217.35,353.47,59.970,1496176204,"201051344000576","219011344069620",30.38,19.50,0,319.21,396.45,92.3,87.2,0.438,722309.1,722309.1,7837,0,0,0,L,1122011218,0,123.81,123.81,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496176242,2042922.00
05/30/2017 16:30,2,2.893,ACTIVE,214.19,346.86,59.959,1496176204,"274151322000087","219011344069620",29.70,37.30,0,322.51,377.82,87.0,82.0,0.309,914617.8,914617.8,7915,0,0,0,L,1151911521,0,123.14,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496176243,2042923.00
05/30/2017 16:45,2,2.105,ACTIVE,216.00,359.78,59.959,1496177103,"201051344000645","219011344069620",29.80,18.70,0,321.01,398.56,63.6,59.4,0.504,721254.3,721254.3,7828,0,0,0,L,1122011218,0,123.36,123.59,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496177104,2042924.00
05/30/2017 16:45,2,1.998,ACTIVE,213.29,352.87,60.007,1496177103,"274151322000085","219011344069620",28.98,22.80,0,329.73,379.32,58.7,54.7,0.389,938106.1,938106.1,7790,0,0,0,L,1151911521,0,123.36,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496177105,2042925.00
05/30/2017 16:45,2,2.102,ACTIVE,215.77,359.18,59.959,1496177103,"201051344000633","219011344069620",30.04,19.30,0,319.21,397.96,64.0,59.8,0.544,707687.0,707687.0,7862,0,0,0,L,1122011218,0,123.36,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496177106,2042926.00
05/30/2017 16:45,2,2.107,ACTIVE,215.77,359.78,59.996,1496177103,"201051344000469","219011344069620",30.22,16.30,0,317.10,398.26,64.5,60.3,0.544,710821.5,710821.5,7839,0,0,0,L,1122011218,0,122.46,123.81,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496177107,2042927.00
05/30/2017 16:45,2,2.221,ACTIVE,214.87,358.88,59.933,1496177103,"201051344000646","219011344069620",30.14,21.00,0,318.00,396.75,67.8,63.5,0.570,705763.3,705763.3,7842,0,0,0,L,1122011218,0,123.36,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496177108,2042928.00
05/30/2017 16:45,2,2.055,ACTIVE,213.06,360.38,59.954,1496177103,"274151322000052","219011344069620",29.52,25.50,0,327.02,379.92,61.5,57.4,0.433,973811.7,973811.7,7794,0,0,0,L,1151911521,0,122.01,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496177108,2042929.00
05/30/2017 16:45,2,2.260,ACTIVE,215.54,360.08,59.965,1496177103,"201051344000585","219011344069620",30.32,20.00,0,320.11,398.26,69.4,65.0,0.566,717533.6,717533.6,7844,0,0,0,L,1122011218,0,122.91,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496177109,2042930.00
05/30/2017 16:45,2,2.209,ACTIVE,214.64,358.28,59.981,1496177103,"201051344001230","219011344069620",30.16,21.00,0,318.00,391.94,67.5,63.2,0.557,710383.4,710383.4,7845,0,0,0,L,1122011218,0,123.14,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496177110,2042931.00
05/30/2017 16:45,2,2.240,ACTIVE,215.54,361.29,59.975,1496177103,"201051344000582","219011344069620",29.66,19.50,0,318.61,399.16,67.3,63.0,0.548,700046.8,700046.8,7833,0,0,0,L,1122011218,0,123.36,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496177111,2042932.00
05/30/2017 16:45,2,2.254,ACTIVE,214.64,358.88,59.954,1496177103,"201051344000955","219011344069620",29.94,20.70,0,317.40,395.85,68.3,64.0,0.579,719010.8,719010.8,7846,0,0,0,L,1122011218,0,122.68,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496177112,2042933.00
05/30/2017 16:45,2,1.371,ACTIVE,213.29,426.21,59.933,1496177103,"274151322000094","219011344069620",39.38,25.50,0,399.16,477.01,54.6,50.7,0.376,797971.1,797971.1,8013,0,0,0,L,1151911521,0,122.68,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496177113,2042934.00
05/30/2017 16:45,2,2.129,ACTIVE,215.54,358.88,59.991,1496177103,"201051344000579","219011344069620",30.00,20.30,0,322.51,397.35,64.7,60.5,0.530,728756.2,728756.2,7837,0,0,0,L,1122011218,0,122.91,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496177114,2042935.00
05/30/2017 16:45,2,2.254,ACTIVE,214.64,358.28,59.891,1496177103,"201051344000890","219011344069620",30.12,21.80,0,318.61,395.85,68.8,64.4,0.544,712964.3,712964.3,7842,0,0,0,L,1122011218,0,123.36,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496177115,2042936.00
05/30/2017 16:45,2,2.232,ACTIVE,215.32,360.69,59.912,1496177103,"201051344000438","219011344069620",30.16,20.70,0,319.51,397.05,68.2,63.9,0.566,715708.2,715708.2,7839,0,0,0,L,1122011218,0,123.36,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496177116,2042937.00
05/30/2017 16:45,2,2.250,ACTIVE,215.09,353.17,59.944,1496177103,"201051344000417","219011344069620",19.52,20.00,0,336.04,385.03,44.5,41.0,0.371,660916.8,660916.8,7861,0,0,0,L,1122011218,0,122.91,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496177116,2042938.00
05/30/2017 16:45,2,2.021,ACTIVE,213.29,357.38,59.965,1496177103,"274151322000083","219011344069620",29.54,25.80,0,328.82,379.92,60.5,56.4,0.433,963928.8,963928.8,7803,0,0,0,L,1151911521,0,122.68,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496177117,2042939.00
05/30/2017 16:45,2,2.129,ACTIVE,213.96,351.97,59.970,1496177103,"274151322000076","219011344069620",30.42,26.00,0,329.73,380.82,65.6,61.4,0.455,1027979.9,1027979.9,7792,0,0,0,L,1151911521,0,122.68,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496177118,2042940.00
05/30/2017 16:45,2,2.115,ACTIVE,214.87,358.28,59.933,1496177103,"201051344000868","219011344069620",29.98,17.30,0,318.91,397.35,64.2,60.1,0.517,709288.4,709288.4,7842,0,0,0,L,1122011218,0,122.46,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496177119,2042941.00
05/30/2017 16:45,2,2.125,ACTIVE,213.29,347.76,59.949,1496177103,"274151322000095","219011344069620",30.04,25.50,0,328.52,379.92,64.6,60.4,0.446,1017998.9,1017998.9,7802,0,0,0,L,1151911521,0,122.68,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496177120,2042942.00
05/30/2017 16:45,2,2.143,ACTIVE,215.32,355.88,59.870,1496177103,"201051344000988","219011344069620",19.52,17.00,0,336.64,386.53,42.3,38.9,0.349,634883.3,634883.3,7861,0,0,0,L,1122011218,0,122.68,123.59,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496177121,2042943.00
05/30/2017 16:45,2,2.266,ACTIVE,215.09,359.48,59.917,1496177103,"201051344001025","219011344069620",30.22,20.30,0,320.11,399.16,69.3,65.0,0.561,715135.3,715135.3,7851,0,0,0,L,1122011218,0,123.14,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496177122,2042944.00
05/30/2017 16:45,2,2.092,ACTIVE,215.32,359.18,59.981,1496177103,"201051344000458","219011344069620",30.06,19.30,0,318.61,397.05,63.7,59.6,0.539,721301.0,721301.0,7827,0,0,0,L,1122011218,0,122.91,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496177123,2042945.00
05/30/2017 16:45,2,2.111,ACTIVE,216.00,361.59,59.912,1496177103,"201051344000853","219011344069620",30.12,17.80,0,322.51,395.85,64.4,60.2,0.557,721981.6,721981.6,7835,0,0,0,L,1122011218,0,123.36,123.59,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496177124,2042946.00
05/30/2017 16:45,2,2.203,ACTIVE,215.09,359.18,59.922,1496177103,"201051344000685","219011344069620",30.34,19.80,0,318.91,396.75,67.7,63.4,0.588,715728.7,715728.7,7851,0,0,0,L,1122011218,0,123.81,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496177125,2042947.00
05/30/2017 16:45,2,2.217,ACTIVE,215.32,360.08,59.949,1496177103,"201051344000917","219011344069620",30.28,20.30,0,321.61,397.66,68.0,63.7,0.566,712341.4,712341.4,7840,0,0,0,L,1122011218,0,123.14,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496177126,2042948.00
05/30/2017 16:45,2,2.236,ACTIVE,215.09,358.88,60.012,1496177103,"201051344001145","219011344069620",30.00,19.50,0,318.91,398.86,68.0,63.7,0.557,720300.9,720300.9,7830,0,0,0,L,1122011218,0,123.14,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496177127,2042949.00
05/30/2017 16:45,2,2.273,ACTIVE,215.32,360.08,59.965,1496177103,"201051344000651","219011344069620",29.88,19.30,0,319.51,398.86,68.8,64.5,0.566,708813.4,708813.4,7845,0,0,0,L,1122011218,0,123.81,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496177128,2042950.00
05/30/2017 16:45,2,1.986,ACTIVE,213.06,347.16,59.970,1496177103,"274151322000088","219011344069620",29.42,23.00,0,330.33,379.62,59.2,55.2,0.398,924189.2,924189.2,7798,0,0,0,L,1151911521,0,123.36,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496177128,2042951.00
05/30/2017 16:45,2,1.381,ACTIVE,213.96,432.82,59.970,1496177103,"274151322000068","219011344069620",40.20,26.50,0,399.76,469.19,56.1,52.3,0.371,798386.8,798386.8,8031,0,0,0,L,1151911521,0,123.36,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496177130,2042952.00
05/30/2017 16:45,2,2.260,ACTIVE,215.09,359.78,59.975,1496177103,"201051344001135","219011344069620",30.06,19.30,0,319.21,397.05,68.8,64.5,0.561,704279.3,704279.3,7836,0,0,0,L,1122011218,0,123.36,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496177131,2042953.00
05/30/2017 16:45,2,2.145,ACTIVE,214.87,357.98,59.986,1496177103,"201051344000594","219011344069620",30.16,21.50,0,319.81,397.05,65.5,61.3,0.530,723795.4,723795.4,7839,0,0,0,L,1122011218,0,122.68,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496177132,2042954.00
05/30/2017 16:45,2,2.293,ACTIVE,215.32,362.19,59.907,1496177103,"201051344001203","219011344069620",29.98,21.00,0,319.51,398.26,69.7,65.3,0.601,713468.3,713468.3,7856,0,0,0,L,1122011218,0,123.81,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496177133,2042955.00
05/30/2017 16:45,2,2.031,ACTIVE,213.06,348.66,59.944,1496177103,"274151322000054","219011344069620",29.32,22.80,0,330.33,380.52,60.2,56.2,0.411,941754.5,941754.5,7785,0,0,0,L,1151911521,0,123.14,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496177134,2042956.00
05/30/2017 16:45,2,2.164,ACTIVE,215.32,357.68,60.028,1496177103,"201051344000867","219011344069620",29.86,19.30,0,318.30,396.75,65.5,61.3,0.530,708153.1,708153.1,7858,0,0,0,L,1122011218,0,123.14,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496177135,2042957.00
05/30/2017 16:45,2,2.264,ACTIVE,215.09,359.48,59.965,1496177103,"201051344001093","219011344069620",30.30,20.00,0,320.11,397.35,69.5,65.1,0.557,712172.6,712172.6,7849,0,0,0,L,1122011218,0,123.36,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496177136,2042958.00
05/30/2017 16:45,2,2.145,ACTIVE,215.32,358.58,59.970,1496177103,"201051344000900","219011344069620",30.10,17.30,0,320.41,397.96,65.4,61.2,0.539,729561.9,729561.9,7836,0,0,0,L,1122011218,0,122.91,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496177137,2042959.00
05/30/2017 16:45,2,2.145,ACTIVE,215.54,358.58,59.970,1496177103,"201051344000648","219011344069620",29.82,17.80,0,319.81,398.26,64.8,60.6,0.530,718494.0,718494.0,7832,0,0,0,L,1122011218,0,122.46,123.59,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496177138,2042960.00
05/30/2017 16:45,2,2.160,ACTIVE,215.54,359.18,60.007,1496177103,"201051344000569","219011344069620",30.24,18.00,0,320.71,397.66,66.2,61.9,0.548,731935.6,731935.6,7819,0,0,0,L,1122011218,0,122.68,123.59,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496177139,2042961.00
05/30/2017 16:45,2,2.148,ACTIVE,215.54,358.58,59.938,1496177103,"201051344000983","219011344069620",30.38,18.00,0,321.31,398.26,66.2,62.0,0.566,722379.2,722379.2,7838,0,0,0,L,1122011218,0,122.91,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496177139,2042962.00
05/30/2017 16:45,2,2.186,ACTIVE,215.54,359.78,59.970,1496177103,"201051344001158","219011344069620",29.66,18.30,0,320.71,398.86,65.7,61.5,0.544,707677.6,707677.6,7841,0,0,0,L,1122011218,0,122.68,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496177140,2042963.00
05/30/2017 16:45,2,2.156,ACTIVE,215.77,360.69,59.938,1496177103,"201051344000576","219011344069620",30.10,17.50,0,319.51,398.56,65.8,61.6,0.544,722326.7,722326.7,7838,0,0,0,L,1122011218,0,123.14,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496177141,2042964.00
05/30/2017 16:45,2,2.045,ACTIVE,213.06,357.98,59.970,1496177103,"274151322000087","219011344069620",29.54,32.80,0,330.33,379.32,61.2,57.2,0.384,914634.3,914634.3,7916,0,0,0,L,1151911521,0,122.68,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496177142,2042965.00
05/30/2017 17:00,2,1.660,ACTIVE,215.32,353.47,59.986,1496178003,"201051344000645","219011344069620",29.68,17.80,0,337.54,394.35,49.9,46.3,0.402,721269.4,721269.4,7829,0,0,0,L,1122011218,0,122.91,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496178004,2042966.00
05/30/2017 17:00,2,1.541,ACTIVE,213.06,353.47,60.002,1496178003,"274151322000085","219011344069620",29.32,21.50,0,334.84,374.21,45.7,42.2,0.309,938119.9,938119.9,7791,0,0,0,L,1151911521,0,122.91,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496178005,2042967.00
05/30/2017 17:00,2,1.658,ACTIVE,215.09,354.67,60.023,1496178003,"201051344000633","219011344069620",30.04,18.00,0,336.64,394.95,50.5,46.8,0.424,707702.2,707702.2,7863,0,0,0,L,1122011218,0,122.91,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496178006,2042968.00
05/30/2017 17:00,2,1.686,ACTIVE,215.09,354.07,59.991,1496178003,"201051344000469","219011344069620",29.88,15.50,0,336.94,395.85,51.0,47.3,0.429,710836.8,710836.8,7840,0,0,0,L,1122011218,0,122.23,123.36,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496178006,2042969.00
05/30/2017 17:00,2,1.734,ACTIVE,214.19,354.67,60.028,1496178003,"201051344000646","219011344069620",29.96,19.30,0,336.04,397.35,52.6,48.8,0.438,705779.4,705779.4,7843,0,0,0,L,1122011218,0,123.14,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496178007,2042970.00
05/30/2017 17:00,2,1.631,ACTIVE,213.06,354.07,60.002,1496178003,"274151322000052","219011344069620",29.30,23.50,0,333.63,375.41,48.4,44.8,0.331,973826.3,973826.3,7795,0,0,0,L,1151911521,0,122.01,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496178008,2042971.00
05/30/2017 17:00,2,1.783,ACTIVE,214.87,354.97,59.996,1496178003,"201051344000585","219011344069620",30.02,18.30,0,323.11,397.66,54.2,50.4,0.433,717550.1,717550.1,7845,0,0,0,L,1122011218,0,122.68,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496178009,2042972.00
05/30/2017 17:00,2,1.732,ACTIVE,214.19,352.87,60.002,1496178003,"201051344001230","219011344069620",29.94,18.70,0,334.54,393.45,52.5,48.8,0.424,710399.4,710399.4,7846,0,0,0,L,1122011218,0,122.91,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496178010,2042973.00
05/30/2017 17:00,2,1.748,ACTIVE,215.09,354.97,60.007,1496178003,"201051344000582","219011344069620",29.84,17.50,0,336.34,398.26,52.9,49.1,0.420,700062.8,700062.8,7834,0,0,0,L,1122011218,0,123.14,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496178011,2042974.00
05/30/2017 17:00,2,1.785,ACTIVE,214.19,353.77,59.986,1496178003,"201051344000955","219011344069620",29.72,18.70,0,336.94,396.75,53.8,50.0,0.446,719027.1,719027.1,7847,0,0,0,L,1122011218,0,122.46,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496178012,2042975.00
05/30/2017 17:00,2,1.064,ACTIVE,213.06,428.01,59.996,1496178003,"274151322000094","219011344069620",39.88,23.50,0,335.74,463.78,43.5,40.1,0.287,797984.0,797984.0,8014,0,0,0,L,1151911521,0,122.01,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496178013,2042976.00
05/30/2017 17:00,2,1.730,ACTIVE,215.09,354.07,59.991,1496178003,"201051344000579","219011344069620",29.68,19.00,0,337.54,395.25,52.0,48.3,0.420,728771.6,728771.6,7838,0,0,0,L,1122011218,0,122.46,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496178014,2042977.00
05/30/2017 17:00,2,1.779,ACTIVE,214.19,354.07,59.996,1496178003,"201051344000890","219011344069620",30.20,19.80,0,318.91,396.45,54.5,50.6,0.429,712980.7,712980.7,7843,0,0,0,L,1122011218,0,123.14,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496178015,2042978.00
05/30/2017 17:00,2,1.760,ACTIVE,214.64,354.37,60.028,1496178003,"201051344000438","219011344069620",30.32,18.70,0,336.34,398.26,54.0,50.2,0.446,715724.4,715724.4,7840,0,0,0,L,1122011218,0,123.14,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496178016,2042979.00
05/30/2017 17:00,2,1.793,ACTIVE,214.64,349.86,59.991,1496178003,"201051344000417","219011344069620",19.44,19.00,0,335.44,378.72,35.4,32.2,0.292,660927.2,660927.2,7862,0,0,0,L,1122011218,0,122.91,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496178017,2042980.00
05/30/2017 17:00,2,1.600,ACTIVE,213.06,348.36,60.002,1496178003,"274151322000083","219011344069620",29.76,23.80,0,333.93,375.11,48.2,44.6,0.340,963943.2,963943.2,7804,0,0,0,L,1151911521,0,122.46,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496178017,2042981.00
05/30/2017 17:00,2,1.725,ACTIVE,213.74,351.97,59.986,1496178003,"274151322000076","219011344069620",30.08,23.30,0,335.44,378.72,52.5,48.8,0.367,1027995.5,1027995.5,7793,0,0,0,L,1151911521,0,122.68,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496178018,2042982.00
05/30/2017 17:00,2,1.699,ACTIVE,214.87,353.77,60.007,1496178003,"201051344000868","219011344069620",30.06,16.30,0,335.14,389.24,51.8,48.0,0.420,709303.6,709303.6,7843,0,0,0,L,1122011218,0,122.46,123.36,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496178019,2042983.00
