ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/30/2017 17:00,2,1.711,ACTIVE,213.29,345.36,60.002,1496178003,"274151322000095","219011344069620",29.86,23.00,0,333.03,377.52,51.7,48.0,0.354,1018014.3,1018014.3,7803,0,0,0,L,1151911521,0,122.91,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496178020,2042984.00
05/30/2017 17:00,2,1.719,ACTIVE,214.87,351.07,59.986,1496178003,"201051344000988","219011344069620",19.60,16.30,0,337.24,379.62,34.2,31.1,0.270,634893.2,634893.2,7862,0,0,0,L,1122011218,0,122.46,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496178021,2042985.00
05/30/2017 17:00,2,1.771,ACTIVE,214.64,353.17,59.965,1496178003,"201051344001025","219011344069620",30.65,18.30,0,321.91,398.56,55.0,51.2,0.446,715151.7,715151.7,7852,0,0,0,L,1122011218,0,122.68,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496178022,2042986.00
05/30/2017 17:00,2,1.701,ACTIVE,215.09,354.67,59.986,1496178003,"201051344000458","219011344069620",29.96,18.30,0,336.94,394.05,51.6,47.9,0.433,721316.0,721316.0,7828,0,0,0,L,1122011218,0,122.91,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496178023,2042987.00
05/30/2017 17:00,2,1.717,ACTIVE,215.77,354.97,59.991,1496178003,"201051344000853","219011344069620",30.04,17.00,0,335.44,393.45,52.3,48.6,0.424,721996.8,721996.8,7836,0,0,0,L,1122011218,0,123.36,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496178024,2042988.00
05/30/2017 17:00,2,1.787,ACTIVE,214.64,355.28,59.991,1496178003,"201051344000685","219011344069620",29.80,18.30,0,336.34,396.75,53.9,50.1,0.464,715744.7,715744.7,7852,0,0,0,L,1122011218,0,123.59,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496178025,2042989.00
05/30/2017 17:00,2,1.773,ACTIVE,214.87,355.58,60.002,1496178003,"201051344000917","219011344069620",30.04,18.70,0,336.04,397.66,54.0,50.2,0.438,712357.4,712357.4,7841,0,0,0,L,1122011218,0,122.91,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496178026,2042990.00
05/30/2017 17:00,2,1.766,ACTIVE,214.64,353.77,59.996,1496178003,"201051344001145","219011344069620",30.30,17.50,0,336.94,397.35,54.2,50.4,0.442,720316.9,720316.9,7831,0,0,0,L,1122011218,0,122.91,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496178027,2042991.00
05/30/2017 17:00,2,1.824,ACTIVE,214.87,355.28,59.996,1496178003,"201051344000651","219011344069620",29.88,17.50,0,335.74,397.96,55.2,51.3,0.446,708829.6,708829.6,7846,0,0,0,L,1122011218,0,123.36,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496178028,2042992.00
05/30/2017 17:00,2,1.621,ACTIVE,213.29,352.57,59.991,1496178003,"274151322000088","219011344069620",29.18,21.30,0,333.33,374.81,47.9,44.3,0.327,924203.1,924203.1,7799,0,0,0,L,1151911521,0,123.14,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496178029,2042993.00
05/30/2017 17:00,2,1.131,ACTIVE,214.19,431.32,60.023,1496178003,"274151322000068","219011344069620",40.00,24.50,0,335.74,463.18,45.7,42.2,0.296,798399.9,798399.9,8032,0,0,0,L,1151911521,0,122.91,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496178029,2042994.00
05/30/2017 17:00,2,1.832,ACTIVE,214.41,354.67,59.991,1496178003,"201051344001135","219011344069620",29.74,18.00,0,336.94,397.05,55.2,51.4,0.455,704295.4,704295.4,7837,0,0,0,L,1122011218,0,122.91,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496178030,2042995.00
05/30/2017 17:00,2,1.756,ACTIVE,214.64,354.67,59.991,1496178003,"201051344000594","219011344069620",30.00,20.00,0,335.74,389.54,53.4,49.6,0.433,723810.7,723810.7,7840,0,0,0,L,1122011218,0,122.68,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496178031,2042996.00
05/30/2017 17:00,2,1.820,ACTIVE,214.87,354.97,59.996,1496178003,"201051344001203","219011344069620",30.26,19.00,0,318.91,398.86,55.8,51.9,0.451,713484.5,713484.5,7857,0,0,0,L,1122011218,0,123.59,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496178032,2042997.00
05/30/2017 17:00,2,1.654,ACTIVE,213.06,350.47,60.018,1496178003,"274151322000054","219011344069620",29.20,21.50,0,333.93,375.41,48.9,45.2,0.336,941768.5,941768.5,7786,0,0,0,L,1151911521,0,122.46,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496178033,2042998.00
05/30/2017 17:00,2,1.766,ACTIVE,215.32,354.67,59.996,1496178003,"201051344000867","219011344069620",29.78,18.30,0,336.04,391.94,53.3,49.5,0.429,708168.2,708168.2,7859,0,0,0,L,1122011218,0,123.14,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496178034,2042999.00
05/30/2017 17:00,2,1.807,ACTIVE,214.87,356.18,60.012,1496178003,"201051344001093","219011344069620",30.43,18.30,0,336.04,397.35,55.7,51.9,0.438,712188.7,712188.7,7850,0,0,0,L,1122011218,0,123.14,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496178035,2043000.00
05/30/2017 17:00,2,1.734,ACTIVE,215.09,355.28,60.012,1496178003,"201051344000900","219011344069620",30.08,16.30,0,336.64,394.65,52.9,49.1,0.438,729576.9,729576.9,7837,0,0,0,L,1122011218,0,122.91,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496178036,2043001.00
05/30/2017 17:00,2,1.750,ACTIVE,215.54,354.67,60.018,1496178003,"201051344000648","219011344069620",29.82,17.00,0,336.64,394.05,52.9,49.1,0.433,718508.9,718508.9,7833,0,0,0,L,1122011218,0,122.68,123.59,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496178037,2043002.00
05/30/2017 17:00,2,1.766,ACTIVE,215.09,354.67,60.002,1496178003,"201051344000569","219011344069620",30.04,17.30,0,337.84,394.65,53.7,49.9,0.442,731950.7,731950.7,7820,0,0,0,L,1122011218,0,122.46,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496178038,2043003.00
05/30/2017 17:00,2,1.773,ACTIVE,215.32,355.28,59.996,1496178003,"201051344000983","219011344069620",30.04,17.30,0,336.64,393.75,54.0,50.1,0.451,722394.3,722394.3,7839,0,0,0,L,1122011218,0,122.91,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496178038,2043004.00
05/30/2017 17:00,2,1.773,ACTIVE,215.32,354.67,60.002,1496178003,"201051344001158","219011344069620",29.72,17.50,0,337.24,394.65,53.4,49.6,0.438,707692.6,707692.6,7842,0,0,0,L,1122011218,0,122.91,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496178039,2043005.00
05/30/2017 17:00,2,1.746,ACTIVE,215.77,356.48,60.039,1496178003,"201051344000576","219011344069620",30.12,16.70,0,336.34,394.05,53.3,49.5,0.433,722341.6,722341.6,7839,0,0,0,L,1122011218,0,123.14,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496178040,2043006.00
05/30/2017 17:00,2,1.672,ACTIVE,213.51,356.18,59.981,1496178003,"274151322000087","219011344069620",29.26,30.30,0,334.24,373.91,49.6,45.9,0.314,914648.3,914648.3,7917,0,0,0,L,1151911521,0,122.46,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496178041,2043007.00
05/30/2017 17:15,2,2.463,ACTIVE,216.00,360.69,60.023,1496178903,"201051344000645","219011344069620",29.78,18.00,0,321.01,396.75,74.3,69.8,0.614,721285.7,721285.7,7830,0,0,0,L,1122011218,0,123.14,123.59,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496178904,2043008.00
05/30/2017 17:15,2,2.303,ACTIVE,212.83,347.76,59.975,1496178903,"274151322000085","219011344069620",29.36,21.50,0,335.14,377.22,68.6,64.3,0.468,938135.0,938135.0,7792,0,0,0,L,1151911521,0,122.91,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496178905,2043009.00
05/30/2017 17:15,2,2.465,ACTIVE,215.77,361.89,59.981,1496178903,"201051344000633","219011344069620",29.98,18.30,0,321.91,397.66,74.9,70.4,0.650,707718.7,707718.7,7864,0,0,0,L,1122011218,0,123.14,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496178906,2043010.00
05/30/2017 17:15,2,2.443,ACTIVE,215.77,364.29,59.991,1496178903,"201051344000469","219011344069620",30.49,16.30,0,319.51,398.56,75.5,70.9,0.645,710853.5,710853.5,7841,0,0,0,L,1122011218,0,122.46,123.81,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496178907,2043011.00
05/30/2017 17:15,2,2.646,ACTIVE,214.87,360.99,59.944,1496178903,"201051344000646","219011344069620",29.78,19.80,0,317.70,397.96,79.8,75.1,0.676,705796.9,705796.9,7844,0,0,0,L,1122011218,0,123.36,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496178908,2043012.00
05/30/2017 17:15,2,2.414,ACTIVE,212.83,358.88,59.944,1496178903,"274151322000052","219011344069620",29.48,23.30,0,334.24,378.72,72.1,67.6,0.513,973842.2,973842.2,7796,0,0,0,L,1151911521,0,122.23,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496178909,2043013.00
05/30/2017 17:15,2,2.689,ACTIVE,215.54,350.47,60.002,1496178903,"201051344000585","219011344069620",30.16,20.00,0,336.34,397.66,82.1,77.3,0.371,717568.1,717568.1,7846,0,0,0,L,1122011218,0,122.91,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496178910,2043014.00
05/30/2017 17:15,2,2.609,ACTIVE,214.87,351.07,59.991,1496178903,"201051344001230","219011344069620",30.32,19.80,0,318.61,392.25,80.2,75.5,0.371,710417.0,710417.0,7847,0,0,0,L,1122011218,0,123.36,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496178911,2043015.00
05/30/2017 17:15,2,2.623,ACTIVE,215.77,362.79,59.959,1496178903,"201051344000582","219011344069620",30.08,18.30,0,319.81,397.96,79.9,75.2,0.658,700080.3,700080.3,7835,0,0,0,L,1122011218,0,123.59,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496178912,2043016.00
05/30/2017 17:15,2,2.633,ACTIVE,214.87,348.06,59.981,1496178903,"201051344000955","219011344069620",30.32,20.30,0,334.84,394.95,81.0,76.2,0.380,719044.8,719044.8,7848,0,0,0,L,1122011218,0,122.91,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496178913,2043017.00
05/30/2017 17:15,2,1.633,ACTIVE,213.06,430.72,59.991,1496178903,"274151322000094","219011344069620",39.28,23.50,0,405.77,464.08,65.0,60.8,0.455,797998.2,797998.2,8015,0,0,0,L,1151911521,0,122.23,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496178914,2043018.00
05/30/2017 17:15,2,2.500,ACTIVE,215.77,360.99,59.991,1496178903,"201051344000579","219011344069620",30.08,19.30,0,325.82,397.05,76.1,71.6,0.645,728788.4,728788.4,7839,0,0,0,L,1122011218,0,122.68,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496178915,2043019.00
05/30/2017 17:15,2,2.684,ACTIVE,214.87,348.96,59.996,1496178903,"201051344000890","219011344069620",30.02,21.30,0,334.84,395.55,81.6,76.9,0.371,712998.6,712998.6,7844,0,0,0,L,1122011218,0,123.36,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496178916,2043020.00
05/30/2017 17:15,2,2.662,ACTIVE,215.54,350.47,59.981,1496178903,"201051344000438","219011344069620",30.14,20.70,0,335.44,397.35,81.3,76.5,0.376,715742.3,715742.3,7841,0,0,0,L,1122011218,0,123.81,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496178917,2043021.00
05/30/2017 17:15,2,2.625,ACTIVE,215.32,353.77,60.007,1496178903,"201051344000417","219011344069620",19.86,19.30,0,335.44,379.32,52.8,49.0,0.446,660938.6,660938.6,7863,0,0,0,L,1122011218,0,123.14,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496178917,2043022.00
05/30/2017 17:15,2,2.373,ACTIVE,212.83,363.39,59.981,1496178903,"274151322000083","219011344069620",29.84,23.50,0,334.54,378.12,71.7,67.3,0.508,963958.9,963958.9,7805,0,0,0,L,1151911521,0,122.23,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496178918,2043023.00
05/30/2017 17:15,2,2.525,ACTIVE,213.51,356.48,59.933,1496178903,"274151322000076","219011344069620",30.36,24.30,0,328.82,380.22,77.7,73.0,0.535,1028012.6,1028012.6,7794,0,0,0,L,1151911521,0,122.68,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496178919,2043024.00
05/30/2017 17:15,2,2.516,ACTIVE,215.09,361.29,59.986,1496178903,"201051344000868","219011344069620",29.64,17.00,0,319.51,397.35,75.5,70.9,0.619,709320.2,709320.2,7844,0,0,0,L,1122011218,0,122.23,123.59,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496178920,2043025.00
05/30/2017 17:15,2,2.502,ACTIVE,213.06,365.80,59.981,1496178903,"274151322000095","219011344069620",30.26,23.30,0,329.43,379.62,76.8,72.2,0.535,1018031.1,1018031.1,7804,0,0,0,L,1151911521,0,122.91,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496178921,2043026.00
05/30/2017 17:15,2,2.490,ACTIVE,215.77,357.08,59.991,1496178903,"201051344000988","219011344069620",19.76,17.00,0,337.24,380.82,49.9,46.3,0.424,634904.0,634904.0,7863,0,0,0,L,1122011218,0,122.46,123.59,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496178922,2043027.00
05/30/2017 17:15,2,2.686,ACTIVE,215.32,349.26,60.018,1496178903,"201051344001025","219011344069620",30.26,20.30,0,336.04,397.66,82.3,77.5,0.371,715169.8,715169.8,7853,0,0,0,L,1122011218,0,123.14,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496178923,2043028.00
05/30/2017 17:15,2,2.449,ACTIVE,215.54,361.29,59.986,1496178903,"201051344000458","219011344069620",30.10,19.00,0,319.81,397.05,74.7,70.2,0.645,721332.5,721332.5,7829,0,0,0,L,1122011218,0,122.68,123.59,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496178924,2043029.00
05/30/2017 17:15,2,2.477,ACTIVE,216.45,363.99,60.034,1496178903,"201051344000853","219011344069620",30.10,17.50,0,324.62,395.85,75.5,71.0,0.641,722013.4,722013.4,7837,0,0,0,L,1122011218,0,123.36,123.81,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496178925,2043030.00
05/30/2017 17:15,2,2.635,ACTIVE,215.09,349.86,59.986,1496178903,"201051344000685","219011344069620",30.16,19.30,0,317.10,397.05,80.5,75.8,0.389,715762.4,715762.4,7853,0,0,0,L,1122011218,0,123.81,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496178926,2043031.00
05/30/2017 17:15,2,2.602,ACTIVE,215.54,349.86,59.991,1496178903,"201051344000917","219011344069620",30.53,19.30,0,320.71,397.05,80.5,75.7,0.362,712375.1,712375.1,7842,0,0,0,L,1122011218,0,123.36,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496178927,2043032.00
05/30/2017 17:15,2,2.643,ACTIVE,215.09,349.56,60.012,1496178903,"201051344001145","219011344069620",30.06,18.30,0,319.81,397.96,80.5,75.8,0.367,720334.6,720334.6,7832,0,0,0,L,1122011218,0,123.36,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496178928,2043033.00
05/30/2017 17:15,2,2.648,ACTIVE,215.54,350.17,59.996,1496178903,"201051344000651","219011344069620",30.34,19.00,0,336.34,396.15,81.3,76.5,0.371,708847.6,708847.6,7847,0,0,0,L,1122011218,0,123.81,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496178928,2043034.00
05/30/2017 17:15,2,2.316,ACTIVE,212.61,363.69,59.991,1496178903,"274151322000088","219011344069620",29.60,21.50,0,334.84,377.22,69.5,65.1,0.460,924218.5,924218.5,7800,0,0,0,L,1151911521,0,122.91,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496178929,2043035.00
05/30/2017 17:15,2,1.627,ACTIVE,213.96,428.91,59.986,1496178903,"274151322000068","219011344069620",39.64,24.50,0,405.47,474.00,65.4,61.2,0.446,798414.3,798414.3,8033,0,0,0,L,1151911521,0,122.91,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496178930,2043036.00
05/30/2017 17:15,2,2.645,ACTIVE,215.09,348.96,60.023,1496178903,"201051344001135","219011344069620",30.08,19.00,0,318.00,395.85,80.6,75.9,0.371,704313.2,704313.2,7838,0,0,0,L,1122011218,0,123.36,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496178931,2043037.00
05/30/2017 17:15,2,2.504,ACTIVE,214.64,360.99,59.959,1496178903,"201051344000594","219011344069620",29.84,20.00,0,319.21,395.85,75.7,71.1,0.614,723827.5,723827.5,7841,0,0,0,L,1122011218,0,122.23,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496178932,2043038.00
05/30/2017 17:15,2,2.672,ACTIVE,215.77,349.56,60.044,1496178903,"201051344001203","219011344069620",30.04,20.30,0,336.34,397.96,81.4,76.6,0.376,713502.6,713502.6,7858,0,0,0,L,1122011218,0,124.04,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496178933,2043039.00
05/30/2017 17:15,2,2.354,ACTIVE,213.29,359.18,59.986,1496178903,"274151322000054","219011344069620",29.26,21.50,0,333.93,378.42,69.8,65.5,0.477,941784.0,941784.0,7787,0,0,0,L,1151911521,0,122.68,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496178934,2043040.00
05/30/2017 17:15,2,2.482,ACTIVE,215.32,360.38,59.996,1496178903,"201051344000867","219011344069620",29.82,18.70,0,322.21,396.75,75.0,70.5,0.610,708184.9,708184.9,7860,0,0,0,L,1122011218,0,122.91,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496178935,2043041.00
05/30/2017 17:15,2,2.582,ACTIVE,215.54,349.86,60.007,1496178903,"201051344001093","219011344069620",30.71,19.50,0,336.04,397.35,80.2,75.5,0.354,712206.6,712206.6,7851,0,0,0,L,1122011218,0,123.59,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496178936,2043042.00
05/30/2017 17:15,2,2.449,ACTIVE,215.54,360.69,59.986,1496178903,"201051344000900","219011344069620",30.06,17.00,0,318.61,397.66,74.5,69.9,0.605,729593.5,729593.5,7838,0,0,0,L,1122011218,0,122.91,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496178937,2043043.00
05/30/2017 17:15,2,2.426,ACTIVE,215.54,360.38,59.986,1496178903,"201051344000648","219011344069620",29.96,17.30,0,335.74,397.35,73.6,69.1,0.605,718525.4,718525.4,7834,0,0,0,L,1122011218,0,122.23,123.59,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496178937,2043044.00
05/30/2017 17:15,2,2.451,ACTIVE,215.54,361.89,59.981,1496178903,"201051344000569","219011344069620",30.12,17.80,0,324.62,397.66,74.8,70.3,0.636,731967.5,731967.5,7821,0,0,0,L,1122011218,0,122.23,123.81,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496178938,2043045.00
05/30/2017 17:15,2,2.457,ACTIVE,215.54,360.99,59.986,1496178903,"201051344000983","219011344069620",30.02,18.00,0,323.41,397.96,74.7,70.1,0.636,722411.1,722411.1,7840,0,0,0,L,1122011218,0,122.68,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496178939,2043046.00
05/30/2017 17:15,2,2.480,ACTIVE,215.54,361.89,59.986,1496178903,"201051344001158","219011344069620",29.52,17.80,0,321.91,397.05,74.2,69.7,0.583,707709.2,707709.2,7843,0,0,0,L,1122011218,0,122.46,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496178940,2043047.00
05/30/2017 17:15,2,2.436,ACTIVE,216.00,360.69,59.981,1496178903,"201051344000576","219011344069620",29.90,17.30,0,320.11,398.56,73.8,69.3,0.601,722358.2,722358.2,7840,0,0,0,L,1122011218,0,122.91,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496178941,2043048.00
05/30/2017 17:15,2,2.332,ACTIVE,213.29,353.47,59.975,1496178903,"274151322000087","219011344069620",29.40,29.80,0,334.84,376.31,69.5,65.1,0.451,914663.8,914663.8,7918,0,0,0,L,1151911521,0,122.91,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496178942,2043049.00
05/30/2017 17:30,2,1.609,ACTIVE,215.09,354.07,59.996,1496179803,"201051344000645","219011344069620",29.68,17.80,0,336.34,395.85,48.4,44.8,0.393,721300.1,721300.1,7831,0,0,0,L,1122011218,0,123.14,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496179804,2043050.00
05/30/2017 17:30,2,1.500,ACTIVE,213.29,352.87,59.986,1496179803,"274151322000085","219011344069620",29.14,21.30,0,335.14,374.81,44.3,40.8,0.287,938148.2,938148.2,7793,0,0,0,L,1151911521,0,122.91,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496179805,2043051.00
05/30/2017 17:30,2,1.613,ACTIVE,215.09,354.67,60.002,1496179803,"201051344000633","219011344069620",29.92,18.00,0,334.84,397.05,48.9,45.3,0.407,707733.1,707733.1,7865,0,0,0,L,1122011218,0,123.14,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496179806,2043052.00
05/30/2017 17:30,2,1.617,ACTIVE,214.87,354.67,59.981,1496179803,"201051344000469","219011344069620",30.14,15.80,0,335.74,396.75,49.4,45.7,0.411,710868.1,710868.1,7842,0,0,0,L,1122011218,0,122.46,123.14,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496179807,2043053.00
05/30/2017 17:30,2,1.695,ACTIVE,213.96,353.77,59.996,1496179803,"201051344000646","219011344069620",30.02,19.00,0,318.61,395.55,51.6,47.9,0.424,705812.3,705812.3,7845,0,0,0,L,1122011218,0,122.68,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496179808,2043054.00
05/30/2017 17:30,2,1.576,ACTIVE,213.06,351.97,59.986,1496179803,"274151322000052","219011344069620",29.30,22.80,0,333.93,376.31,46.8,43.2,0.318,973856.0,973856.0,7797,0,0,0,L,1151911521,0,121.78,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496179809,2043055.00
05/30/2017 17:30,2,1.754,ACTIVE,214.41,353.47,59.944,1496179803,"201051344000585","219011344069620",29.94,18.70,0,319.51,396.15,53.2,49.4,0.433,717583.9,717583.9,7847,0,0,0,L,1122011218,0,122.46,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496179810,2043056.00
05/30/2017 17:30,2,1.695,ACTIVE,213.96,352.57,59.986,1496179803,"201051344001230","219011344069620",29.84,19.00,0,316.80,390.74,51.3,47.6,0.411,710432.2,710432.2,7848,0,0,0,L,1122011218,0,122.91,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496179811,2043057.00
05/30/2017 17:30,2,1.695,ACTIVE,214.64,354.67,59.986,1496179803,"201051344000582","219011344069620",29.96,17.80,0,318.61,397.66,51.5,47.8,0.411,700095.6,700095.6,7836,0,0,0,L,1122011218,0,122.91,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496179812,2043058.00
05/30/2017 17:30,2,1.750,ACTIVE,213.74,353.47,60.007,1496179803,"201051344000955","219011344069620",29.46,18.70,0,318.61,392.85,52.2,48.5,0.438,719060.3,719060.3,7849,0,0,0,L,1122011218,0,122.23,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496179813,2043059.00
05/30/2017 17:30,2,1.062,ACTIVE,213.06,409.98,59.996,1496179803,"274151322000094","219011344069620",38.41,23.00,0,395.85,458.07,41.1,37.8,0.274,798010.4,798010.4,8016,0,0,0,L,1151911521,0,122.01,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496179814,2043060.00
05/30/2017 17:30,2,1.660,ACTIVE,214.87,353.17,60.039,1496179803,"201051344000579","219011344069620",29.72,19.00,0,336.04,396.75,50.0,46.4,0.402,728803.0,728803.0,7840,0,0,0,L,1122011218,0,122.68,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496179815,2043061.00
05/30/2017 17:30,2,1.750,ACTIVE,214.19,354.07,60.012,1496179803,"201051344000890","219011344069620",29.88,19.80,0,320.71,392.85,53.0,49.3,0.424,713014.2,713014.2,7845,0,0,0,L,1122011218,0,122.91,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496179816,2043062.00
05/30/2017 17:30,2,1.736,ACTIVE,214.41,354.97,59.996,1496179803,"201051344000438","219011344069620",29.84,19.00,0,320.11,394.95,52.5,48.7,0.433,715757.7,715757.7,7842,0,0,0,L,1122011218,0,123.14,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496179817,2043063.00
05/30/2017 17:30,2,1.734,ACTIVE,214.41,349.26,59.991,1496179803,"201051344000417","219011344069620",19.60,19.00,0,335.74,377.52,34.5,31.3,0.274,660948.5,660948.5,7864,0,0,0,L,1122011218,0,122.46,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496179817,2043064.00
05/30/2017 17:30,2,1.553,ACTIVE,213.06,344.45,59.996,1496179803,"274151322000083","219011344069620",29.34,22.80,0,333.93,375.71,46.1,42.6,0.327,963972.5,963972.5,7806,0,0,0,L,1151911521,0,122.23,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496179818,2043065.00
05/30/2017 17:30,2,1.652,ACTIVE,213.74,346.56,59.991,1496179803,"274151322000076","219011344069620",30.02,23.00,0,336.34,379.62,50.3,46.6,0.340,1028027.4,1028027.4,7795,0,0,0,L,1151911521,0,122.23,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496179819,2043066.00
05/30/2017 17:30,2,1.648,ACTIVE,214.41,353.47,60.028,1496179803,"201051344000868","219011344069620",29.56,16.70,0,336.04,394.95,49.4,45.7,0.402,709334.7,709334.7,7845,0,0,0,L,1122011218,0,122.46,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496179820,2043067.00
05/30/2017 17:30,2,1.623,ACTIVE,213.29,348.96,59.959,1496179803,"274151322000095","219011344069620",29.92,22.00,0,333.93,378.12,49.2,45.6,0.340,1018045.6,1018045.6,7805,0,0,0,L,1151911521,0,122.91,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496179821,2043068.00
05/30/2017 17:30,2,1.652,ACTIVE,214.87,350.47,59.991,1496179803,"201051344000988","219011344069620",19.40,17.00,0,335.74,380.22,32.5,29.5,0.270,634913.3,634913.3,7864,0,0,0,L,1122011218,0,122.46,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496179822,2043069.00
05/30/2017 17:30,2,1.785,ACTIVE,214.41,354.37,59.986,1496179803,"201051344001025","219011344069620",29.54,18.70,0,320.71,396.15,53.5,49.7,0.420,715185.4,715185.4,7854,0,0,0,L,1122011218,0,122.46,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496179823,2043070.00
05/30/2017 17:30,2,1.629,ACTIVE,215.09,353.77,59.959,1496179803,"201051344000458","219011344069620",29.74,18.30,0,336.04,396.15,49.1,45.5,0.411,721346.8,721346.8,7830,0,0,0,L,1122011218,0,122.91,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496179824,2043071.00
05/30/2017 17:30,2,1.654,ACTIVE,215.77,355.28,59.975,1496179803,"201051344000853","219011344069620",29.64,17.30,0,336.04,395.25,49.7,46.1,0.415,722027.8,722027.8,7838,0,0,0,L,1122011218,0,123.36,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496179825,2043072.00
05/30/2017 17:30,2,1.709,ACTIVE,214.41,354.37,59.986,1496179803,"201051344000685","219011344069620",30.08,18.30,0,318.00,395.55,52.1,48.4,0.446,715777.6,715777.6,7854,0,0,0,L,1122011218,0,123.59,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496179826,2043073.00
05/30/2017 17:30,2,1.723,ACTIVE,214.64,354.67,59.981,1496179803,"201051344000917","219011344069620",30.02,18.70,0,321.61,396.45,52.4,48.6,0.433,712390.3,712390.3,7843,0,0,0,L,1122011218,0,122.91,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496179826,2043074.00
05/30/2017 17:30,2,1.723,ACTIVE,214.19,353.77,60.028,1496179803,"201051344001145","219011344069620",30.04,17.80,0,320.11,395.25,52.4,48.7,0.424,720349.8,720349.8,7833,0,0,0,L,1122011218,0,122.91,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496179827,2043075.00
05/30/2017 17:30,2,1.760,ACTIVE,214.64,354.67,59.996,1496179803,"201051344000651","219011344069620",29.90,17.80,0,322.51,395.55,53.3,49.5,0.438,708863.0,708863.0,7848,0,0,0,L,1122011218,0,123.59,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496179828,2043076.00
05/30/2017 17:30,2,1.527,ACTIVE,212.83,345.96,60.002,1496179803,"274151322000088","219011344069620",29.20,21.30,0,334.54,375.41,45.2,41.7,0.301,924231.6,924231.6,7801,0,0,0,L,1151911521,0,122.91,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496179829,2043077.00
05/30/2017 17:30,2,1.066,ACTIVE,214.19,429.82,59.991,1496179803,"274151322000068","219011344069620",40.10,24.00,0,403.37,462.88,43.2,39.8,0.283,798426.7,798426.7,8034,0,0,0,L,1151911521,0,122.68,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496179830,2043078.00
05/30/2017 17:30,2,1.758,ACTIVE,214.41,353.77,60.023,1496179803,"201051344001135","219011344069620",29.98,18.00,0,320.41,394.05,53.4,49.6,0.433,704328.5,704328.5,7839,0,0,0,L,1122011218,0,122.91,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496179831,2043079.00
05/30/2017 17:30,2,1.652,ACTIVE,214.41,352.87,59.991,1496179803,"201051344000594","219011344069620",30.08,19.50,0,334.54,391.04,50.4,46.7,0.407,723841.9,723841.9,7842,0,0,0,L,1122011218,0,122.46,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496179832,2043080.00
05/30/2017 17:30,2,1.760,ACTIVE,214.87,354.37,59.986,1496179803,"201051344001203","219011344069620",30.18,19.00,0,319.51,397.05,53.7,49.9,0.438,713517.9,713517.9,7859,0,0,0,L,1122011218,0,123.59,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496179833,2043081.00
05/30/2017 17:30,2,1.562,ACTIVE,212.83,352.57,59.991,1496179803,"274151322000054","219011344069620",29.06,21.00,0,334.54,376.01,46.0,42.4,0.314,941797.2,941797.2,7788,0,0,0,L,1151911521,0,122.23,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496179834,2043082.00
05/30/2017 17:30,2,1.664,ACTIVE,215.09,352.87,60.002,1496179803,"201051344000867","219011344069620",29.76,18.30,0,336.34,394.05,50.2,46.5,0.398,708199.3,708199.3,7861,0,0,0,L,1122011218,0,123.14,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496179835,2043083.00
05/30/2017 17:30,2,1.768,ACTIVE,214.41,354.37,60.002,1496179803,"201051344001093","219011344069620",29.96,18.30,0,321.01,395.85,53.6,49.9,0.424,712221.9,712221.9,7852,0,0,0,L,1122011218,0,123.14,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496179836,2043084.00
05/30/2017 17:30,2,1.609,ACTIVE,215.09,354.67,60.002,1496179803,"201051344000900","219011344069620",30.32,16.70,0,336.94,396.15,49.5,45.8,0.407,729607.7,729607.7,7839,0,0,0,L,1122011218,0,122.91,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496179837,2043085.00
05/30/2017 17:30,2,1.639,ACTIVE,215.09,354.97,59.991,1496179803,"201051344000648","219011344069620",29.74,17.00,0,337.24,396.75,49.4,45.7,0.402,718539.4,718539.4,7835,0,0,0,L,1122011218,0,122.46,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496179837,2043086.00
05/30/2017 17:30,2,1.670,ACTIVE,215.32,354.07,60.002,1496179803,"201051344000569","219011344069620",29.74,17.30,0,336.94,395.85,50.3,46.7,0.411,731981.8,731981.8,7822,0,0,0,L,1122011218,0,122.46,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496179838,2043087.00
05/30/2017 17:30,2,1.668,ACTIVE,215.32,353.77,60.034,1496179803,"201051344000983","219011344069620",29.84,17.50,0,337.54,396.45,50.4,46.7,0.420,722425.4,722425.4,7841,0,0,0,L,1122011218,0,122.91,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496179839,2043088.00
05/30/2017 17:30,2,1.670,ACTIVE,215.32,353.77,59.938,1496179803,"201051344001158","219011344069620",29.54,17.50,0,336.34,396.45,50.0,46.3,0.415,707723.4,707723.4,7844,0,0,0,L,1122011218,0,122.68,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496179840,2043089.00
05/30/2017 17:30,2,1.652,ACTIVE,215.54,354.97,59.996,1496179803,"201051344000576","219011344069620",29.76,17.00,0,335.44,395.55,49.9,46.2,0.407,722372.3,722372.3,7841,0,0,0,L,1122011218,0,123.14,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496179841,2043090.00
05/30/2017 17:30,2,1.559,ACTIVE,213.29,347.76,59.981,1496179803,"274151322000087","219011344069620",29.24,29.00,0,334.54,374.51,46.2,42.7,0.292,914676.9,914676.9,7919,0,0,0,L,1151911521,0,122.68,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496179842,2043091.00
05/30/2017 17:45,2,1.266,ACTIVE,215.32,350.17,60.023,1496180703,"201051344000645","219011344069620",29.36,17.00,0,336.64,377.22,37.7,34.4,0.296,721310.7,721310.7,7832,0,0,0,L,1122011218,0,123.14,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496180705,2043092.00
05/30/2017 17:45,2,1.170,ACTIVE,213.51,346.86,59.981,1496180703,"274151322000085","219011344069620",29.00,20.00,0,334.24,362.79,34.4,31.3,0.225,938157.9,938157.9,7794,0,0,0,L,1151911521,0,123.14,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496180706,2043093.00
05/30/2017 17:45,2,1.250,ACTIVE,215.09,351.67,59.986,1496180703,"201051344000633","219011344069620",30.06,17.30,0,335.74,378.12,38.1,34.8,0.314,707743.9,707743.9,7866,0,0,0,L,1122011218,0,123.14,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496180707,2043094.00
05/30/2017 17:45,2,1.270,ACTIVE,215.09,350.77,59.986,1496180703,"201051344000469","219011344069620",29.92,15.30,0,336.34,377.52,38.5,35.2,0.305,710878.9,710878.9,7843,0,0,0,L,1122011218,0,122.46,123.36,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496180708,2043095.00
05/30/2017 17:45,2,1.340,ACTIVE,214.19,351.07,59.991,1496180703,"201051344000646","219011344069620",29.66,18.30,0,335.14,377.82,40.2,36.9,0.327,705823.8,705823.8,7846,0,0,0,L,1122011218,0,123.14,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496180708,2043096.00
05/30/2017 17:45,2,1.223,ACTIVE,213.06,346.56,59.981,1496180703,"274151322000052","219011344069620",29.24,22.00,0,333.93,363.69,36.1,33.0,0.239,973866.2,973866.2,7798,0,0,0,L,1151911521,0,122.23,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496180709,2043097.00
05/30/2017 17:45,2,1.352,ACTIVE,214.64,351.07,59.991,1496180703,"201051344000585","219011344069620",30.16,17.80,0,335.74,378.12,41.4,38.0,0.331,717595.8,717595.8,7848,0,0,0,L,1122011218,0,122.68,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496180710,2043098.00
05/30/2017 17:45,2,1.322,ACTIVE,214.19,348.96,59.975,1496180703,"201051344001230","219011344069620",29.74,17.80,0,333.33,375.41,39.9,36.5,0.318,710443.7,710443.7,7849,0,0,0,L,1122011218,0,123.14,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496180711,2043099.00
05/30/2017 17:45,2,1.320,ACTIVE,214.87,350.77,59.986,1496180703,"201051344000582","219011344069620",29.88,17.00,0,336.04,379.62,40.0,36.7,0.314,700107.1,700107.1,7837,0,0,0,L,1122011218,0,123.14,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496180712,2043100.00
05/30/2017 17:45,2,1.363,ACTIVE,214.19,349.56,59.981,1496180703,"201051344000955","219011344069620",29.52,17.80,0,334.24,376.92,40.8,37.4,0.331,719072.0,719072.0,7850,0,0,0,L,1122011218,0,122.46,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496180713,2043101.00
05/30/2017 17:45,2,0.781,ACTIVE,213.29,428.91,59.981,1496180703,"274151322000094","219011344069620",39.96,22.30,0,333.93,452.66,31.6,28.5,0.208,798019.4,798019.4,8017,0,0,0,L,1151911521,0,122.01,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496180714,2043102.00
05/30/2017 17:45,2,1.264,ACTIVE,214.87,350.17,59.949,1496180703,"201051344000579","219011344069620",30.28,18.00,0,336.34,375.41,38.8,35.5,0.301,728814.0,728814.0,7841,0,0,0,L,1122011218,0,122.68,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496180715,2043103.00
05/30/2017 17:45,2,1.373,ACTIVE,214.19,350.17,59.986,1496180703,"201051344000890","219011344069620",29.50,18.70,0,334.84,377.22,41.1,37.7,0.318,713026.0,713026.0,7846,0,0,0,L,1122011218,0,123.14,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496180716,2043104.00
05/30/2017 17:45,2,1.324,ACTIVE,214.64,350.77,60.023,1496180703,"201051344000438","219011344069620",30.18,17.80,0,336.04,377.52,40.5,37.2,0.327,715769.4,715769.4,7843,0,0,0,L,1122011218,0,123.36,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496180716,2043105.00
05/30/2017 17:45,2,1.355,ACTIVE,214.41,346.86,59.991,1496180703,"201051344000417","219011344069620",19.36,18.30,0,335.44,364.89,26.6,23.7,0.208,660956.0,660956.0,7865,0,0,0,L,1122011218,0,122.68,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496180717,2043106.00
05/30/2017 17:45,2,1.182,ACTIVE,212.83,349.86,59.986,1496180703,"274151322000083","219011344069620",29.44,22.00,0,333.93,363.39,35.3,32.1,0.239,963982.5,963982.5,7807,0,0,0,L,1151911521,0,122.23,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496180718,2043107.00
05/30/2017 17:45,2,1.236,ACTIVE,213.74,347.46,59.996,1496180703,"274151322000076","219011344069620",30.42,21.30,0,336.34,366.40,38.0,34.8,0.261,1028038.3,1028038.3,7796,0,0,0,L,1151911521,0,122.68,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496180719,2043108.00
05/30/2017 17:45,2,1.266,ACTIVE,214.64,349.56,59.981,1496180703,"201051344000868","219011344069620",29.60,16.00,0,336.34,374.21,37.9,34.7,0.296,709345.4,709345.4,7846,0,0,0,L,1122011218,0,122.46,123.14,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496180720,2043109.00
05/30/2017 17:45,2,1.256,ACTIVE,213.06,342.65,59.981,1496180703,"274151322000095","219011344069620",29.32,21.00,0,334.24,364.89,37.2,34.0,0.247,1018056.3,1018056.3,7806,0,0,0,L,1151911521,0,122.68,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496180721,2043110.00
05/30/2017 17:45,2,1.248,ACTIVE,214.87,348.06,60.007,1496180703,"201051344000988","219011344069620",19.56,16.30,0,336.64,365.80,24.7,21.9,0.199,634920.2,634920.2,7865,0,0,0,L,1122011218,0,122.46,123.14,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496180722,2043111.00
05/30/2017 17:45,2,1.369,ACTIVE,214.41,349.26,60.018,1496180703,"201051344001025","219011344069620",29.28,17.50,0,336.04,378.12,40.6,37.3,0.318,715197.2,715197.2,7855,0,0,0,L,1122011218,0,122.68,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496180723,2043112.00
05/30/2017 17:45,2,1.221,ACTIVE,214.64,349.26,59.991,1496180703,"201051344000458","219011344069620",30.20,17.80,0,336.64,374.81,37.4,34.2,0.305,721357.4,721357.4,7831,0,0,0,L,1122011218,0,122.68,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496180724,2043113.00
05/30/2017 17:45,2,1.250,ACTIVE,215.54,351.37,59.986,1496180703,"201051344000853","219011344069620",29.76,16.70,0,338.44,379.32,37.7,34.4,0.301,722038.6,722038.6,7839,0,0,0,L,1122011218,0,123.36,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496180725,2043114.00
05/30/2017 17:45,2,1.293,ACTIVE,214.41,350.17,59.991,1496180703,"201051344000685","219011344069620",29.98,17.50,0,336.04,377.52,39.3,36.0,0.331,715789.0,715789.0,7855,0,0,0,L,1122011218,0,123.59,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496180726,2043115.00
05/30/2017 17:45,2,1.297,ACTIVE,214.41,351.37,59.991,1496180703,"201051344000917","219011344069620",29.96,17.80,0,335.44,377.82,39.4,36.1,0.318,712401.7,712401.7,7844,0,0,0,L,1122011218,0,122.91,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496180726,2043116.00
05/30/2017 17:45,2,1.305,ACTIVE,214.41,350.47,60.002,1496180703,"201051344001145","219011344069620",29.82,17.00,0,336.64,377.52,39.4,36.1,0.309,720361.1,720361.1,7834,0,0,0,L,1122011218,0,122.91,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496180727,2043117.00
05/30/2017 17:45,2,1.326,ACTIVE,214.64,350.47,60.007,1496180703,"201051344000651","219011344069620",29.74,17.00,0,337.24,380.52,39.9,36.6,0.318,708874.6,708874.6,7849,0,0,0,L,1122011218,0,123.36,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496180728,2043118.00
05/30/2017 17:45,2,1.135,ACTIVE,213.06,344.45,59.991,1496180703,"274151322000088","219011344069620",29.18,20.30,0,333.63,362.49,33.5,30.4,0.225,924241.2,924241.2,7802,0,0,0,L,1151911521,0,122.68,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496180729,2043119.00
05/30/2017 17:45,2,0.781,ACTIVE,213.96,426.81,59.986,1496180703,"274151322000068","219011344069620",39.82,23.00,0,334.54,448.75,31.4,28.4,0.203,798435.8,798435.8,8035,0,0,0,L,1151911521,0,122.91,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496180730,2043120.00
05/30/2017 17:45,2,1.312,ACTIVE,214.19,349.86,59.986,1496180703,"201051344001135","219011344069620",29.94,17.00,0,335.74,377.52,39.8,36.5,0.314,704340.1,704340.1,7840,0,0,0,L,1122011218,0,122.91,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496180731,2043121.00
05/30/2017 17:45,2,1.256,ACTIVE,214.41,349.56,60.028,1496180703,"201051344000594","219011344069620",29.66,18.70,0,335.74,374.51,37.7,34.5,0.301,723852.7,723852.7,7843,0,0,0,L,1122011218,0,122.46,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496180732,2043122.00
05/30/2017 17:45,2,1.307,ACTIVE,214.64,349.86,60.002,1496180703,"201051344001203","219011344069620",29.96,17.80,0,336.04,379.62,39.7,36.4,0.323,713529.5,713529.5,7860,0,0,0,L,1122011218,0,123.59,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496180733,2043123.00
05/30/2017 17:45,2,1.146,ACTIVE,213.06,348.66,59.996,1496180703,"274151322000054","219011344069620",29.18,20.30,0,333.63,363.39,34.0,30.8,0.230,941806.9,941806.9,7789,0,0,0,L,1151911521,0,122.68,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496180734,2043124.00
05/30/2017 17:45,2,1.229,ACTIVE,214.87,348.66,59.981,1496180703,"201051344000867","219011344069620",29.96,17.50,0,336.04,375.11,37.3,34.1,0.287,708209.9,708209.9,7862,0,0,0,L,1122011218,0,122.91,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496180735,2043125.00
05/30/2017 17:45,2,1.312,ACTIVE,214.64,350.47,60.002,1496180703,"201051344001093","219011344069620",29.84,17.50,0,335.44,377.82,39.7,36.4,0.309,712233.4,712233.4,7853,0,0,0,L,1122011218,0,123.14,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496180735,2043126.00
