ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/30/2017 17:45,2,1.191,ACTIVE,214.87,349.86,60.034,1496180703,"201051344000900","219011344069620",30.06,16.00,0,335.74,375.41,36.3,33.1,0.292,729618.1,729618.1,7840,0,0,0,L,1122011218,0,122.91,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496180736,2043127.00
05/30/2017 17:45,2,1.211,ACTIVE,215.09,349.56,59.991,1496180703,"201051344000648","219011344069620",29.82,16.30,0,336.94,376.31,36.6,33.4,0.287,718549.9,718549.9,7836,0,0,0,L,1122011218,0,122.23,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496180737,2043128.00
05/30/2017 17:45,2,1.213,ACTIVE,214.87,350.17,60.002,1496180703,"201051344000569","219011344069620",30.14,16.70,0,336.34,375.71,37.1,33.9,0.292,731992.5,731992.5,7823,0,0,0,L,1122011218,0,122.23,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496180738,2043129.00
05/30/2017 17:45,2,1.217,ACTIVE,214.87,349.26,59.996,1496180703,"201051344000983","219011344069620",30.16,16.70,0,336.04,376.01,37.3,34.0,0.301,722436.1,722436.1,7842,0,0,0,L,1122011218,0,122.68,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496180739,2043130.00
05/30/2017 17:45,2,1.236,ACTIVE,215.09,349.26,60.007,1496180703,"201051344001158","219011344069620",29.10,16.70,0,337.54,376.01,36.5,33.3,0.292,707733.9,707733.9,7845,0,0,0,L,1122011218,0,122.68,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496180740,2043131.00
05/30/2017 17:45,2,1.207,ACTIVE,215.32,351.67,59.986,1496180703,"201051344000576","219011344069620",29.72,16.00,0,337.54,378.12,36.3,33.1,0.292,722382.8,722382.8,7842,0,0,0,L,1122011218,0,122.91,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496180741,2043132.00
05/30/2017 17:45,2,1.139,ACTIVE,213.51,346.26,59.991,1496180703,"274151322000087","219011344069620",28.98,27.50,0,334.54,362.79,33.4,30.3,0.208,914686.6,914686.6,7920,0,0,0,L,1151911521,0,122.68,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496180742,2043133.00
05/30/2017 18:00,2,1.176,ACTIVE,213.96,348.06,60.018,1496181603,"201051344000645","219011344069620",29.48,16.70,0,336.94,368.50,35.1,32.0,0.278,721319.3,721319.3,7833,0,0,0,L,1122011218,0,122.23,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496181604,2043134.00
05/30/2017 18:00,2,1.105,ACTIVE,212.16,347.16,60.007,1496181603,"274151322000085","219011344069620",28.86,19.50,0,334.54,358.28,32.4,29.3,0.212,938165.8,938165.8,7795,0,0,0,L,1151911521,0,122.23,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496181605,2043135.00
05/30/2017 18:00,2,1.191,ACTIVE,213.96,349.56,60.028,1496181603,"201051344000633","219011344069620",29.50,17.00,0,335.74,370.60,35.6,32.5,0.287,707752.6,707752.6,7867,0,0,0,L,1122011218,0,122.46,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496181606,2043136.00
05/30/2017 18:00,2,1.186,ACTIVE,213.74,348.36,59.991,1496181603,"201051344000469","219011344069620",30.00,15.00,0,336.04,368.80,36.1,32.9,0.287,710887.8,710887.8,7844,0,0,0,L,1122011218,0,121.55,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496181607,2043137.00
05/30/2017 18:00,2,1.279,ACTIVE,213.06,348.06,60.002,1496181603,"201051344000646","219011344069620",29.60,17.50,0,335.14,370.90,38.4,35.1,0.309,705833.2,705833.2,7847,0,0,0,L,1122011218,0,122.46,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496181608,2043138.00
05/30/2017 18:00,2,1.135,ACTIVE,212.16,349.26,59.991,1496181603,"274151322000052","219011344069620",29.46,21.30,0,333.63,359.18,33.9,30.8,0.221,973874.5,973874.5,7799,0,0,0,L,1151911521,0,121.78,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496181609,2043139.00
05/30/2017 18:00,2,1.311,ACTIVE,213.51,349.56,60.023,1496181603,"201051344000585","219011344069620",29.64,17.30,0,334.84,371.21,39.4,36.1,0.318,717605.5,717605.5,7849,0,0,0,L,1122011218,0,121.78,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496181610,2043140.00
05/30/2017 18:00,2,1.264,ACTIVE,213.06,346.86,60.023,1496181603,"201051344001230","219011344069620",29.78,17.30,0,334.84,369.70,38.1,34.9,0.301,710453.0,710453.0,7850,0,0,0,L,1122011218,0,122.46,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496181611,2043141.00
05/30/2017 18:00,2,1.266,ACTIVE,213.74,349.56,60.012,1496181603,"201051344000582","219011344069620",29.68,16.30,0,336.64,371.21,38.1,34.9,0.292,700116.4,700116.4,7838,0,0,0,L,1122011218,0,122.46,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496181612,2043142.00
05/30/2017 18:00,2,1.273,ACTIVE,213.06,348.36,60.012,1496181603,"201051344000955","219011344069620",30.10,17.30,0,334.54,369.70,38.9,35.6,0.305,719081.5,719081.5,7851,0,0,0,L,1122011218,0,121.78,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496181612,2043143.00
05/30/2017 18:00,2,0.756,ACTIVE,212.16,409.98,60.007,1496181603,"274151322000094","219011344069620",38.53,21.80,0,332.73,455.06,29.5,26.6,0.199,798026.6,798026.6,8018,0,0,0,L,1151911521,0,121.55,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496181613,2043144.00
05/30/2017 18:00,2,1.193,ACTIVE,213.74,348.06,60.012,1496181603,"201051344000579","219011344069620",30.10,17.80,0,336.64,369.10,36.4,33.2,0.283,728822.9,728822.9,7842,0,0,0,L,1122011218,0,121.78,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496181614,2043145.00
05/30/2017 18:00,2,1.314,ACTIVE,212.83,347.76,60.012,1496181603,"201051344000890","219011344069620",29.42,18.00,0,334.54,370.90,39.2,35.9,0.305,713035.7,713035.7,7847,0,0,0,L,1122011218,0,122.23,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496181615,2043146.00
05/30/2017 18:00,2,1.273,ACTIVE,213.29,348.96,60.028,1496181603,"201051344000438","219011344069620",29.94,17.30,0,335.74,371.51,38.7,35.4,0.309,715778.9,715778.9,7844,0,0,0,L,1122011218,0,122.46,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496181616,2043147.00
05/30/2017 18:00,2,1.268,ACTIVE,213.29,344.76,60.028,1496181603,"201051344000417","219011344069620",19.76,17.80,0,335.14,360.38,25.4,22.6,0.190,660962.1,660962.1,7866,0,0,0,L,1122011218,0,122.01,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496181617,2043148.00
05/30/2017 18:00,2,1.098,ACTIVE,212.16,347.16,60.002,1496181603,"274151322000083","219011344069620",29.66,21.30,0,334.24,359.18,33.0,29.9,0.217,963990.7,963990.7,7808,0,0,0,L,1151911521,0,121.55,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496181618,2043149.00
05/30/2017 18:00,2,1.184,ACTIVE,212.61,344.15,59.996,1496181603,"274151322000076","219011344069620",29.80,20.70,0,335.44,360.69,35.7,32.5,0.252,1028047.2,1028047.2,7797,0,0,0,L,1151911521,0,122.01,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496181619,2043150.00
05/30/2017 18:00,2,1.186,ACTIVE,213.29,347.46,60.007,1496181603,"201051344000868","219011344069620",29.48,15.50,0,335.74,367.90,35.4,32.2,0.278,709354.2,709354.2,7847,0,0,0,L,1122011218,0,121.78,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496181620,2043151.00
05/30/2017 18:00,2,1.146,ACTIVE,212.38,345.96,60.002,1496181603,"274151322000095","219011344069620",30.04,20.00,0,333.03,359.78,34.9,31.8,0.234,1018065.0,1018065.0,7807,0,0,0,L,1151911521,0,122.46,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496181621,2043152.00
05/30/2017 18:00,2,1.176,ACTIVE,213.51,345.96,60.012,1496181603,"201051344000988","219011344069620",19.34,16.00,0,336.04,361.29,23.0,20.3,0.186,634925.8,634925.8,7866,0,0,0,L,1122011218,0,121.78,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496181622,2043153.00
05/30/2017 18:00,2,1.258,ACTIVE,213.29,347.76,59.996,1496181603,"201051344001025","219011344069620",30.32,17.00,0,336.04,371.51,38.7,35.4,0.305,715206.8,715206.8,7856,0,0,0,L,1122011218,0,121.78,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496181623,2043154.00
05/30/2017 18:00,2,1.150,ACTIVE,213.29,346.86,60.007,1496181603,"201051344000458","219011344069620",29.88,17.30,0,336.04,367.90,34.8,31.7,0.283,721366.1,721366.1,7832,0,0,0,L,1122011218,0,122.01,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496181624,2043155.00
05/30/2017 18:00,2,1.162,ACTIVE,213.96,349.26,60.007,1496181603,"201051344000853","219011344069620",29.78,16.30,0,338.14,371.51,35.1,31.9,0.278,722047.3,722047.3,7840,0,0,0,L,1122011218,0,122.46,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496181624,2043156.00
05/30/2017 18:00,2,1.221,ACTIVE,213.51,348.96,60.012,1496181603,"201051344000685","219011344069620",30.16,17.00,0,335.74,371.21,37.4,34.1,0.318,715798.4,715798.4,7856,0,0,0,L,1122011218,0,122.91,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496181625,2043157.00
05/30/2017 18:00,2,1.238,ACTIVE,213.51,348.66,60.002,1496181603,"201051344000917","219011344069620",29.98,17.30,0,335.74,371.21,37.6,34.4,0.296,712411.1,712411.1,7845,0,0,0,L,1122011218,0,122.23,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496181626,2043158.00
05/30/2017 18:00,2,1.227,ACTIVE,213.29,347.76,59.996,1496181603,"201051344001145","219011344069620",30.20,16.70,0,336.64,370.90,37.6,34.3,0.292,720370.5,720370.5,7835,0,0,0,L,1122011218,0,122.23,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496181627,2043159.00
05/30/2017 18:00,2,1.262,ACTIVE,213.51,348.66,59.981,1496181603,"201051344000651","219011344069620",29.76,16.00,0,336.64,371.21,38.0,34.8,0.301,708884.1,708884.1,7850,0,0,0,L,1122011218,0,122.68,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496181628,2043160.00
05/30/2017 18:00,2,1.076,ACTIVE,211.70,346.56,59.996,1496181603,"274151322000088","219011344069620",28.65,19.50,0,333.63,357.98,31.2,28.2,0.208,924249.0,924249.0,7803,0,0,0,L,1151911521,0,122.23,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496181629,2043161.00
05/30/2017 18:00,2,0.766,ACTIVE,212.83,414.79,60.002,1496181603,"274151322000068","219011344069620",38.80,22.50,0,333.03,455.67,29.9,27.0,0.190,798443.3,798443.3,8036,0,0,0,L,1151911521,0,122.23,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496181630,2043162.00
05/30/2017 18:00,2,1.242,ACTIVE,213.06,347.46,60.002,1496181603,"201051344001135","219011344069620",30.18,16.70,0,335.74,370.30,38.0,34.7,0.296,704349.6,704349.6,7841,0,0,0,L,1122011218,0,122.23,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496181631,2043163.00
05/30/2017 18:00,2,1.182,ACTIVE,213.06,347.46,59.991,1496181603,"201051344000594","219011344069620",29.46,18.00,0,334.54,368.20,35.3,32.2,0.278,723861.6,723861.6,7844,0,0,0,L,1122011218,0,121.78,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496181632,2043164.00
05/30/2017 18:00,2,1.264,ACTIVE,213.51,348.36,59.991,1496181603,"201051344001203","219011344069620",29.54,17.30,0,336.64,372.11,37.8,34.6,0.305,713539.1,713539.1,7861,0,0,0,L,1122011218,0,122.91,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496181633,2043165.00
05/30/2017 18:00,2,1.084,ACTIVE,212.16,347.46,59.975,1496181603,"274151322000054","219011344069620",28.94,19.50,0,333.93,359.18,31.8,28.8,0.208,941814.9,941814.9,7790,0,0,0,L,1151911521,0,122.23,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496181634,2043166.00
05/30/2017 18:00,2,1.172,ACTIVE,213.51,346.56,60.023,1496181603,"201051344000867","219011344069620",29.40,17.00,0,334.84,367.60,34.9,31.8,0.270,708218.8,708218.8,7863,0,0,0,L,1122011218,0,122.23,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496181635,2043167.00
05/30/2017 18:00,2,1.260,ACTIVE,213.51,348.66,60.002,1496181603,"201051344001093","219011344069620",29.72,17.00,0,335.44,370.90,38.0,34.7,0.292,712242.9,712242.9,7854,0,0,0,L,1122011218,0,122.23,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496181636,2043168.00
05/30/2017 18:00,2,1.115,ACTIVE,213.51,347.46,59.991,1496181603,"201051344000900","219011344069620",29.88,15.80,0,336.64,368.20,33.8,30.7,0.270,729626.7,729626.7,7841,0,0,0,L,1122011218,0,122.01,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496181637,2043169.00
05/30/2017 18:00,2,1.145,ACTIVE,213.74,346.56,59.986,1496181603,"201051344000648","219011344069620",29.46,15.80,0,336.94,368.20,34.2,31.1,0.270,718558.6,718558.6,7837,0,0,0,L,1122011218,0,121.55,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496181637,2043170.00
05/30/2017 18:00,2,1.143,ACTIVE,213.51,347.76,60.007,1496181603,"201051344000569","219011344069620",30.00,16.30,0,336.34,368.50,34.7,31.6,0.278,732001.2,732001.2,7824,0,0,0,L,1122011218,0,121.55,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496181638,2043171.00
05/30/2017 18:00,2,1.137,ACTIVE,213.29,346.56,59.954,1496181603,"201051344000983","219011344069620",30.16,16.30,0,336.04,368.50,34.7,31.6,0.278,722444.9,722444.9,7843,0,0,0,L,1122011218,0,121.78,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496181639,2043172.00
05/30/2017 18:00,2,1.133,ACTIVE,213.74,347.46,59.996,1496181603,"201051344001158","219011344069620",29.78,16.30,0,336.34,368.50,34.2,31.1,0.278,707742.6,707742.6,7846,0,0,0,L,1122011218,0,121.78,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496181640,2043173.00
05/30/2017 18:00,2,1.123,ACTIVE,213.96,348.06,59.991,1496181603,"201051344000576","219011344069620",29.88,15.80,0,336.94,369.40,34.0,30.9,0.270,722391.4,722391.4,7843,0,0,0,L,1122011218,0,122.23,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496181641,2043174.00
05/30/2017 18:00,2,1.057,ACTIVE,212.38,345.66,59.996,1496181603,"274151322000087","219011344069620",29.30,26.30,0,333.93,357.98,31.4,28.4,0.190,914694.5,914694.5,7921,0,0,0,L,1151911521,0,122.23,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496181642,2043175.00
05/30/2017 18:15,2,0.910,ACTIVE,213.29,344.76,59.933,1496182503,"201051344000645","219011344069620",29.16,16.00,0,336.04,364.89,26.9,24.0,0.203,721325.7,721325.7,7834,0,0,0,L,1122011218,0,122.01,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496182504,2043176.00
05/30/2017 18:15,2,0.834,ACTIVE,211.48,343.25,59.959,1496182503,"274151322000085","219011344069620",29.02,18.70,0,330.93,354.07,24.5,21.8,0.150,938171.6,938171.6,7796,0,0,0,L,1151911521,0,122.01,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496182505,2043177.00
05/30/2017 18:15,2,0.912,ACTIVE,213.29,345.96,59.965,1496182503,"201051344000633","219011344069620",29.74,16.00,0,334.54,365.49,27.5,24.6,0.212,707759.2,707759.2,7868,0,0,0,L,1122011218,0,122.01,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496182506,2043178.00
05/30/2017 18:15,2,0.922,ACTIVE,212.83,344.76,59.959,1496182503,"201051344000469","219011344069620",29.88,14.70,0,333.93,364.59,27.9,25.0,0.212,710894.4,710894.4,7845,0,0,0,L,1122011218,0,121.10,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496182507,2043179.00
05/30/2017 18:15,2,0.988,ACTIVE,212.16,345.06,59.970,1496182503,"201051344000646","219011344069620",29.70,16.70,0,333.63,365.80,29.8,26.8,0.234,705840.3,705840.3,7848,0,0,0,L,1122011218,0,122.01,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496182508,2043180.00
05/30/2017 18:15,2,0.875,ACTIVE,211.70,344.76,59.996,1496182503,"274151322000052","219011344069620",29.18,20.00,0,331.23,354.67,25.9,23.1,0.177,973880.7,973880.7,7800,0,0,0,L,1151911521,0,121.10,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496182509,2043181.00
05/30/2017 18:15,2,1.025,ACTIVE,212.61,345.66,59.975,1496182503,"201051344000585","219011344069620",29.48,16.30,0,335.14,366.10,30.6,27.6,0.230,717612.8,717612.8,7850,0,0,0,L,1122011218,0,121.33,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496182510,2043182.00
05/30/2017 18:15,2,0.977,ACTIVE,212.16,343.85,59.970,1496182503,"201051344001230","219011344069620",29.74,16.70,0,333.03,364.29,29.4,26.5,0.234,710460.1,710460.1,7851,0,0,0,L,1122011218,0,122.01,121.10,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496182511,2043183.00
05/30/2017 18:15,2,0.979,ACTIVE,212.83,345.66,59.965,1496182503,"201051344000582","219011344069620",29.68,15.80,0,334.84,365.80,29.5,26.5,0.230,700123.5,700123.5,7839,0,0,0,L,1122011218,0,121.78,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496182512,2043184.00
05/30/2017 18:15,2,0.996,ACTIVE,212.16,344.76,59.965,1496182503,"201051344000955","219011344069620",29.92,16.30,0,333.93,364.59,30.2,27.2,0.239,719088.8,719088.8,7852,0,0,0,L,1122011218,0,121.33,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496182513,2043185.00
05/30/2017 18:15,2,0.551,ACTIVE,211.48,422.60,59.954,1496182503,"274151322000094","219011344069620",39.58,20.70,0,333.93,446.35,22.4,19.7,0.146,798031.9,798031.9,8019,0,0,0,L,1151911521,0,121.10,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496182513,2043186.00
05/30/2017 18:15,2,0.930,ACTIVE,212.83,344.15,59.965,1496182503,"201051344000579","219011344069620",30.10,16.70,0,334.24,364.29,28.3,25.4,0.212,728829.7,728829.7,7843,0,0,0,L,1122011218,0,121.33,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496182514,2043187.00
05/30/2017 18:15,2,1.014,ACTIVE,212.16,344.15,59.938,1496182503,"201051344000890","219011344069620",29.74,17.30,0,333.03,365.19,30.6,27.6,0.225,713043.0,713043.0,7848,0,0,0,L,1122011218,0,121.78,120.65,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496182515,2043188.00
05/30/2017 18:15,2,0.994,ACTIVE,212.61,345.06,59.959,1496182503,"201051344000438","219011344069620",29.80,16.30,0,335.14,366.10,30.0,27.1,0.230,715786.1,715786.1,7845,0,0,0,L,1122011218,0,122.01,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496182516,2043189.00
05/30/2017 18:15,2,0.990,ACTIVE,212.61,342.65,59.959,1496182503,"201051344000417","219011344069620",19.66,17.00,0,334.24,357.38,19.8,17.2,0.146,660966.7,660966.7,7867,0,0,0,L,1122011218,0,121.55,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496182517,2043190.00
05/30/2017 18:15,2,0.852,ACTIVE,211.70,344.45,59.970,1496182503,"274151322000083","219011344069620",29.02,19.80,0,330.93,354.07,25.1,22.3,0.172,963996.7,963996.7,7809,0,0,0,L,1151911521,0,121.33,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496182518,2043191.00
05/30/2017 18:15,2,0.895,ACTIVE,212.16,343.85,59.975,1496182503,"274151322000076","219011344069620",29.94,19.50,0,334.54,357.98,27.2,24.3,0.190,1028053.7,1028053.7,7798,0,0,0,L,1151911521,0,121.78,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496182519,2043192.00
05/30/2017 18:15,2,0.918,ACTIVE,212.61,343.55,59.938,1496182503,"201051344000868","219011344069620",29.42,15.00,0,333.03,363.69,27.4,24.5,0.203,709360.8,709360.8,7848,0,0,0,L,1122011218,0,121.33,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496182520,2043193.00
05/30/2017 18:15,2,0.881,ACTIVE,211.48,343.25,59.959,1496182503,"274151322000095","219011344069620",29.64,19.30,0,333.03,355.88,26.4,23.6,0.177,1018071.4,1018071.4,7808,0,0,0,L,1151911521,0,121.55,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496182521,2043194.00
05/30/2017 18:15,2,0.900,ACTIVE,212.83,343.25,59.933,1496182503,"201051344000988","219011344069620",19.32,15.50,0,334.24,357.38,17.7,15.1,0.137,634929.9,634929.9,7867,0,0,0,L,1122011218,0,121.33,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496182521,2043195.00
05/30/2017 18:15,2,1.000,ACTIVE,212.38,344.45,59.944,1496182503,"201051344001025","219011344069620",29.44,16.00,0,334.24,365.19,29.9,26.9,0.230,715214.1,715214.1,7857,0,0,0,L,1122011218,0,121.55,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496182522,2043196.00
05/30/2017 18:15,2,0.898,ACTIVE,212.83,343.85,59.965,1496182503,"201051344000458","219011344069620",29.60,16.70,0,334.24,362.79,27.0,24.1,0.212,721372.6,721372.6,7833,0,0,0,L,1122011218,0,121.55,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496182523,2043197.00
05/30/2017 18:15,2,0.896,ACTIVE,213.51,345.36,59.965,1496182503,"201051344000853","219011344069620",29.64,15.50,0,336.04,364.59,27.0,24.1,0.203,722053.9,722053.9,7841,0,0,0,L,1122011218,0,122.01,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496182524,2043198.00
05/30/2017 18:15,2,0.963,ACTIVE,212.61,345.66,59.965,1496182503,"201051344000685","219011344069620",29.44,16.00,0,333.63,365.19,28.7,25.8,0.230,715805.3,715805.3,7857,0,0,0,L,1122011218,0,122.46,121.10,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496182525,2043199.00
05/30/2017 18:15,2,0.973,ACTIVE,212.61,345.66,59.970,1496182503,"201051344000917","219011344069620",29.38,16.70,0,332.73,365.49,28.9,26.0,0.225,712418.1,712418.1,7846,0,0,0,L,1122011218,0,121.78,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496182526,2043200.00
05/30/2017 18:15,2,0.949,ACTIVE,212.61,344.76,59.965,1496182503,"201051344001145","219011344069620",30.12,15.80,0,334.24,364.89,29.0,26.0,0.221,720377.6,720377.6,7836,0,0,0,L,1122011218,0,121.78,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496182527,2043201.00
05/30/2017 18:15,2,0.975,ACTIVE,212.83,345.66,59.975,1496182503,"201051344000651","219011344069620",29.68,15.50,0,334.84,365.49,29.4,26.4,0.234,708891.2,708891.2,7851,0,0,0,L,1122011218,0,122.23,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496182528,2043202.00
05/30/2017 18:15,2,0.799,ACTIVE,211.25,342.65,59.965,1496182503,"274151322000088","219011344069620",29.06,18.70,0,329.43,353.77,23.5,20.8,0.155,924254.7,924254.7,7804,0,0,0,L,1151911521,0,122.01,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496182529,2043203.00
05/30/2017 18:15,2,0.584,ACTIVE,212.38,413.59,59.970,1496182503,"274151322000068","219011344069620",38.57,21.50,0,333.63,444.85,22.8,20.0,0.137,798448.7,798448.7,8037,0,0,0,L,1151911521,0,122.01,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496182530,2043204.00
05/30/2017 18:15,2,0.971,ACTIVE,212.38,343.85,59.970,1496182503,"201051344001135","219011344069620",29.94,16.00,0,333.93,364.59,29.5,26.5,0.225,704356.8,704356.8,7842,0,0,0,L,1122011218,0,121.78,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496182531,2043205.00
05/30/2017 18:15,2,0.906,ACTIVE,212.61,343.85,59.965,1496182503,"201051344000594","219011344069620",29.54,17.30,0,333.03,362.19,27.2,24.3,0.208,723868.2,723868.2,7845,0,0,0,L,1122011218,0,121.33,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496182532,2043206.00
05/30/2017 18:15,2,0.955,ACTIVE,212.83,344.45,59.928,1496182503,"201051344001203","219011344069620",30.06,16.70,0,335.44,366.10,29.1,26.2,0.225,713546.2,713546.2,7862,0,0,0,L,1122011218,0,122.46,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496182533,2043207.00
05/30/2017 18:15,2,0.818,ACTIVE,211.48,343.25,59.965,1496182503,"274151322000054","219011344069620",29.00,18.70,0,330.03,354.07,24.1,21.3,0.164,941820.8,941820.8,7791,0,0,0,L,1151911521,0,121.78,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496182534,2043208.00
05/30/2017 18:15,2,0.879,ACTIVE,213.06,343.25,59.949,1496182503,"201051344000867","219011344069620",29.96,16.30,0,333.63,361.89,26.7,23.8,0.199,708225.3,708225.3,7864,0,0,0,L,1122011218,0,121.78,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496182535,2043209.00
05/30/2017 18:15,2,0.965,ACTIVE,212.61,345.36,59.970,1496182503,"201051344001093","219011344069620",30.00,16.30,0,334.54,364.89,29.3,26.4,0.212,712250.1,712250.1,7855,0,0,0,L,1122011218,0,122.01,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496182536,2043210.00
05/30/2017 18:15,2,0.846,ACTIVE,212.83,344.45,59.965,1496182503,"201051344000900","219011344069620",29.82,15.30,0,333.63,363.09,25.6,22.7,0.199,729633.0,729633.0,7842,0,0,0,L,1122011218,0,121.78,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496182537,2043211.00
05/30/2017 18:15,2,0.879,ACTIVE,213.06,344.15,59.986,1496182503,"201051344000648","219011344069620",29.56,15.30,0,334.54,363.09,26.4,23.5,0.194,718565.0,718565.0,7838,0,0,0,L,1122011218,0,121.10,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496182538,2043212.00
05/30/2017 18:15,2,0.879,ACTIVE,212.83,343.85,59.965,1496182503,"201051344000569","219011344069620",29.90,15.80,0,334.84,362.19,26.6,23.8,0.199,732007.8,732007.8,7825,0,0,0,L,1122011218,0,121.10,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496182539,2043213.00
05/30/2017 18:15,2,0.883,ACTIVE,212.83,343.55,60.012,1496182503,"201051344000983","219011344069620",29.72,15.80,0,333.03,362.79,26.6,23.7,0.203,722451.5,722451.5,7844,0,0,0,L,1122011218,0,121.55,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496182540,2043214.00
05/30/2017 18:15,2,0.867,ACTIVE,213.06,344.76,59.975,1496182503,"201051344001158","219011344069620",29.56,15.50,0,334.54,362.79,26.0,23.2,0.203,707749.0,707749.0,7847,0,0,0,L,1122011218,0,121.33,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496182540,2043215.00
05/30/2017 18:15,2,0.859,ACTIVE,213.29,345.06,59.981,1496182503,"201051344000576","219011344069620",29.78,15.30,0,334.84,363.99,26.0,23.1,0.199,722397.8,722397.8,7844,0,0,0,L,1122011218,0,121.78,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496182541,2043216.00
05/30/2017 18:15,2,0.809,ACTIVE,211.70,341.75,59.965,1496182503,"274151322000087","219011344069620",28.69,24.50,0,329.43,353.17,23.5,20.8,0.137,914700.3,914700.3,7922,0,0,0,L,1151911521,0,121.78,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496182542,2043217.00
05/30/2017 18:30,2,0.953,ACTIVE,213.74,345.66,60.002,1496183404,"201051344000645","219011344069620",29.74,15.80,0,333.63,359.78,28.7,25.8,0.221,721332.0,721332.0,7835,0,0,0,L,1122011218,0,122.23,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496183405,2043218.00
05/30/2017 18:30,2,0.891,ACTIVE,212.16,340.55,59.996,1496183404,"274151322000085","219011344069620",28.96,18.30,0,333.63,351.07,26.1,23.3,0.168,938177.3,938177.3,7797,0,0,0,L,1151911521,0,122.46,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496183406,2043219.00
05/30/2017 18:30,2,0.967,ACTIVE,213.74,346.56,59.991,1496183404,"201051344000633","219011344069620",29.80,15.80,0,332.73,360.08,29.2,26.2,0.230,707765.6,707765.6,7869,0,0,0,L,1122011218,0,122.23,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496183406,2043220.00
05/30/2017 18:30,2,0.977,ACTIVE,213.29,345.66,59.996,1496183404,"201051344000469","219011344069620",29.82,14.00,0,331.83,358.88,29.6,26.6,0.225,710900.9,710900.9,7846,0,0,0,L,1122011218,0,121.33,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496183407,2043221.00
05/30/2017 18:30,2,1.033,ACTIVE,212.83,346.26,59.986,1496183404,"201051344000646","219011344069620",29.60,16.00,0,332.43,361.59,31.1,28.0,0.243,705847.3,705847.3,7849,0,0,0,L,1122011218,0,122.23,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496183408,2043222.00
05/30/2017 18:30,2,0.932,ACTIVE,211.93,339.34,59.991,1496183404,"274151322000052","219011344069620",29.04,19.50,0,329.43,351.97,27.4,24.6,0.177,973886.8,973886.8,7801,0,0,0,L,1151911521,0,121.55,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496183409,2043223.00
05/30/2017 18:30,2,1.051,ACTIVE,213.29,347.16,59.981,1496183404,"201051344000585","219011344069620",30.06,16.00,0,332.73,361.29,32.0,28.9,0.243,717620.0,717620.0,7851,0,0,0,L,1122011218,0,121.78,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496183410,2043224.00
05/30/2017 18:30,2,1.010,ACTIVE,212.83,345.36,59.986,1496183404,"201051344001230","219011344069620",30.06,16.00,0,331.83,359.78,30.8,27.8,0.243,710467.0,710467.0,7852,0,0,0,L,1122011218,0,122.23,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496183411,2043225.00
05/30/2017 18:30,2,1.029,ACTIVE,213.29,346.56,59.975,1496183404,"201051344000582","219011344069620",29.58,15.30,0,333.63,361.89,30.9,27.9,0.239,700130.4,700130.4,7840,0,0,0,L,1122011218,0,122.23,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496183412,2043226.00
05/30/2017 18:30,2,1.027,ACTIVE,212.61,345.06,59.986,1496183404,"201051344000955","219011344069620",30.32,15.80,0,332.13,360.08,31.5,28.5,0.243,719095.9,719095.9,7853,0,0,0,L,1122011218,0,121.55,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496183413,2043227.00
05/30/2017 18:30,2,0.605,ACTIVE,212.16,414.19,60.012,1496183404,"274151322000094","219011344069620",38.84,20.30,0,331.23,438.83,23.8,21.0,0.159,798037.1,798037.1,8020,0,0,0,L,1151911521,0,121.78,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496183414,2043228.00
05/30/2017 18:30,2,0.990,ACTIVE,213.29,345.06,59.991,1496183404,"201051344000579","219011344069620",29.94,16.30,0,333.33,359.18,30.1,27.1,0.225,728836.4,728836.4,7844,0,0,0,L,1122011218,0,121.78,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496183415,2043229.00
05/30/2017 18:30,2,1.066,ACTIVE,212.61,345.36,59.949,1496183404,"201051344000890","219011344069620",29.60,16.70,0,331.53,360.99,32.0,28.9,0.239,713050.2,713050.2,7849,0,0,0,L,1122011218,0,122.23,121.10,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496183415,2043230.00
05/30/2017 18:30,2,1.043,ACTIVE,213.06,345.96,60.012,1496183404,"201051344000438","219011344069620",29.76,15.80,0,333.33,361.59,31.5,28.5,0.243,715793.2,715793.2,7846,0,0,0,L,1122011218,0,122.23,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496183416,2043231.00
05/30/2017 18:30,2,1.066,ACTIVE,213.06,343.55,59.981,1496183404,"201051344000417","219011344069620",19.20,16.30,0,332.13,353.77,20.8,18.1,0.155,660971.2,660971.2,7868,0,0,0,L,1122011218,0,121.78,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496183417,2043232.00
05/30/2017 18:30,2,0.906,ACTIVE,212.16,345.36,59.981,1496183404,"274151322000083","219011344069620",29.02,19.30,0,333.03,351.97,26.6,23.7,0.186,964002.5,964002.5,7810,0,0,0,L,1151911521,0,121.78,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496183418,2043233.00
05/30/2017 18:30,2,0.949,ACTIVE,212.61,345.96,59.986,1496183404,"274151322000076","219011344069620",30.04,18.70,0,334.54,353.47,28.9,26.0,0.190,1028060.1,1028060.1,7799,0,0,0,L,1151911521,0,122.23,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496183419,2043234.00
05/30/2017 18:30,2,0.980,ACTIVE,213.06,345.06,59.981,1496183404,"201051344000868","219011344069620",29.24,15.00,0,332.13,359.18,29.1,26.2,0.221,709367.3,709367.3,7849,0,0,0,L,1122011218,0,121.55,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496183420,2043235.00
05/30/2017 18:30,2,0.947,ACTIVE,212.16,341.15,59.970,1496183404,"274151322000095","219011344069620",29.34,18.70,0,332.73,352.27,28.2,25.3,0.181,1018077.6,1018077.6,7809,0,0,0,L,1151911521,0,122.46,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496183421,2043236.00
05/30/2017 18:30,2,0.963,ACTIVE,213.29,343.85,59.996,1496183404,"201051344000988","219011344069620",19.30,15.30,0,333.03,354.37,18.9,16.3,0.150,634933.9,634933.9,7868,0,0,0,L,1122011218,0,121.55,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496183422,2043237.00
05/30/2017 18:30,2,1.047,ACTIVE,212.83,345.06,59.991,1496183404,"201051344001025","219011344069620",29.80,15.80,0,333.03,361.89,31.6,28.6,0.239,715221.2,715221.2,7858,0,0,0,L,1122011218,0,121.78,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496183423,2043238.00
05/30/2017 18:30,2,0.969,ACTIVE,213.06,345.06,60.002,1496183404,"201051344000458","219011344069620",29.30,16.30,0,333.33,358.88,28.8,25.8,0.225,721379.0,721379.0,7834,0,0,0,L,1122011218,0,121.78,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496183423,2043239.00
05/30/2017 18:30,2,0.957,ACTIVE,213.96,346.56,59.975,1496183404,"201051344000853","219011344069620",29.70,15.30,0,334.84,360.08,28.8,25.9,0.225,722060.3,722060.3,7842,0,0,0,L,1122011218,0,122.46,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496183424,2043240.00
05/30/2017 18:30,2,1.010,ACTIVE,213.29,346.86,59.986,1496183404,"201051344000685","219011344069620",29.68,15.80,0,333.33,361.29,30.4,27.4,0.247,715812.2,715812.2,7858,0,0,0,L,1122011218,0,122.68,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496183425,2043241.00
05/30/2017 18:30,2,1.018,ACTIVE,213.06,346.86,59.996,1496183404,"201051344000917","219011344069620",29.66,16.30,0,333.03,361.59,30.6,27.6,0.239,712425.1,712425.1,7847,0,0,0,L,1122011218,0,122.01,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496183426,2043242.00
05/30/2017 18:30,2,1.016,ACTIVE,213.06,345.96,59.991,1496183404,"201051344001145","219011344069620",29.78,15.50,0,334.24,362.19,30.6,27.7,0.230,720384.5,720384.5,7837,0,0,0,L,1122011218,0,122.01,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496183427,2043243.00
05/30/2017 18:30,2,1.035,ACTIVE,213.29,346.26,59.991,1496183404,"201051344000651","219011344069620",29.52,15.00,0,334.54,361.59,31.0,28.0,0.239,708898.3,708898.3,7852,0,0,0,L,1122011218,0,122.46,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496183428,2043244.00
05/30/2017 18:30,2,0.867,ACTIVE,212.16,344.45,59.991,1496183404,"274151322000088","219011344069620",28.69,18.00,0,333.03,350.77,25.2,22.4,0.155,924260.3,924260.3,7805,0,0,0,L,1151911521,0,122.46,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496183429,2043245.00
05/30/2017 18:30,2,0.619,ACTIVE,212.83,411.48,60.002,1496183404,"274151322000068","219011344069620",38.61,21.00,0,330.93,440.04,24.3,21.6,0.150,798454.1,798454.1,8038,0,0,0,L,1151911521,0,122.23,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496183430,2043246.00
05/30/2017 18:30,2,1.041,ACTIVE,212.61,345.36,59.996,1496183404,"201051344001135","219011344069620",29.52,15.50,0,332.73,360.99,31.2,28.2,0.239,704363.9,704363.9,7843,0,0,0,L,1122011218,0,122.01,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496183431,2043247.00
05/30/2017 18:30,2,0.963,ACTIVE,212.83,344.76,59.996,1496183404,"201051344000594","219011344069620",29.76,16.70,0,331.83,358.88,29.1,26.2,0.221,723874.8,723874.8,7846,0,0,0,L,1122011218,0,121.78,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496183432,2043248.00
05/30/2017 18:30,2,1.025,ACTIVE,213.06,345.66,59.996,1496183404,"201051344001203","219011344069620",29.76,15.80,0,333.03,362.79,31.0,28.0,0.243,713553.2,713553.2,7863,0,0,0,L,1122011218,0,122.68,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496183433,2043249.00
05/30/2017 18:30,2,0.877,ACTIVE,211.93,340.85,59.996,1496183404,"274151322000054","219011344069620",29.14,18.30,0,333.03,351.67,25.9,23.1,0.177,941826.5,941826.5,7792,0,0,0,L,1151911521,0,122.01,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496183433,2043250.00
05/30/2017 18:30,2,0.957,ACTIVE,213.51,344.45,60.018,1496183404,"201051344000867","219011344069620",29.56,16.00,0,333.03,358.88,28.7,25.8,0.217,708231.7,708231.7,7865,0,0,0,L,1122011218,0,122.23,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496183434,2043251.00
05/30/2017 18:30,2,1.014,ACTIVE,213.06,345.96,60.007,1496183404,"201051344001093","219011344069620",30.36,15.80,0,333.93,361.29,31.2,28.2,0.225,712257.3,712257.3,7856,0,0,0,L,1122011218,0,122.01,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496183435,2043252.00
05/30/2017 18:30,2,0.904,ACTIVE,213.29,345.66,59.954,1496183404,"201051344000900","219011344069620",30.02,15.00,0,333.33,358.88,27.6,24.7,0.217,729639.1,729639.1,7843,0,0,0,L,1122011218,0,122.01,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496183436,2043253.00
05/30/2017 18:30,2,0.945,ACTIVE,213.51,344.76,60.012,1496183404,"201051344000648","219011344069620",29.62,15.00,0,333.93,358.88,28.4,25.5,0.217,718571.4,718571.4,7839,0,0,0,L,1122011218,0,121.55,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496183437,2043254.00
05/30/2017 18:30,2,0.941,ACTIVE,213.51,345.06,60.002,1496183404,"201051344000569","219011344069620",30.08,15.50,0,333.63,359.78,28.7,25.8,0.221,732014.3,732014.3,7826,0,0,0,L,1122011218,0,121.55,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496183438,2043255.00
05/30/2017 18:30,2,0.953,ACTIVE,213.51,344.76,59.981,1496183404,"201051344000983","219011344069620",29.66,15.50,0,333.33,359.18,28.7,25.8,0.225,722457.9,722457.9,7845,0,0,0,L,1122011218,0,122.01,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496183439,2043256.00
05/30/2017 18:30,2,0.953,ACTIVE,213.51,345.06,59.996,1496183404,"201051344001158","219011344069620",29.10,15.30,0,333.63,359.18,28.1,25.2,0.221,707755.4,707755.4,7848,0,0,0,L,1122011218,0,121.78,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496183440,2043257.00
05/30/2017 18:30,2,0.920,ACTIVE,213.96,347.16,59.986,1496183404,"201051344000576","219011344069620",30.10,15.30,0,333.93,359.78,28.1,25.2,0.217,722404.2,722404.2,7845,0,0,0,L,1122011218,0,122.23,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496183441,2043258.00
05/30/2017 18:30,2,0.863,ACTIVE,212.61,345.36,60.039,1496183404,"274151322000087","219011344069620",29.14,23.80,0,333.63,351.67,25.6,22.8,0.150,914706.0,914706.0,7923,0,0,0,L,1151911521,0,122.23,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496183442,2043259.00
05/30/2017 18:45,2,0.785,ACTIVE,213.51,343.55,59.996,1496184303,"201051344000645","219011344069620",29.20,15.50,0,334.54,360.38,23.3,20.5,0.172,721337.9,721337.9,7836,0,0,0,L,1122011218,0,122.01,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496184304,2043260.00
05/30/2017 18:45,2,0.729,ACTIVE,211.93,339.04,59.981,1496184303,"274151322000085","219011344069620",28.43,17.80,0,329.73,352.27,21.0,18.3,0.128,938182.7,938182.7,7798,0,0,0,L,1151911521,0,122.23,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496184305,2043261.00
05/30/2017 18:45,2,0.789,ACTIVE,213.51,345.06,59.991,1496184303,"201051344000633","219011344069620",29.58,15.50,0,333.93,361.59,23.6,20.9,0.181,707771.6,707771.6,7870,0,0,0,L,1122011218,0,122.01,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496184306,2043262.00
05/30/2017 18:45,2,0.809,ACTIVE,213.06,343.55,59.986,1496184303,"201051344000469","219011344069620",29.16,14.00,0,332.13,360.08,23.9,21.2,0.177,710907.0,710907.0,7847,0,0,0,L,1122011218,0,121.10,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496184307,2043263.00
05/30/2017 18:45,2,0.861,ACTIVE,212.83,344.76,60.012,1496184303,"201051344000646","219011344069620",29.10,16.00,0,332.73,362.19,25.4,22.6,0.194,705853.8,705853.8,7850,0,0,0,L,1122011218,0,122.23,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496184308,2043264.00
05/30/2017 18:45,2,0.752,ACTIVE,211.70,342.95,59.970,1496184303,"274151322000052","219011344069620",29.00,19.00,0,329.43,353.17,22.1,19.4,0.137,973892.4,973892.4,7802,0,0,0,L,1151911521,0,121.55,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496184309,2043265.00
05/30/2017 18:45,2,0.877,ACTIVE,213.06,345.06,60.012,1496184303,"201051344000585","219011344069620",29.52,15.80,0,334.24,362.79,26.3,23.4,0.199,717626.7,717626.7,7852,0,0,0,L,1122011218,0,121.78,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496184309,2043266.00
05/30/2017 18:45,2,0.834,ACTIVE,212.83,344.15,59.986,1496184303,"201051344001230","219011344069620",29.68,15.80,0,332.43,360.99,25.1,22.3,0.181,710473.4,710473.4,7853,0,0,0,L,1122011218,0,122.23,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496184311,2043267.00
05/30/2017 18:45,2,0.842,ACTIVE,213.51,345.66,60.012,1496184303,"201051344000582","219011344069620",29.36,15.30,0,334.54,363.09,25.1,22.3,0.190,700136.9,700136.9,7841,0,0,0,L,1122011218,0,122.23,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496184312,2043268.00
05/30/2017 18:45,2,0.865,ACTIVE,212.61,344.15,60.007,1496184303,"201051344000955","219011344069620",29.54,15.80,0,332.73,361.59,25.9,23.1,0.199,719102.5,719102.5,7854,0,0,0,L,1122011218,0,121.55,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496184313,2043269.00
