ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/30/2017 18:45,2,0.482,ACTIVE,211.93,411.18,59.986,1496184303,"274151322000094","219011344069620",38.66,19.80,0,334.24,436.13,18.9,16.3,0.124,798041.9,798041.9,8021,0,0,0,L,1151911521,0,121.55,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496184314,2043270.00
05/30/2017 18:45,2,0.807,ACTIVE,213.06,343.25,59.991,1496184303,"201051344000579","219011344069620",29.84,16.00,0,334.24,360.38,24.3,21.5,0.168,728842.6,728842.6,7845,0,0,0,L,1122011218,0,121.55,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496184315,2043271.00
05/30/2017 18:45,2,0.871,ACTIVE,212.83,344.45,59.991,1496184303,"201051344000890","219011344069620",29.58,16.30,0,332.73,362.49,26.1,23.3,0.181,713056.9,713056.9,7850,0,0,0,L,1122011218,0,122.23,121.10,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496184316,2043272.00
05/30/2017 18:45,2,0.848,ACTIVE,213.06,344.76,59.996,1496184303,"201051344000438","219011344069620",29.78,15.80,0,333.03,363.09,25.6,22.8,0.186,715799.8,715799.8,7847,0,0,0,L,1122011218,0,122.46,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496184317,2043273.00
05/30/2017 18:45,2,0.869,ACTIVE,213.06,342.35,60.002,1496184303,"201051344000417","219011344069620",19.16,16.00,0,333.03,354.67,16.9,14.4,0.119,660975.4,660975.4,7869,0,0,0,L,1122011218,0,121.78,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496184317,2043274.00
05/30/2017 18:45,2,0.713,ACTIVE,212.16,341.75,59.996,1496184303,"274151322000083","219011344069620",29.04,18.70,0,330.03,352.87,21.0,18.3,0.141,964008.0,964008.0,7811,0,0,0,L,1151911521,0,121.55,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496184318,2043275.00
05/30/2017 18:45,2,0.762,ACTIVE,212.61,343.85,59.996,1496184303,"274151322000076","219011344069620",29.46,18.30,0,333.93,354.37,22.8,20.0,0.141,1028066.1,1028066.1,7800,0,0,0,L,1151911521,0,122.01,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496184319,2043276.00
05/30/2017 18:45,2,0.783,ACTIVE,212.83,342.95,59.975,1496184303,"201051344000868","219011344069620",29.26,14.70,0,333.03,359.78,23.2,20.5,0.168,709373.3,709373.3,7850,0,0,0,L,1122011218,0,121.33,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496184320,2043277.00
05/30/2017 18:45,2,0.752,ACTIVE,211.70,340.85,59.996,1496184303,"274151322000095","219011344069620",28.92,18.00,0,330.03,353.77,22.0,19.3,0.146,1018083.4,1018083.4,7810,0,0,0,L,1151911521,0,122.23,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496184321,2043278.00
05/30/2017 18:45,2,0.775,ACTIVE,213.06,342.65,60.002,1496184303,"201051344000988","219011344069620",18.94,15.00,0,333.33,354.67,14.9,12.4,0.115,634937.6,634937.6,7869,0,0,0,L,1122011218,0,121.33,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496184322,2043279.00
05/30/2017 18:45,2,0.832,ACTIVE,212.83,343.25,59.991,1496184303,"201051344001025","219011344069620",29.96,15.50,0,333.63,363.09,25.2,22.4,0.181,715227.8,715227.8,7859,0,0,0,L,1122011218,0,121.78,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496184323,2043280.00
05/30/2017 18:45,2,0.768,ACTIVE,212.83,342.95,59.954,1496184303,"201051344000458","219011344069620",29.32,16.00,0,333.63,360.08,22.9,20.1,0.168,721385.0,721385.0,7835,0,0,0,L,1122011218,0,121.78,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496184324,2043281.00
05/30/2017 18:45,2,0.762,ACTIVE,213.74,344.76,60.023,1496184303,"201051344000853","219011344069620",29.56,15.00,0,334.84,361.59,22.9,20.1,0.168,722066.3,722066.3,7843,0,0,0,L,1122011218,0,122.23,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496184325,2043282.00
05/30/2017 18:45,2,0.807,ACTIVE,213.06,345.36,60.007,1496184303,"201051344000685","219011344069620",29.50,15.80,0,333.33,362.79,24.2,21.4,0.190,715818.5,715818.5,7859,0,0,0,L,1122011218,0,122.91,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496184326,2043283.00
05/30/2017 18:45,2,0.799,ACTIVE,213.06,344.76,59.970,1496184303,"201051344000917","219011344069620",30.00,16.00,0,333.03,363.09,24.3,21.5,0.177,712431.5,712431.5,7848,0,0,0,L,1122011218,0,122.01,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496184327,2043284.00
05/30/2017 18:45,2,0.807,ACTIVE,213.29,345.06,59.996,1496184303,"201051344001145","219011344069620",29.76,15.30,0,335.14,363.09,24.4,21.6,0.177,720391.0,720391.0,7838,0,0,0,L,1122011218,0,122.23,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496184328,2043285.00
05/30/2017 18:45,2,0.824,ACTIVE,213.29,345.06,59.996,1496184303,"201051344000651","219011344069620",29.48,15.00,0,334.54,362.79,24.6,21.9,0.186,708904.8,708904.8,7853,0,0,0,L,1122011218,0,122.46,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496184328,2043286.00
05/30/2017 18:45,2,0.678,ACTIVE,211.70,338.44,60.002,1496184303,"274151322000088","219011344069620",28.23,17.80,0,330.03,351.67,19.4,16.8,0.119,924265.5,924265.5,7806,0,0,0,L,1151911521,0,122.23,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496184329,2043287.00
05/30/2017 18:45,2,0.484,ACTIVE,212.61,413.29,59.996,1496184303,"274151322000068","219011344069620",38.76,20.70,0,334.24,446.35,19.1,16.5,0.110,798459.1,798459.1,8039,0,0,0,L,1151911521,0,122.23,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496184330,2043288.00
05/30/2017 18:45,2,0.828,ACTIVE,212.83,343.55,59.986,1496184303,"201051344001135","219011344069620",29.38,15.30,0,333.63,362.19,24.6,21.9,0.177,704370.4,704370.4,7844,0,0,0,L,1122011218,0,122.01,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496184331,2043289.00
05/30/2017 18:45,2,0.752,ACTIVE,212.83,342.95,59.986,1496184303,"201051344000594","219011344069620",30.00,16.70,0,332.13,359.18,22.9,20.1,0.159,723880.8,723880.8,7847,0,0,0,L,1122011218,0,121.55,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496184332,2043290.00
05/30/2017 18:45,2,0.812,ACTIVE,213.06,343.55,60.039,1496184303,"201051344001203","219011344069620",29.60,15.80,0,333.63,363.69,24.4,21.6,0.186,713559.7,713559.7,7864,0,0,0,L,1122011218,0,122.68,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496184333,2043291.00
05/30/2017 18:45,2,0.688,ACTIVE,211.70,339.95,59.996,1496184303,"274151322000054","219011344069620",28.57,17.80,0,329.73,352.57,19.9,17.3,0.115,941831.9,941831.9,7793,0,0,0,L,1151911521,0,122.23,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496184334,2043292.00
05/30/2017 18:45,2,0.758,ACTIVE,213.29,342.35,59.996,1496184303,"201051344000867","219011344069620",29.30,15.80,0,333.33,359.48,22.6,19.8,0.159,708237.7,708237.7,7866,0,0,0,L,1122011218,0,122.01,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496184335,2043293.00
05/30/2017 18:45,2,0.838,ACTIVE,213.06,344.45,60.002,1496184303,"201051344001093","219011344069620",29.18,15.80,0,333.93,363.09,24.8,22.0,0.172,712263.9,712263.9,7857,0,0,0,L,1122011218,0,122.23,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496184336,2043294.00
05/30/2017 18:45,2,0.715,ACTIVE,213.06,343.25,59.996,1496184303,"201051344000900","219011344069620",29.26,14.70,0,333.63,359.78,21.2,18.6,0.164,729644.9,729644.9,7844,0,0,0,L,1122011218,0,121.78,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496184337,2043295.00
05/30/2017 18:45,2,0.734,ACTIVE,213.29,342.35,59.949,1496184303,"201051344000648","219011344069620",29.86,14.70,0,333.03,360.08,22.3,19.6,0.159,718577.3,718577.3,7840,0,0,0,L,1122011218,0,121.33,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496184338,2043296.00
05/30/2017 18:45,2,0.760,ACTIVE,213.06,343.25,59.996,1496184303,"201051344000569","219011344069620",29.28,15.50,0,333.33,360.38,22.6,19.9,0.159,732020.3,732020.3,7827,0,0,0,L,1122011218,0,121.33,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496184339,2043297.00
05/30/2017 18:45,2,0.746,ACTIVE,213.29,342.95,59.959,1496184303,"201051344000983","219011344069620",29.76,15.30,0,333.33,359.78,22.5,19.8,0.168,722464.0,722464.0,7846,0,0,0,L,1122011218,0,121.78,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496184340,2043298.00
05/30/2017 18:45,2,0.748,ACTIVE,213.29,343.85,59.996,1496184303,"201051344001158","219011344069620",28.86,15.00,0,333.93,360.38,21.9,19.2,0.164,707761.3,707761.3,7849,0,0,0,L,1122011218,0,121.55,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496184341,2043299.00
05/30/2017 18:45,2,0.736,ACTIVE,213.51,344.15,59.991,1496184303,"201051344000576","219011344069620",29.32,15.00,0,334.84,360.69,21.9,19.2,0.159,722410.1,722410.1,7846,0,0,0,L,1122011218,0,122.01,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496184341,2043300.00
05/30/2017 18:45,2,0.676,ACTIVE,212.16,342.65,59.996,1496184303,"274151322000087","219011344069620",28.55,23.00,0,328.82,352.27,19.6,16.9,0.102,914711.3,914711.3,7924,0,0,0,L,1151911521,0,122.23,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496184342,2043301.00
05/30/2017 19:00,2,0.607,ACTIVE,213.29,342.05,59.996,1496185203,"201051344000645","219011344069620",29.14,15.30,0,333.33,355.58,18.0,15.4,0.124,721342.1,721342.1,7837,0,0,0,L,1122011218,0,122.01,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496185204,2043302.00
05/30/2017 19:00,2,0.543,ACTIVE,211.93,339.34,59.975,1496185203,"274151322000085","219011344069620",28.51,17.50,0,333.03,347.76,15.7,13.2,0.097,938186.3,938186.3,7799,0,0,0,L,1151911521,0,122.23,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496185205,2043303.00
05/30/2017 19:00,2,0.627,ACTIVE,213.51,343.85,59.986,1496185203,"201051344000633","219011344069620",28.98,15.30,0,332.73,356.48,18.4,15.9,0.133,707775.9,707775.9,7871,0,0,0,L,1122011218,0,122.01,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496185206,2043304.00
05/30/2017 19:00,2,0.639,ACTIVE,213.06,342.05,59.996,1496185203,"201051344000469","219011344069620",28.96,14.00,0,331.53,355.28,18.8,16.2,0.133,710911.4,710911.4,7848,0,0,0,L,1122011218,0,121.10,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496185207,2043305.00
05/30/2017 19:00,2,0.664,ACTIVE,212.38,342.05,59.981,1496185203,"201051344000646","219011344069620",29.48,15.80,0,333.03,356.48,19.9,17.3,0.133,705858.4,705858.4,7851,0,0,0,L,1122011218,0,122.23,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496185208,2043306.00
05/30/2017 19:00,2,0.580,ACTIVE,211.48,338.44,59.981,1496185203,"274151322000052","219011344069620",28.71,18.70,0,330.03,348.36,16.9,14.3,0.110,973896.3,973896.3,7803,0,0,0,L,1151911521,0,121.33,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496185209,2043307.00
05/30/2017 19:00,2,0.682,ACTIVE,212.83,342.95,59.996,1496185203,"201051344000585","219011344069620",29.64,15.50,0,334.54,356.78,20.5,17.9,0.133,717631.5,717631.5,7853,0,0,0,L,1122011218,0,121.55,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496185210,2043308.00
05/30/2017 19:00,2,0.654,ACTIVE,212.38,341.15,59.986,1496185203,"201051344001230","219011344069620",29.22,15.50,0,332.43,355.28,19.4,16.8,0.137,710477.9,710477.9,7854,0,0,0,L,1122011218,0,122.01,121.10,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496185211,2043309.00
05/30/2017 19:00,2,0.668,ACTIVE,213.29,342.65,59.981,1496185203,"201051344000582","219011344069620",28.98,15.00,0,334.54,356.78,19.6,17.0,0.137,700141.4,700141.4,7842,0,0,0,L,1122011218,0,122.23,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496185212,2043310.00
05/30/2017 19:00,2,0.689,ACTIVE,212.38,341.75,59.986,1496185203,"201051344000955","219011344069620",29.14,15.50,0,333.03,355.88,20.4,17.7,0.141,719107.2,719107.2,7855,0,0,0,L,1122011218,0,121.55,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496185213,2043311.00
05/30/2017 19:00,2,0.365,ACTIVE,211.93,408.18,59.981,1496185203,"274151322000094","219011344069620",38.51,19.30,0,333.93,432.82,14.3,11.9,0.088,798045.1,798045.1,8022,0,0,0,L,1151911521,0,121.55,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496185213,2043312.00
05/30/2017 19:00,2,0.652,ACTIVE,213.06,341.15,60.012,1496185203,"201051344000579","219011344069620",29.68,15.80,0,333.93,354.37,19.6,17.0,0.133,728847.1,728847.1,7846,0,0,0,L,1122011218,0,121.55,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496185215,2043313.00
05/30/2017 19:00,2,0.691,ACTIVE,212.61,341.15,59.996,1496185203,"201051344000890","219011344069620",29.46,16.00,0,333.33,357.08,20.7,18.0,0.141,713061.7,713061.7,7851,0,0,0,L,1122011218,0,122.01,120.88,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496185216,2043314.00
05/30/2017 19:00,2,0.674,ACTIVE,212.83,342.05,60.018,1496185203,"201051344000438","219011344069620",29.74,15.50,0,333.33,356.78,20.4,17.7,0.141,715804.5,715804.5,7848,0,0,0,L,1122011218,0,122.23,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496185216,2043315.00
05/30/2017 19:00,2,0.699,ACTIVE,212.61,340.55,59.991,1496185203,"201051344000417","219011344069620",19.04,15.80,0,333.63,350.77,13.5,11.1,0.084,660978.3,660978.3,7870,0,0,0,L,1122011218,0,121.78,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496185217,2043316.00
05/30/2017 19:00,2,0.553,ACTIVE,211.70,337.24,59.986,1496185203,"274151322000083","219011344069620",28.92,18.30,0,331.23,348.06,16.3,13.8,0.102,964011.7,964011.7,7812,0,0,0,L,1151911521,0,121.55,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496185218,2043317.00
05/30/2017 19:00,2,0.594,ACTIVE,212.38,337.24,59.986,1496185203,"274151322000076","219011344069620",29.44,17.80,0,331.53,349.26,17.7,15.1,0.106,1028070.2,1028070.2,7801,0,0,0,L,1151911521,0,122.01,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496185219,2043318.00
05/30/2017 19:00,2,0.639,ACTIVE,212.83,342.05,59.991,1496185203,"201051344000868","219011344069620",28.67,14.70,0,332.43,354.67,18.6,16.0,0.124,709377.6,709377.6,7851,0,0,0,L,1122011218,0,121.33,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496185220,2043319.00
05/30/2017 19:00,2,0.580,ACTIVE,211.70,338.14,59.975,1496185203,"274151322000095","219011344069620",29.12,17.50,0,331.83,348.36,17.1,14.6,0.106,1018087.4,1018087.4,7811,0,0,0,L,1151911521,0,122.01,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496185221,2043320.00
05/30/2017 19:00,2,0.629,ACTIVE,212.83,341.15,59.991,1496185203,"201051344000988","219011344069620",18.63,14.70,0,332.73,351.37,11.8,9.5,0.080,634940.2,634940.2,7870,0,0,0,L,1122011218,0,121.33,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496185222,2043321.00
05/30/2017 19:00,2,0.678,ACTIVE,212.38,341.15,60.012,1496185203,"201051344001025","219011344069620",29.56,15.30,0,333.33,356.48,20.4,17.7,0.146,715232.5,715232.5,7860,0,0,0,L,1122011218,0,121.55,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496185223,2043322.00
05/30/2017 19:00,2,0.629,ACTIVE,213.06,341.75,59.991,1496185203,"201051344000458","219011344069620",29.22,15.80,0,333.33,354.07,18.6,16.1,0.128,721389.2,721389.2,7836,0,0,0,L,1122011218,0,121.78,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496185224,2043323.00
05/30/2017 19:00,2,0.621,ACTIVE,213.51,343.25,59.986,1496185203,"201051344000853","219011344069620",29.48,14.70,0,333.93,355.58,18.6,16.0,0.128,722070.5,722070.5,7844,0,0,0,L,1122011218,0,122.23,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496185225,2043324.00
05/30/2017 19:00,2,0.639,ACTIVE,212.83,342.65,59.938,1496185203,"201051344000685","219011344069620",29.92,15.30,0,333.33,357.38,19.4,16.8,0.146,715822.9,715822.9,7860,0,0,0,L,1122011218,0,122.68,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496185225,2043325.00
05/30/2017 19:00,2,0.662,ACTIVE,212.83,342.95,59.996,1496185203,"201051344000917","219011344069620",29.16,15.80,0,333.33,356.18,19.6,17.0,0.141,712435.9,712435.9,7849,0,0,0,L,1122011218,0,121.78,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496185226,2043326.00
05/30/2017 19:00,2,0.656,ACTIVE,212.83,343.25,59.981,1496185203,"201051344001145","219011344069620",29.54,15.00,0,335.14,357.08,19.6,17.0,0.133,720395.4,720395.4,7839,0,0,0,L,1122011218,0,122.01,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496185227,2043327.00
05/30/2017 19:00,2,0.670,ACTIVE,212.83,342.35,59.986,1496185203,"201051344000651","219011344069620",29.52,14.70,0,334.54,356.48,20.1,17.5,0.141,708909.3,708909.3,7854,0,0,0,L,1122011218,0,122.46,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496185228,2043328.00
05/30/2017 19:00,2,0.549,ACTIVE,211.48,336.94,60.023,1496185203,"274151322000088","219011344069620",27.73,17.50,0,330.03,347.46,15.4,13.0,0.097,924268.9,924268.9,7807,0,0,0,L,1151911521,0,122.23,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496185229,2043329.00
05/30/2017 19:00,2,0.389,ACTIVE,212.38,409.68,59.981,1496185203,"274151322000068","219011344069620",38.49,20.30,0,334.84,432.22,15.2,12.7,0.088,798462.5,798462.5,8040,0,0,0,L,1151911521,0,122.23,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496185230,2043330.00
05/30/2017 19:00,2,0.684,ACTIVE,212.38,341.15,59.996,1496185203,"201051344001135","219011344069620",29.42,15.30,0,333.33,355.58,20.4,17.8,0.137,704375.0,704375.0,7845,0,0,0,L,1122011218,0,121.78,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496185231,2043331.00
05/30/2017 19:00,2,0.633,ACTIVE,212.61,341.15,60.034,1496185203,"201051344000594","219011344069620",29.66,16.00,0,332.43,353.77,19.1,16.5,0.128,723885.2,723885.2,7848,0,0,0,L,1122011218,0,121.55,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496185232,2043332.00
05/30/2017 19:00,2,0.660,ACTIVE,212.83,341.75,59.986,1496185203,"201051344001203","219011344069620",29.90,15.50,0,333.63,356.78,20.1,17.4,0.137,713564.2,713564.2,7865,0,0,0,L,1122011218,0,122.46,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496185233,2043333.00
05/30/2017 19:00,2,0.559,ACTIVE,211.70,340.85,60.002,1496185203,"274151322000054","219011344069620",28.45,17.50,0,332.43,348.06,16.1,13.6,0.102,941835.5,941835.5,7794,0,0,0,L,1151911521,0,122.01,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496185234,2043334.00
05/30/2017 19:00,2,0.629,ACTIVE,213.29,341.15,60.002,1496185203,"201051344000867","219011344069620",29.42,15.50,0,332.73,354.37,18.8,16.2,0.128,708242.0,708242.0,7867,0,0,0,L,1122011218,0,122.01,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496185235,2043335.00
05/30/2017 19:00,2,0.680,ACTIVE,212.83,342.65,60.002,1496185203,"201051344001093","219011344069620",29.86,15.50,0,333.63,355.58,20.6,17.9,0.133,712268.5,712268.5,7858,0,0,0,L,1122011218,0,122.01,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496185236,2043336.00
05/30/2017 19:00,2,0.586,ACTIVE,212.83,342.65,60.023,1496185203,"201051344000900","219011344069620",29.50,14.70,0,332.73,353.77,17.6,15.0,0.128,729648.8,729648.8,7845,0,0,0,L,1122011218,0,121.78,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496185237,2043337.00
05/30/2017 19:00,2,0.633,ACTIVE,213.06,341.75,59.996,1496185203,"201051344000648","219011344069620",29.30,14.30,0,333.33,354.07,18.8,16.2,0.133,718581.6,718581.6,7841,0,0,0,L,1122011218,0,121.33,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496185238,2043338.00
05/30/2017 19:00,2,0.635,ACTIVE,213.06,341.45,59.991,1496185203,"201051344000569","219011344069620",29.44,15.00,0,333.33,354.07,19.0,16.4,0.133,732024.6,732024.6,7828,0,0,0,L,1122011218,0,121.33,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496185239,2043339.00
05/30/2017 19:00,2,0.625,ACTIVE,213.06,340.85,60.002,1496185203,"201051344000983","219011344069620",29.80,15.00,0,333.33,353.77,18.9,16.4,0.133,722468.2,722468.2,7847,0,0,0,L,1122011218,0,121.78,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496185240,2043340.00
05/30/2017 19:00,2,0.621,ACTIVE,213.06,341.45,59.965,1496185203,"201051344001158","219011344069620",29.18,14.70,0,333.33,354.07,18.4,15.8,0.128,707765.4,707765.4,7850,0,0,0,L,1122011218,0,121.55,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496185241,2043341.00
05/30/2017 19:00,2,0.627,ACTIVE,213.29,342.65,60.002,1496185203,"201051344000576","219011344069620",29.20,14.70,0,333.93,355.28,18.6,16.0,0.124,722414.2,722414.2,7847,0,0,0,L,1122011218,0,121.78,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496185242,2043342.00
05/30/2017 19:00,2,0.566,ACTIVE,212.16,340.55,59.996,1496185203,"274151322000087","219011344069620",28.07,22.30,0,330.33,348.36,16.1,13.6,0.075,914714.9,914714.9,7925,0,0,0,L,1151911521,0,122.01,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496185243,2043343.00
05/30/2017 19:15,2,0.457,ACTIVE,213.29,339.95,59.996,1496186103,"201051344000645","219011344069620",28.01,15.00,0,333.63,351.07,12.9,10.6,0.075,721345.4,721345.4,7838,0,0,0,L,1122011218,0,121.78,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496186104,2043344.00
05/30/2017 19:15,2,0.385,ACTIVE,211.70,337.84,59.991,1496186103,"274151322000085","219011344069620",27.77,17.00,0,333.33,345.66,10.8,8.5,0.057,938189.0,938189.0,7800,0,0,0,L,1151911521,0,122.46,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496186105,2043345.00
05/30/2017 19:15,2,0.475,ACTIVE,213.29,341.75,59.970,1496186103,"201051344000633","219011344069620",28.55,15.00,0,332.73,352.87,13.7,11.3,0.084,707779.2,707779.2,7872,0,0,0,L,1122011218,0,121.78,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496186106,2043346.00
05/30/2017 19:15,2,0.488,ACTIVE,213.06,339.95,59.954,1496186103,"201051344000469","219011344069620",28.13,13.70,0,331.83,351.37,13.9,11.5,0.080,710914.8,710914.8,7849,0,0,0,L,1122011218,0,120.88,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496186106,2043347.00
05/30/2017 19:15,2,0.490,ACTIVE,212.38,339.95,60.012,1496186103,"201051344000646","219011344069620",29.24,15.30,0,332.43,352.27,14.5,12.1,0.084,705862.0,705862.0,7852,0,0,0,L,1122011218,0,122.23,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496186107,2043348.00
05/30/2017 19:15,2,0.416,ACTIVE,211.48,336.94,59.996,1496186103,"274151322000052","219011344069620",27.87,18.00,0,332.13,346.26,11.8,9.4,0.071,973899.2,973899.2,7804,0,0,0,L,1151911521,0,121.10,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496186108,2043349.00
05/30/2017 19:15,2,0.504,ACTIVE,212.83,340.55,60.028,1496186103,"201051344000585","219011344069620",29.30,15.30,0,333.93,353.17,15.0,12.5,0.088,717635.2,717635.2,7854,0,0,0,L,1122011218,0,121.55,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496186109,2043350.00
05/30/2017 19:15,2,0.492,ACTIVE,212.61,339.34,60.002,1496186103,"201051344001230","219011344069620",28.15,15.30,0,332.13,350.77,14.0,11.6,0.084,710481.4,710481.4,7855,0,0,0,L,1122011218,0,122.23,121.10,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496186110,2043351.00
05/30/2017 19:15,2,0.498,ACTIVE,213.06,340.55,59.996,1496186103,"201051344000582","219011344069620",28.21,14.70,0,333.33,352.87,14.3,11.9,0.084,700144.9,700144.9,7843,0,0,0,L,1122011218,0,122.23,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496186111,2043352.00
05/30/2017 19:15,2,0.514,ACTIVE,212.38,339.04,59.986,1496186103,"201051344000955","219011344069620",29.02,15.30,0,332.13,351.07,15.1,12.7,0.088,719111.0,719111.0,7856,0,0,0,L,1122011218,0,121.55,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496186112,2043353.00
05/30/2017 19:15,2,0.248,ACTIVE,211.70,403.37,60.002,1496186103,"274151322000094","219011344069620",37.95,19.00,0,333.33,433.72,9.6,7.3,0.049,798047.4,798047.4,8023,0,0,0,L,1151911521,0,121.33,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496186113,2043354.00
05/30/2017 19:15,2,0.494,ACTIVE,212.83,339.65,60.002,1496186103,"201051344000579","219011344069620",29.24,15.50,0,333.33,351.37,14.6,12.2,0.080,728850.7,728850.7,7847,0,0,0,L,1122011218,0,121.33,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496186114,2043355.00
05/30/2017 19:15,2,0.543,ACTIVE,212.38,339.65,60.007,1496186103,"201051344000890","219011344069620",25.29,15.80,0,333.03,352.87,13.9,11.5,0.084,713065.4,713065.4,7852,0,0,0,L,1122011218,0,122.23,120.88,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496186115,2043356.00
05/30/2017 19:15,2,0.510,ACTIVE,212.83,339.65,60.018,1496186103,"201051344000438","219011344069620",28.65,15.30,0,333.63,352.57,14.8,12.4,0.084,715808.2,715808.2,7849,0,0,0,L,1122011218,0,122.23,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496186115,2043357.00
05/30/2017 19:15,2,0.512,ACTIVE,212.83,339.34,60.002,1496186103,"201051344000417","219011344069620",19.10,15.50,0,332.73,347.76,9.9,7.6,0.053,660980.6,660980.6,7871,0,0,0,L,1122011218,0,121.78,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496186116,2043358.00
05/30/2017 19:15,2,0.398,ACTIVE,211.70,338.44,59.996,1496186103,"274151322000083","219011344069620",27.79,18.00,0,333.03,345.96,11.2,8.9,0.062,964014.5,964014.5,7813,0,0,0,L,1151911521,0,121.55,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496186117,2043359.00
05/30/2017 19:15,2,0.430,ACTIVE,212.16,337.54,59.986,1496186103,"274151322000076","219011344069620",27.73,17.50,0,333.93,347.16,12.1,9.7,0.066,1028073.2,1028073.2,7802,0,0,0,L,1151911521,0,121.78,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496186118,2043360.00
05/30/2017 19:15,2,0.488,ACTIVE,212.61,339.65,60.018,1496186103,"201051344000868","219011344069620",27.21,14.30,0,332.13,351.07,13.5,11.1,0.084,709380.9,709380.9,7852,0,0,0,L,1122011218,0,121.10,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496186119,2043361.00
05/30/2017 19:15,2,0.414,ACTIVE,211.48,336.64,59.986,1496186103,"274151322000095","219011344069620",27.81,17.30,0,333.33,346.56,11.7,9.4,0.071,1018090.3,1018090.3,7812,0,0,0,L,1151911521,0,122.23,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496186120,2043362.00
05/30/2017 19:15,2,0.463,ACTIVE,212.61,339.95,59.991,1496186103,"201051344000988","219011344069620",18.13,14.70,0,332.73,348.96,8.5,6.3,0.057,634942.1,634942.1,7871,0,0,0,L,1122011218,0,121.10,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496186121,2043363.00
05/30/2017 19:15,2,0.510,ACTIVE,212.38,339.34,59.996,1496186103,"201051344001025","219011344069620",28.21,15.00,0,332.73,352.27,14.6,12.2,0.093,715236.1,715236.1,7861,0,0,0,L,1122011218,0,121.55,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496186122,2043364.00
05/30/2017 19:15,2,0.463,ACTIVE,212.61,339.04,59.996,1496186103,"201051344000458","219011344069620",29.32,15.50,0,332.13,351.37,13.8,11.4,0.080,721392.6,721392.6,7837,0,0,0,L,1122011218,0,121.33,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496186123,2043365.00
05/30/2017 19:15,2,0.461,ACTIVE,213.29,340.85,59.986,1496186103,"201051344000853","219011344069620",29.16,14.70,0,334.54,352.27,13.7,11.3,0.084,722073.8,722073.8,7845,0,0,0,L,1122011218,0,122.01,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496186124,2043366.00
05/30/2017 19:15,2,0.484,ACTIVE,213.06,341.15,59.991,1496186103,"201051344000685","219011344069620",28.71,15.00,0,333.03,353.47,14.1,11.7,0.088,715826.4,715826.4,7861,0,0,0,L,1122011218,0,122.68,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496186125,2043367.00
05/30/2017 19:15,2,0.494,ACTIVE,212.83,341.15,59.991,1496186103,"201051344000917","219011344069620",28.61,15.50,0,332.13,352.57,14.4,11.9,0.088,712439.4,712439.4,7850,0,0,0,L,1122011218,0,121.78,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496186126,2043368.00
05/30/2017 19:15,2,0.451,ACTIVE,212.83,340.55,60.002,1496186103,"201051344001145","219011344069620",30.22,14.70,0,333.93,352.87,13.8,11.4,0.080,720398.9,720398.9,7840,0,0,0,L,1122011218,0,122.01,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496186127,2043369.00
05/30/2017 19:15,2,0.504,ACTIVE,212.83,340.25,59.996,1496186103,"201051344000651","219011344069620",28.78,14.30,0,333.33,352.87,14.7,12.3,0.088,708912.9,708912.9,7855,0,0,0,L,1122011218,0,122.46,121.10,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496186127,2043370.00
05/30/2017 19:15,2,0.369,ACTIVE,211.03,336.64,59.996,1496186103,"274151322000088","219011344069620",27.91,17.30,0,332.73,345.06,10.4,8.2,0.062,924271.4,924271.4,7808,0,0,0,L,1151911521,0,122.23,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496186128,2043371.00
05/30/2017 19:15,2,0.270,ACTIVE,212.16,408.18,59.975,1496186103,"274151322000068","219011344069620",38.39,19.80,0,334.84,432.52,10.5,8.2,0.049,798465.0,798465.0,8041,0,0,0,L,1151911521,0,122.23,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496186129,2043372.00
05/30/2017 19:15,2,0.504,ACTIVE,212.38,339.65,59.991,1496186103,"201051344001135","219011344069620",28.86,14.70,0,333.33,351.97,14.7,12.3,0.093,704378.6,704378.6,7846,0,0,0,L,1122011218,0,122.01,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496186130,2043373.00
05/30/2017 19:15,2,0.482,ACTIVE,212.38,339.65,59.986,1496186103,"201051344000594","219011344069620",29.00,15.80,0,331.53,350.47,14.2,11.7,0.084,723888.5,723888.5,7849,0,0,0,L,1122011218,0,121.10,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496186131,2043374.00
05/30/2017 19:15,2,0.504,ACTIVE,212.83,339.95,60.012,1496186103,"201051344001203","219011344069620",28.78,15.30,0,333.33,353.17,14.7,12.3,0.088,713567.8,713567.8,7866,0,0,0,L,1122011218,0,122.46,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496186132,2043375.00
05/30/2017 19:15,2,0.396,ACTIVE,211.25,337.84,59.981,1496186103,"274151322000054","219011344069620",27.83,17.30,0,332.13,345.66,11.2,8.9,0.066,941838.1,941838.1,7795,0,0,0,L,1151911521,0,121.78,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496186133,2043376.00
05/30/2017 19:15,2,0.475,ACTIVE,213.06,339.04,59.949,1496186103,"201051344000867","219011344069620",28.75,15.50,0,332.43,351.07,13.8,11.4,0.075,708245.3,708245.3,7868,0,0,0,L,1122011218,0,121.55,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496186134,2043377.00
05/30/2017 19:15,2,0.520,ACTIVE,212.61,340.55,59.986,1496186103,"201051344001093","219011344069620",28.84,15.50,0,332.13,352.27,15.2,12.7,0.088,712272.2,712272.2,7859,0,0,0,L,1122011218,0,122.01,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496186135,2043378.00
05/30/2017 19:15,2,0.410,ACTIVE,212.83,339.65,60.007,1496186103,"201051344000900","219011344069620",29.64,14.30,0,332.43,351.07,12.4,10.0,0.080,729651.8,729651.8,7846,0,0,0,L,1122011218,0,121.33,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496186136,2043379.00
05/30/2017 19:15,2,0.471,ACTIVE,213.06,338.74,59.991,1496186103,"201051344000648","219011344069620",29.42,14.30,0,332.73,351.97,14.0,11.6,0.080,718584.9,718584.9,7842,0,0,0,L,1122011218,0,121.10,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496186137,2043380.00
05/30/2017 19:15,2,0.457,ACTIVE,212.83,339.65,59.991,1496186103,"201051344000569","219011344069620",29.92,15.00,0,333.93,351.07,13.8,11.4,0.080,732028.0,732028.0,7829,0,0,0,L,1122011218,0,120.88,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496186138,2043381.00
05/30/2017 19:15,2,0.471,ACTIVE,212.83,339.04,60.002,1496186103,"201051344000983","219011344069620",29.30,15.00,0,332.73,350.47,14.0,11.6,0.084,722471.6,722471.6,7848,0,0,0,L,1122011218,0,121.33,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496186138,2043382.00
05/30/2017 19:15,2,0.471,ACTIVE,212.83,339.34,59.981,1496186103,"201051344001158","219011344069620",28.07,14.30,0,333.63,351.07,13.4,11.0,0.084,707768.6,707768.6,7851,0,0,0,L,1122011218,0,121.10,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496186139,2043383.00
05/30/2017 19:15,2,0.480,ACTIVE,213.29,340.55,59.996,1496186103,"201051344000576","219011344069620",28.33,14.30,0,333.03,352.57,13.8,11.4,0.080,722417.5,722417.5,7848,0,0,0,L,1122011218,0,121.55,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496186140,2043384.00
05/30/2017 19:15,2,0.400,ACTIVE,211.48,336.04,59.986,1496186103,"274151322000087","219011344069620",27.71,21.50,0,331.83,345.96,11.2,8.9,0.053,914717.6,914717.6,7926,0,0,0,L,1151911521,0,121.78,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496186141,2043385.00
05/30/2017 19:30,2,0.318,ACTIVE,213.06,339.04,59.970,1496187003,"201051344000645","219011344069620",27.91,15.00,0,333.63,347.16,9.1,6.8,0.044,721347.5,721347.5,7839,0,0,0,L,1122011218,0,122.01,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496187004,2043386.00
05/30/2017 19:30,2,0.250,ACTIVE,211.93,336.94,59.954,1496187003,"274151322000085","219011344069620",27.33,16.70,0,333.33,342.05,6.9,4.8,0.035,938190.6,938190.6,7801,0,0,0,L,1151911521,0,122.46,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496187005,2043387.00
05/30/2017 19:30,2,0.330,ACTIVE,213.06,339.65,59.970,1496187003,"201051344000633","219011344069620",28.27,14.70,0,332.43,348.96,9.5,7.2,0.049,707781.6,707781.6,7873,0,0,0,L,1122011218,0,122.01,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496187006,2043388.00
05/30/2017 19:30,2,0.340,ACTIVE,212.83,337.84,59.986,1496187003,"201051344000469","219011344069620",28.61,13.30,0,331.53,346.56,9.9,7.6,0.044,710917.2,710917.2,7850,0,0,0,L,1122011218,0,121.10,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496187007,2043389.00
05/30/2017 19:30,2,0.354,ACTIVE,212.38,339.04,59.970,1496187003,"201051344000646","219011344069620",27.71,15.00,0,332.43,347.16,10.0,7.7,0.049,705864.4,705864.4,7853,0,0,0,L,1122011218,0,122.01,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496187008,2043390.00
05/30/2017 19:30,2,0.279,ACTIVE,211.48,336.04,59.965,1496187003,"274151322000052","219011344069620",27.47,17.50,0,332.73,342.35,7.8,5.6,0.040,973901.1,973901.1,7805,0,0,0,L,1151911521,0,121.33,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496187009,2043391.00
05/30/2017 19:30,2,0.354,ACTIVE,212.61,339.04,59.970,1496187003,"201051344000585","219011344069620",28.94,15.00,0,332.73,348.36,10.4,8.1,0.040,717637.7,717637.7,7855,0,0,0,L,1122011218,0,121.55,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496187009,2043392.00
05/30/2017 19:30,2,0.340,ACTIVE,212.38,338.14,59.975,1496187003,"201051344001230","219011344069620",27.77,15.00,0,331.83,347.16,9.6,7.3,0.049,710483.7,710483.7,7856,0,0,0,L,1122011218,0,122.01,121.10,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496187010,2043393.00
05/30/2017 19:30,2,0.346,ACTIVE,212.83,338.74,59.981,1496187003,"201051344000582","219011344069620",27.99,14.30,0,333.93,347.46,9.8,7.6,0.049,700147.3,700147.3,7844,0,0,0,L,1122011218,0,122.01,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496187011,2043394.00
05/30/2017 19:30,2,0.367,ACTIVE,212.16,338.14,59.970,1496187003,"201051344000955","219011344069620",28.07,15.00,0,331.53,346.86,10.5,8.2,0.049,719113.6,719113.6,7857,0,0,0,L,1122011218,0,121.33,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496187012,2043395.00
05/30/2017 19:30,2,0.160,ACTIVE,211.93,360.08,59.965,1496187003,"274151322000094","219011344069620",33.40,18.00,0,333.93,413.59,5.5,3.4,0.035,798048.8,798048.8,8024,0,0,0,L,1151911521,0,121.78,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496187013,2043396.00
05/30/2017 19:30,2,0.357,ACTIVE,212.61,337.84,59.975,1496187003,"201051344000579","219011344069620",28.86,15.30,0,332.13,346.56,10.5,8.2,0.040,728853.2,728853.2,7848,0,0,0,L,1122011218,0,121.33,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496187014,2043397.00
05/30/2017 19:30,2,0.369,ACTIVE,212.38,338.14,59.991,1496187003,"201051344000890","219011344069620",27.99,15.30,0,332.43,347.46,10.5,8.2,0.053,713067.8,713067.8,7853,0,0,0,L,1122011218,0,122.01,120.88,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496187015,2043398.00
05/30/2017 19:30,2,0.359,ACTIVE,212.61,338.74,59.970,1496187003,"201051344000438","219011344069620",27.95,14.70,0,333.63,347.76,10.2,7.9,0.044,715810.7,715810.7,7850,0,0,0,L,1122011218,0,122.23,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496187016,2043399.00
05/30/2017 19:30,2,0.377,ACTIVE,212.61,338.14,59.970,1496187003,"201051344000417","219011344069620",19.02,15.30,0,332.43,345.36,7.2,5.1,0.027,660982.1,660982.1,7872,0,0,0,L,1122011218,0,121.78,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496187017,2043400.00
05/30/2017 19:30,2,0.254,ACTIVE,211.70,335.14,59.933,1496187003,"274151322000083","219011344069620",27.43,17.50,0,332.73,342.35,7.1,4.9,0.027,964016.1,964016.1,7814,0,0,0,L,1151911521,0,121.55,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496187018,2043401.00
05/30/2017 19:30,2,0.273,ACTIVE,212.16,337.54,59.970,1496187003,"274151322000076","219011344069620",27.69,17.00,0,334.24,342.95,7.7,5.5,0.035,1028075.1,1028075.1,7803,0,0,0,L,1151911521,0,121.78,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496187018,2043402.00
05/30/2017 19:30,2,0.336,ACTIVE,212.61,338.14,59.970,1496187003,"201051344000868","219011344069620",27.71,14.00,0,331.53,346.86,9.5,7.2,0.044,709383.2,709383.2,7853,0,0,0,L,1122011218,0,121.33,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496187019,2043403.00
05/30/2017 19:30,2,0.262,ACTIVE,211.48,336.94,59.965,1496187003,"274151322000095","219011344069620",27.79,16.70,0,332.43,341.75,7.3,5.2,0.035,1018092.1,1018092.1,7813,0,0,0,L,1151911521,0,122.01,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496187020,2043404.00
05/30/2017 19:30,2,0.318,ACTIVE,212.38,338.74,59.959,1496187003,"201051344000988","219011344069620",17.91,14.30,0,331.83,345.96,5.8,3.7,0.031,634943.3,634943.3,7872,0,0,0,L,1122011218,0,121.10,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496187021,2043405.00
05/30/2017 19:30,2,0.348,ACTIVE,212.38,337.84,59.970,1496187003,"201051344001025","219011344069620",28.23,14.70,0,332.73,347.46,10.0,7.7,0.049,715238.5,715238.5,7862,0,0,0,L,1122011218,0,121.55,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496187022,2043406.00
05/30/2017 19:30,2,0.326,ACTIVE,212.38,337.54,59.970,1496187003,"201051344000458","219011344069620",28.94,15.30,0,331.83,346.86,9.6,7.4,0.044,721394.7,721394.7,7838,0,0,0,L,1122011218,0,121.55,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496187023,2043407.00
05/30/2017 19:30,2,0.324,ACTIVE,213.29,339.34,60.012,1496187003,"201051344000853","219011344069620",28.69,14.30,0,333.63,348.36,9.4,7.2,0.040,722076.0,722076.0,7846,0,0,0,L,1122011218,0,122.01,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496187024,2043408.00
05/30/2017 19:30,2,0.334,ACTIVE,212.83,339.04,59.975,1496187003,"201051344000685","219011344069620",27.71,14.70,0,332.73,348.36,9.4,7.1,0.049,715828.6,715828.6,7862,0,0,0,L,1122011218,0,122.68,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496187025,2043409.00
05/30/2017 19:30,2,0.324,ACTIVE,212.61,339.04,59.996,1496187003,"201051344000917","219011344069620",29.10,15.30,0,332.13,347.76,9.6,7.3,0.040,712441.8,712441.8,7851,0,0,0,L,1122011218,0,121.78,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496187026,2043410.00
05/30/2017 19:30,2,0.320,ACTIVE,212.83,339.34,59.981,1496187003,"201051344001145","219011344069620",29.04,14.30,0,333.93,348.06,9.5,7.2,0.044,720401.2,720401.2,7841,0,0,0,L,1122011218,0,122.01,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496187027,2043411.00
05/30/2017 19:30,2,0.352,ACTIVE,212.83,339.04,59.933,1496187003,"201051344000651","219011344069620",28.07,14.00,0,333.33,347.46,10.0,7.7,0.044,708915.3,708915.3,7856,0,0,0,L,1122011218,0,122.46,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496187028,2043412.00
