ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/30/2017 19:30,2,0.236,ACTIVE,211.25,335.44,59.965,1496187003,"274151322000088","219011344069620",26.88,16.70,0,331.83,341.15,6.4,4.3,0.022,924272.9,924272.9,7809,0,0,0,L,1151911521,0,122.23,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496187028,2043413.00
05/30/2017 19:30,2,0.182,ACTIVE,212.38,370.60,59.970,1496187003,"274151322000068","219011344069620",34.79,19.00,0,334.84,415.99,6.4,4.3,0.022,798466.5,798466.5,8042,0,0,0,L,1151911521,0,122.01,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496187029,2043414.00
05/30/2017 19:30,2,0.338,ACTIVE,212.38,338.14,59.981,1496187003,"201051344001135","219011344069620",29.36,14.30,0,332.43,346.86,10.1,7.8,0.049,704381.1,704381.1,7847,0,0,0,L,1122011218,0,121.78,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496187030,2043415.00
05/30/2017 19:30,2,0.328,ACTIVE,212.61,338.14,59.938,1496187003,"201051344000594","219011344069620",29.12,15.50,0,331.23,346.26,9.7,7.5,0.044,723890.9,723890.9,7850,0,0,0,L,1122011218,0,121.33,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496187031,2043416.00
05/30/2017 19:30,2,0.346,ACTIVE,212.83,338.44,59.959,1496187003,"201051344001203","219011344069620",27.97,15.00,0,333.33,348.66,9.8,7.6,0.049,713570.2,713570.2,7867,0,0,0,L,1122011218,0,122.46,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496187032,2043417.00
05/30/2017 19:30,2,0.252,ACTIVE,211.70,336.94,59.970,1496187003,"274151322000054","219011344069620",27.23,17.00,0,332.43,342.05,7.0,4.8,0.040,941839.8,941839.8,7796,0,0,0,L,1151911521,0,121.78,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496187033,2043418.00
05/30/2017 19:30,2,0.328,ACTIVE,213.06,337.54,59.996,1496187003,"201051344000867","219011344069620",28.51,15.30,0,332.73,346.26,9.5,7.3,0.044,708247.5,708247.5,7869,0,0,0,L,1122011218,0,121.78,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496187034,2043419.00
05/30/2017 19:30,2,0.361,ACTIVE,212.61,338.74,59.986,1496187003,"201051344001093","219011344069620",29.08,15.00,0,333.33,347.46,10.7,8.4,0.049,712274.8,712274.8,7860,0,0,0,L,1122011218,0,121.78,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496187035,2043420.00
05/30/2017 19:30,2,0.293,ACTIVE,212.61,338.14,59.991,1496187003,"201051344000900","219011344069620",27.51,14.00,0,332.13,347.16,8.2,6.0,0.040,729653.7,729653.7,7847,0,0,0,L,1122011218,0,121.55,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496187036,2043421.00
05/30/2017 19:30,2,0.330,ACTIVE,212.83,337.84,59.975,1496187003,"201051344000648","219011344069620",28.90,14.00,0,332.43,346.56,9.7,7.4,0.053,718587.1,718587.1,7843,0,0,0,L,1122011218,0,121.10,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496187037,2043422.00
05/30/2017 19:30,2,0.344,ACTIVE,212.83,338.44,59.981,1496187003,"201051344000569","219011344069620",27.63,14.30,0,333.03,346.26,9.7,7.4,0.049,732030.1,732030.1,7830,0,0,0,L,1122011218,0,121.10,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496187038,2043423.00
05/30/2017 19:30,2,0.334,ACTIVE,212.61,338.14,59.970,1496187003,"201051344000983","219011344069620",28.92,14.70,0,332.43,346.56,9.8,7.6,0.040,722473.9,722473.9,7849,0,0,0,L,1122011218,0,121.55,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496187039,2043424.00
05/30/2017 19:30,2,0.324,ACTIVE,212.83,337.84,59.986,1496187003,"201051344001158","219011344069620",27.91,14.00,0,331.83,347.16,9.2,7.0,0.049,707770.8,707770.8,7852,0,0,0,L,1122011218,0,121.33,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496187039,2043425.00
05/30/2017 19:30,2,0.320,ACTIVE,213.29,339.04,60.018,1496187003,"201051344000576","219011344069620",29.06,14.00,0,332.73,348.06,9.4,7.2,0.040,722419.7,722419.7,7849,0,0,0,L,1122011218,0,121.78,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496187040,2043426.00
05/30/2017 19:30,2,0.262,ACTIVE,211.93,336.34,59.996,1496187003,"274151322000087","219011344069620",26.86,20.70,0,332.73,342.05,7.2,5.0,0.027,914719.2,914719.2,7927,0,0,0,L,1151911521,0,122.01,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496187041,2043427.00
05/30/2017 19:45,2,0.334,ACTIVE,213.06,339.04,59.954,1496187903,"201051344000645","219011344069620",28.31,14.70,0,332.73,344.45,9.6,7.3,0.049,721349.4,721349.4,7840,0,0,0,L,1122011218,0,121.78,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496187905,2043428.00
05/30/2017 19:45,2,0.270,ACTIVE,211.93,337.24,59.954,1496187903,"274151322000085","219011344069620",27.39,16.30,0,333.03,340.55,7.5,5.3,0.035,938191.9,938191.9,7802,0,0,0,L,1151911521,0,122.23,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496187905,2043429.00
05/30/2017 19:45,2,0.348,ACTIVE,213.29,340.85,60.002,1496187903,"201051344000633","219011344069620",28.37,14.30,0,332.43,346.26,10.1,7.8,0.053,707783.5,707783.5,7874,0,0,0,L,1122011218,0,122.01,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496187906,2043430.00
05/30/2017 19:45,2,0.359,ACTIVE,212.83,338.74,59.944,1496187903,"201051344000469","219011344069620",28.43,13.00,0,330.93,345.36,10.4,8.1,0.049,710919.3,710919.3,7851,0,0,0,L,1122011218,0,121.10,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496187907,2043431.00
05/30/2017 19:45,2,0.379,ACTIVE,212.38,339.04,59.965,1496187903,"201051344000646","219011344069620",27.87,14.70,0,331.83,346.26,10.7,8.4,0.049,705866.5,705866.5,7854,0,0,0,L,1122011218,0,122.01,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496187908,2043432.00
05/30/2017 19:45,2,0.301,ACTIVE,211.70,336.04,59.965,1496187903,"274151322000052","219011344069620",27.35,17.00,0,331.23,341.15,8.3,6.1,0.035,973902.6,973902.6,7806,0,0,0,L,1151911521,0,121.10,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496187909,2043433.00
05/30/2017 19:45,2,0.369,ACTIVE,212.61,339.04,59.965,1496187903,"201051344000585","219011344069620",29.56,14.70,0,331.83,345.66,11.1,8.7,0.057,717640.0,717640.0,7856,0,0,0,L,1122011218,0,121.55,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496187910,2043434.00
05/30/2017 19:45,2,0.354,ACTIVE,212.61,338.44,59.986,1496187903,"201051344001230","219011344069620",28.98,14.70,0,331.23,343.55,10.4,8.1,0.053,710485.7,710485.7,7857,0,0,0,L,1122011218,0,122.01,121.10,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496187911,2043435.00
05/30/2017 19:45,2,0.373,ACTIVE,213.06,339.65,59.965,1496187903,"201051344000582","219011344069620",28.03,14.00,0,332.73,345.36,10.7,8.4,0.049,700149.4,700149.4,7845,0,0,0,L,1122011218,0,122.01,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496187912,2043436.00
05/30/2017 19:45,2,0.393,ACTIVE,212.16,339.04,59.965,1496187903,"201051344000955","219011344069620",28.23,14.70,0,331.53,344.45,11.2,8.9,0.057,719115.8,719115.8,7858,0,0,0,L,1122011218,0,121.33,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496187913,2043437.00
05/30/2017 19:45,2,0.172,ACTIVE,211.70,373.01,59.959,1496187903,"274151322000094","219011344069620",34.89,17.80,0,334.24,397.35,6.1,3.9,0.031,798049.8,798049.8,8025,0,0,0,L,1151911521,0,121.55,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496187914,2043438.00
05/30/2017 19:45,2,0.371,ACTIVE,212.83,338.14,59.965,1496187903,"201051344000579","219011344069620",29.10,15.00,0,332.13,343.85,11.0,8.7,0.049,728855.4,728855.4,7849,0,0,0,L,1122011218,0,121.33,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496187915,2043439.00
05/30/2017 19:45,2,0.383,ACTIVE,212.61,338.44,59.970,1496187903,"201051344000890","219011344069620",29.16,15.00,0,331.83,345.66,11.4,9.0,0.053,713070.1,713070.1,7854,0,0,0,L,1122011218,0,122.01,121.10,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496187915,2043440.00
05/30/2017 19:45,2,0.367,ACTIVE,212.61,339.04,59.928,1496187903,"201051344000438","219011344069620",29.40,14.30,0,332.13,345.06,10.9,8.6,0.049,715812.9,715812.9,7851,0,0,0,L,1122011218,0,122.23,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496187916,2043441.00
05/30/2017 19:45,2,0.398,ACTIVE,212.83,338.74,59.970,1496187903,"201051344000417","219011344069620",18.89,15.00,0,332.13,343.85,7.6,5.4,0.031,660983.5,660983.5,7873,0,0,0,L,1122011218,0,121.78,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496187917,2043442.00
05/30/2017 19:45,2,0.275,ACTIVE,211.93,336.94,59.970,1496187903,"274151322000083","219011344069620",27.12,17.00,0,332.43,340.85,7.6,5.4,0.044,964017.5,964017.5,7815,0,0,0,L,1151911521,0,121.55,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496187918,2043443.00
05/30/2017 19:45,2,0.293,ACTIVE,212.16,337.24,59.959,1496187903,"274151322000076","219011344069620",27.83,16.70,0,333.63,341.45,8.3,6.1,0.049,1028076.6,1028076.6,7804,0,0,0,L,1151911521,0,122.01,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496187919,2043444.00
05/30/2017 19:45,2,0.354,ACTIVE,212.61,337.84,59.981,1496187903,"201051344000868","219011344069620",27.69,14.00,0,331.83,343.55,9.9,7.7,0.044,709385.1,709385.1,7854,0,0,0,L,1122011218,0,121.33,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496187920,2043445.00
05/30/2017 19:45,2,0.285,ACTIVE,211.93,337.54,59.970,1496187903,"274151322000095","219011344069620",27.35,16.30,0,332.73,340.55,7.9,5.7,0.040,1018093.5,1018093.5,7814,0,0,0,L,1151911521,0,122.01,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496187921,2043446.00
05/30/2017 19:45,2,0.316,ACTIVE,212.61,339.34,59.996,1496187903,"201051344000988","219011344069620",19.14,14.00,0,330.63,344.15,6.2,4.0,0.022,634944.3,634944.3,7873,0,0,0,L,1122011218,0,121.33,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496187922,2043447.00
05/30/2017 19:45,2,0.375,ACTIVE,212.61,338.44,59.933,1496187903,"201051344001025","219011344069620",28.29,14.00,0,332.43,344.76,10.8,8.5,0.057,715240.6,715240.6,7863,0,0,0,L,1122011218,0,121.55,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496187923,2043448.00
05/30/2017 19:45,2,0.350,ACTIVE,212.61,337.54,60.012,1496187903,"201051344000458","219011344069620",28.25,15.30,0,331.83,344.15,10.1,7.8,0.049,721396.7,721396.7,7839,0,0,0,L,1122011218,0,121.55,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496187924,2043449.00
05/30/2017 19:45,2,0.334,ACTIVE,213.29,339.04,59.975,1496187903,"201051344000853","219011344069620",28.96,14.00,0,334.24,344.76,9.8,7.6,0.044,722077.9,722077.9,7847,0,0,0,L,1122011218,0,122.01,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496187924,2043450.00
05/30/2017 19:45,2,0.357,ACTIVE,212.83,339.65,59.970,1496187903,"201051344000685","219011344069620",27.85,14.70,0,332.13,345.96,10.1,7.8,0.053,715830.5,715830.5,7863,0,0,0,L,1122011218,0,122.68,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496187925,2043451.00
05/30/2017 19:45,2,0.363,ACTIVE,212.61,339.65,59.970,1496187903,"201051344000917","219011344069620",28.19,15.30,0,331.53,345.66,10.4,8.1,0.057,712443.8,712443.8,7852,0,0,0,L,1122011218,0,121.78,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496187926,2043452.00
05/30/2017 19:45,2,0.355,ACTIVE,212.83,339.65,59.954,1496187903,"201051344001145","219011344069620",28.45,14.00,0,333.63,345.66,10.3,8.0,0.057,720403.2,720403.2,7842,0,0,0,L,1122011218,0,122.01,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496187927,2043453.00
05/30/2017 19:45,2,0.369,ACTIVE,212.83,339.65,59.970,1496187903,"201051344000651","219011344069620",28.35,13.70,0,333.03,345.36,10.6,8.3,0.053,708917.4,708917.4,7857,0,0,0,L,1122011218,0,122.46,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496187928,2043454.00
05/30/2017 19:45,2,0.252,ACTIVE,211.48,337.24,59.970,1496187903,"274151322000088","219011344069620",26.96,16.30,0,331.83,340.25,6.9,4.7,0.031,924274.1,924274.1,7810,0,0,0,L,1151911521,0,122.23,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496187929,2043455.00
05/30/2017 19:45,2,0.189,ACTIVE,212.38,382.63,59.970,1496187903,"274151322000068","219011344069620",35.98,18.70,0,334.84,405.47,7.0,4.8,0.022,798467.7,798467.7,8043,0,0,0,L,1151911521,0,122.01,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496187930,2043456.00
05/30/2017 19:45,2,0.365,ACTIVE,212.38,337.84,59.933,1496187903,"201051344001135","219011344069620",29.00,14.00,0,332.43,344.15,10.7,8.4,0.053,704383.2,704383.2,7848,0,0,0,L,1122011218,0,121.78,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496187931,2043457.00
05/30/2017 19:45,2,0.359,ACTIVE,212.38,337.54,59.975,1496187903,"201051344000594","219011344069620",27.93,15.30,0,330.93,344.15,10.2,7.9,0.057,723892.8,723892.8,7851,0,0,0,L,1122011218,0,121.33,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496187932,2043458.00
05/30/2017 19:45,2,0.371,ACTIVE,212.61,338.74,59.965,1496187903,"201051344001203","219011344069620",27.97,14.70,0,332.73,345.96,10.6,8.3,0.053,713572.3,713572.3,7868,0,0,0,L,1122011218,0,122.46,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496187932,2043459.00
05/30/2017 19:45,2,0.264,ACTIVE,211.48,335.14,59.959,1496187903,"274151322000054","219011344069620",27.71,16.70,0,332.13,340.85,7.4,5.2,0.031,941841.1,941841.1,7797,0,0,0,L,1151911521,0,122.01,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496187934,2043460.00
05/30/2017 19:45,2,0.348,ACTIVE,212.83,337.54,59.975,1496187903,"201051344000867","219011344069620",28.21,15.00,0,331.83,343.25,9.9,7.7,0.044,708249.5,708249.5,7870,0,0,0,L,1122011218,0,121.78,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496187935,2043461.00
05/30/2017 19:45,2,0.396,ACTIVE,212.61,339.04,59.991,1496187903,"201051344001093","219011344069620",28.03,15.00,0,333.03,345.96,11.3,9.0,0.057,712277.0,712277.0,7861,0,0,0,L,1122011218,0,121.78,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496187936,2043462.00
05/30/2017 19:45,2,0.303,ACTIVE,212.38,338.44,59.991,1496187903,"201051344000900","219011344069620",27.71,13.70,0,332.13,343.85,8.5,6.3,0.049,729655.3,729655.3,7848,0,0,0,L,1122011218,0,121.55,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496187937,2043463.00
05/30/2017 19:45,2,0.350,ACTIVE,213.06,337.84,59.965,1496187903,"201051344000648","219011344069620",28.29,13.70,0,332.43,343.85,10.1,7.8,0.049,718589.1,718589.1,7844,0,0,0,L,1122011218,0,121.33,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496187937,2043464.00
05/30/2017 19:45,2,0.355,ACTIVE,212.83,337.24,59.975,1496187903,"201051344000569","219011344069620",27.71,14.30,0,332.43,343.85,10.0,7.8,0.049,732032.0,732032.0,7831,0,0,0,L,1122011218,0,121.10,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496187938,2043465.00
05/30/2017 19:45,2,0.355,ACTIVE,212.83,338.14,59.975,1496187903,"201051344000983","219011344069620",28.09,14.30,0,331.83,344.15,10.2,7.9,0.053,722475.8,722475.8,7850,0,0,0,L,1122011218,0,121.55,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496187939,2043466.00
05/30/2017 19:45,2,0.336,ACTIVE,212.83,338.44,60.018,1496187903,"201051344001158","219011344069620",28.07,14.00,0,331.23,344.45,9.6,7.3,0.049,707772.6,707772.6,7853,0,0,0,L,1122011218,0,121.33,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496187940,2043467.00
05/30/2017 19:45,2,0.348,ACTIVE,213.29,339.95,59.975,1496187903,"201051344000576","219011344069620",28.17,14.00,0,332.73,345.06,9.9,7.6,0.049,722421.6,722421.6,7850,0,0,0,L,1122011218,0,121.78,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496187941,2043468.00
05/30/2017 19:45,2,0.275,ACTIVE,211.70,337.54,59.970,1496187903,"274151322000087","219011344069620",27.15,20.00,0,332.73,341.45,7.5,5.4,0.027,914720.6,914720.6,7928,0,0,0,L,1151911521,0,122.01,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496187942,2043469.00
05/30/2017 20:00,2,0.283,ACTIVE,213.06,338.14,59.954,1496188804,"201051344000645","219011344069620",27.97,14.70,0,333.63,345.36,8.1,5.8,0.035,721351.1,721351.1,7841,0,0,0,L,1122011218,0,121.78,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496188805,2043470.00
05/30/2017 20:00,2,0.219,ACTIVE,211.70,335.74,59.954,1496188804,"274151322000085","219011344069620",26.94,16.00,0,333.33,341.15,6.0,3.8,0.027,938193.2,938193.2,7803,0,0,0,L,1151911521,0,122.46,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496188806,2043471.00
05/30/2017 20:00,2,0.297,ACTIVE,213.06,339.34,59.959,1496188804,"201051344000633","219011344069620",28.35,14.30,0,332.43,346.56,8.5,6.3,0.031,707785.4,707785.4,7875,0,0,0,L,1122011218,0,121.78,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496188806,2043472.00
05/30/2017 20:00,2,0.309,ACTIVE,212.61,338.74,59.954,1496188804,"201051344000469","219011344069620",28.09,13.00,0,330.93,344.45,8.8,6.6,0.040,710921.2,710921.2,7852,0,0,0,L,1122011218,0,120.88,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496188807,2043473.00
05/30/2017 20:00,2,0.307,ACTIVE,212.16,338.74,59.965,1496188804,"201051344000646","219011344069620",28.98,14.30,0,331.83,345.06,9.0,6.8,0.035,705868.6,705868.6,7855,0,0,0,L,1122011218,0,122.01,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496188808,2043474.00
05/30/2017 20:00,2,0.234,ACTIVE,211.48,337.24,59.959,1496188804,"274151322000052","219011344069620",27.97,17.00,0,332.73,342.05,6.7,4.5,0.031,973904.1,973904.1,7807,0,0,0,L,1151911521,0,121.10,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496188809,2043475.00
05/30/2017 20:00,2,0.320,ACTIVE,212.61,338.44,59.954,1496188804,"201051344000585","219011344069620",29.00,14.30,0,333.03,346.56,9.4,7.2,0.040,717642.1,717642.1,7857,0,0,0,L,1122011218,0,121.55,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496188810,2043476.00
05/30/2017 20:00,2,0.312,ACTIVE,212.61,338.14,59.933,1496188804,"201051344001230","219011344069620",27.75,14.30,0,331.23,344.76,8.8,6.6,0.040,710487.7,710487.7,7858,0,0,0,L,1122011218,0,122.01,121.10,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496188811,2043477.00
05/30/2017 20:00,2,0.305,ACTIVE,212.83,338.74,59.965,1496188804,"201051344000582","219011344069620",28.63,13.70,0,333.03,345.66,8.9,6.6,0.031,700151.4,700151.4,7846,0,0,0,L,1122011218,0,122.01,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496188812,2043478.00
05/30/2017 20:00,2,0.326,ACTIVE,212.16,337.24,59.959,1496188804,"201051344000955","219011344069620",29.00,14.30,0,332.13,344.15,9.6,7.4,0.035,719117.9,719117.9,7859,0,0,0,L,1122011218,0,121.33,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496188813,2043479.00
05/30/2017 20:00,2,0.139,ACTIVE,211.70,336.34,59.959,1496188804,"274151322000094","219011344069620",30.89,17.00,0,333.63,411.18,4.4,2.3,0.022,798050.7,798050.7,8026,0,0,0,L,1151911521,0,121.55,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496188814,2043480.00
05/30/2017 20:00,2,0.338,ACTIVE,212.61,337.24,59.965,1496188804,"201051344000579","219011344069620",27.51,14.70,0,333.03,344.15,9.4,7.2,0.035,728857.5,728857.5,7850,0,0,0,L,1122011218,0,121.10,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496188815,2043481.00
05/30/2017 20:00,2,0.328,ACTIVE,212.38,337.84,59.986,1496188804,"201051344000890","219011344069620",28.90,15.00,0,332.13,345.06,9.6,7.4,0.040,713072.2,713072.2,7855,0,0,0,L,1122011218,0,122.01,120.88,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496188815,2043482.00
05/30/2017 20:00,2,0.316,ACTIVE,212.61,338.44,59.917,1496188804,"201051344000438","219011344069620",29.14,14.30,0,332.73,345.96,9.4,7.1,0.031,715814.9,715814.9,7852,0,0,0,L,1122011218,0,122.23,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496188816,2043483.00
05/30/2017 20:00,2,0.365,ACTIVE,212.61,337.84,59.970,1496188804,"201051344000417","219011344069620",18.27,14.70,0,333.03,343.85,6.8,4.6,0.018,660984.8,660984.8,7874,0,0,0,L,1122011218,0,121.78,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496188817,2043484.00
05/30/2017 20:00,2,0.225,ACTIVE,211.70,337.24,59.938,1496188804,"274151322000083","219011344069620",27.04,16.70,0,333.03,341.45,6.2,4.0,0.022,964018.8,964018.8,7816,0,0,0,L,1151911521,0,121.78,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496188818,2043485.00
05/30/2017 20:00,2,0.240,ACTIVE,212.16,336.94,59.928,1496188804,"274151322000076","219011344069620",27.71,16.30,0,334.24,342.05,6.7,4.6,0.027,1028078.0,1028078.0,7805,0,0,0,L,1151911521,0,122.01,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496188819,2043486.00
05/30/2017 20:00,2,0.301,ACTIVE,212.61,337.84,59.928,1496188804,"201051344000868","219011344069620",27.89,13.70,0,331.83,343.85,8.5,6.3,0.035,709387.0,709387.0,7855,0,0,0,L,1122011218,0,121.10,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496188820,2043487.00
05/30/2017 20:00,2,0.229,ACTIVE,211.48,335.74,59.949,1496188804,"274151322000095","219011344069620",27.35,16.00,0,332.43,340.85,6.3,4.2,0.027,1018094.8,1018094.8,7815,0,0,0,L,1151911521,0,121.78,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496188821,2043488.00
05/30/2017 20:00,2,0.291,ACTIVE,212.38,338.74,59.959,1496188804,"201051344000988","219011344069620",17.91,14.00,0,330.93,344.45,5.3,3.2,0.022,634945.3,634945.3,7874,0,0,0,L,1122011218,0,121.10,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496188822,2043489.00
05/30/2017 20:00,2,0.320,ACTIVE,212.38,337.54,59.959,1496188804,"201051344001025","219011344069620",28.13,14.00,0,332.43,345.06,9.2,7.0,0.040,715242.7,715242.7,7864,0,0,0,L,1122011218,0,121.55,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496188823,2043490.00
05/30/2017 20:00,2,0.305,ACTIVE,212.61,337.54,59.949,1496188804,"201051344000458","219011344069620",27.81,15.00,0,331.53,343.85,8.6,6.4,0.040,721398.6,721398.6,7840,0,0,0,L,1122011218,0,121.55,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496188824,2043491.00
05/30/2017 20:00,2,0.287,ACTIVE,213.29,339.65,59.954,1496188804,"201051344000853","219011344069620",28.71,14.00,0,333.03,345.36,8.4,6.2,0.031,722079.8,722079.8,7848,0,0,0,L,1122011218,0,122.01,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496188824,2043492.00
05/30/2017 20:00,2,0.311,ACTIVE,212.83,339.34,59.970,1496188804,"201051344000685","219011344069620",27.65,14.30,0,333.03,345.96,8.7,6.5,0.035,715832.4,715832.4,7864,0,0,0,L,1122011218,0,122.68,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496188825,2043493.00
05/30/2017 20:00,2,0.320,ACTIVE,212.61,338.74,59.933,1496188804,"201051344000917","219011344069620",27.41,15.00,0,332.13,345.96,8.9,6.7,0.044,712445.8,712445.8,7853,0,0,0,L,1122011218,0,121.78,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496188826,2043494.00
05/30/2017 20:00,2,0.303,ACTIVE,212.83,339.04,59.965,1496188804,"201051344001145","219011344069620",28.35,14.00,0,333.93,345.66,8.8,6.5,0.040,720405.1,720405.1,7843,0,0,0,L,1122011218,0,122.01,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496188827,2043495.00
05/30/2017 20:00,2,0.326,ACTIVE,212.83,339.04,59.959,1496188804,"201051344000651","219011344069620",27.83,13.30,0,333.33,345.66,9.2,7.0,0.035,708919.5,708919.5,7858,0,0,0,L,1122011218,0,122.46,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496188828,2043496.00
05/30/2017 20:00,2,0.211,ACTIVE,211.25,335.44,59.954,1496188804,"274151322000088","219011344069620",25.90,16.00,0,332.13,340.55,5.5,3.4,0.022,924275.3,924275.3,7811,0,0,0,L,1151911521,0,122.46,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496188829,2043497.00
05/30/2017 20:00,2,0.160,ACTIVE,212.16,345.96,59.944,1496188804,"274151322000068","219011344069620",32.01,18.00,0,334.54,416.59,5.2,3.1,0.022,798468.8,798468.8,8044,0,0,0,L,1151911521,0,122.23,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496188830,2043498.00
05/30/2017 20:00,2,0.318,ACTIVE,212.16,336.94,59.959,1496188804,"201051344001135","219011344069620",28.77,14.00,0,331.53,345.06,9.3,7.1,0.040,704385.3,704385.3,7849,0,0,0,L,1122011218,0,121.78,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496188831,2043499.00
05/30/2017 20:00,2,0.305,ACTIVE,212.38,337.54,59.922,1496188804,"201051344000594","219011344069620",28.80,15.00,0,331.23,344.45,9.0,6.7,0.035,723894.8,723894.8,7852,0,0,0,L,1122011218,0,121.33,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496188832,2043500.00
05/30/2017 20:00,2,0.332,ACTIVE,212.61,338.14,59.944,1496188804,"201051344001203","219011344069620",27.35,14.30,0,333.63,345.66,9.2,7.0,0.040,713574.3,713574.3,7869,0,0,0,L,1122011218,0,122.46,121.10,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496188833,2043501.00
05/30/2017 20:00,2,0.225,ACTIVE,211.48,336.04,59.949,1496188804,"274151322000054","219011344069620",27.02,16.30,0,332.13,341.15,6.2,4.0,0.031,941842.3,941842.3,7798,0,0,0,L,1151911521,0,122.01,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496188834,2043502.00
05/30/2017 20:00,2,0.303,ACTIVE,212.83,337.54,59.949,1496188804,"201051344000867","219011344069620",28.23,14.70,0,332.13,344.76,8.7,6.5,0.040,708251.3,708251.3,7871,0,0,0,L,1122011218,0,121.55,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496188835,2043503.00
05/30/2017 20:00,2,0.336,ACTIVE,212.61,338.14,59.954,1496188804,"201051344001093","219011344069620",29.04,14.70,0,332.73,345.06,9.9,7.7,0.035,712279.2,712279.2,7862,0,0,0,L,1122011218,0,121.78,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496188836,2043504.00
05/30/2017 20:00,2,0.252,ACTIVE,212.61,338.14,59.944,1496188804,"201051344000900","219011344069620",28.41,13.70,0,332.13,343.85,7.3,5.1,0.040,729656.8,729656.8,7849,0,0,0,L,1122011218,0,121.55,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496188837,2043505.00
05/30/2017 20:00,2,0.305,ACTIVE,212.83,337.84,59.959,1496188804,"201051344000648","219011344069620",28.63,13.70,0,333.03,344.45,8.8,6.6,0.035,718591.0,718591.0,7845,0,0,0,L,1122011218,0,121.10,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496188837,2043506.00
05/30/2017 20:00,2,0.314,ACTIVE,212.61,337.84,59.959,1496188804,"201051344000569","219011344069620",27.71,14.30,0,332.13,343.85,8.9,6.6,0.040,732034.0,732034.0,7832,0,0,0,L,1122011218,0,120.88,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496188838,2043507.00
05/30/2017 20:00,2,0.305,ACTIVE,212.61,337.54,59.959,1496188804,"201051344000983","219011344069620",28.90,14.00,0,331.83,343.55,9.0,6.7,0.040,722477.7,722477.7,7851,0,0,0,L,1122011218,0,121.33,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496188839,2043508.00
05/30/2017 20:00,2,0.293,ACTIVE,212.83,338.14,59.949,1496188804,"201051344001158","219011344069620",28.13,13.70,0,331.53,344.45,8.4,6.2,0.040,707774.4,707774.4,7854,0,0,0,L,1122011218,0,121.10,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496188840,2043509.00
05/30/2017 20:00,2,0.299,ACTIVE,213.06,339.04,59.933,1496188804,"201051344000576","219011344069620",28.78,13.70,0,333.03,344.76,8.8,6.5,0.035,722423.5,722423.5,7851,0,0,0,L,1122011218,0,121.55,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496188841,2043510.00
05/30/2017 20:00,2,0.238,ACTIVE,211.93,335.44,59.949,1496188804,"274151322000087","219011344069620",26.42,19.50,0,332.73,341.45,6.4,4.2,0.018,914721.8,914721.8,7929,0,0,0,L,1151911521,0,121.78,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496188842,2043511.00
05/30/2017 20:15,2,0.197,ACTIVE,212.83,337.54,60.028,1496189703,"201051344000645","219011344069620",27.15,14.30,0,332.43,346.56,5.4,3.3,0.009,721352.6,721352.6,7842,0,0,0,L,1122011218,0,121.78,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496189704,2043512.00
05/30/2017 20:15,2,0.127,ACTIVE,211.70,336.34,59.975,1496189703,"274151322000085","219011344069620",25.96,16.00,0,333.33,342.05,3.4,1.3,0.009,938194.2,938194.2,7804,0,0,0,L,1151911521,0,122.23,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496189705,2043513.00
05/30/2017 20:15,2,0.217,ACTIVE,213.06,339.65,59.975,1496189703,"201051344000633","219011344069620",27.08,14.00,0,332.13,347.16,6.0,3.8,0.004,707787.0,707787.0,7876,0,0,0,L,1122011218,0,121.78,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496189706,2043514.00
05/30/2017 20:15,2,0.232,ACTIVE,212.61,337.54,59.975,1496189703,"201051344000469","219011344069620",27.51,13.00,0,330.33,345.66,6.5,4.3,0.009,710922.9,710922.9,7853,0,0,0,L,1122011218,0,120.88,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496189707,2043515.00
05/30/2017 20:15,2,0.225,ACTIVE,212.16,337.54,59.944,1496189703,"201051344000646","219011344069620",27.29,14.30,0,331.53,345.66,6.2,4.1,0.009,705870.3,705870.3,7856,0,0,0,L,1122011218,0,122.01,121.10,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496189708,2043516.00
05/30/2017 20:15,2,0.154,ACTIVE,211.48,335.14,59.986,1496189703,"274151322000052","219011344069620",26.26,16.70,0,332.43,342.35,4.1,2.0,0.000,973905.2,973905.2,7808,0,0,0,L,1151911521,0,121.10,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496189709,2043517.00
05/30/2017 20:15,2,0.234,ACTIVE,212.61,337.84,59.975,1496189703,"201051344000585","219011344069620",27.57,14.30,0,331.83,346.56,6.5,4.4,0.013,717643.9,717643.9,7858,0,0,0,L,1122011218,0,121.55,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496189710,2043518.00
05/30/2017 20:15,2,0.230,ACTIVE,212.16,336.94,59.981,1496189703,"201051344001230","219011344069620",25.47,14.30,0,331.83,344.76,6.0,3.9,0.004,710489.3,710489.3,7859,0,0,0,L,1122011218,0,122.01,121.10,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496189711,2043519.00
05/30/2017 20:15,2,0.225,ACTIVE,212.83,337.84,59.986,1496189703,"201051344000582","219011344069620",27.08,13.70,0,332.43,346.86,6.2,4.0,0.009,700153.1,700153.1,7847,0,0,0,L,1122011218,0,122.01,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496189712,2043520.00
05/30/2017 20:15,2,0.240,ACTIVE,211.93,337.24,59.991,1496189703,"201051344000955","219011344069620",27.57,14.30,0,330.93,344.76,6.8,4.6,0.018,719119.8,719119.8,7860,0,0,0,L,1122011218,0,121.33,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496189713,2043521.00
05/30/2017 20:15,2,0.070,ACTIVE_NO_POWER,211.70,336.34,59.970,1496189703,"274151322000094","219011344069620",29.14,16.70,0,333.63,412.98,2.0,0.0,0.004,798051.3,798051.3,8027,0,0,0,L,1151911521,0,121.33,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496189713,2043522.00
05/30/2017 20:15,2,0.250,ACTIVE,212.61,336.64,59.975,1496189703,"201051344000579","219011344069620",27.51,14.70,0,332.43,345.06,7.0,4.8,0.009,728859.3,728859.3,7851,0,0,0,L,1122011218,0,121.10,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496189714,2043523.00
05/30/2017 20:15,2,0.236,ACTIVE,212.38,337.24,59.970,1496189703,"201051344000890","219011344069620",27.10,14.70,0,331.23,345.66,6.5,4.4,0.013,713074.0,713074.0,7856,0,0,0,L,1122011218,0,122.01,120.65,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496189715,2043524.00
05/30/2017 20:15,2,0.232,ACTIVE,212.61,337.24,59.970,1496189703,"201051344000438","219011344069620",27.39,14.30,0,333.03,345.96,6.5,4.3,0.013,715816.7,715816.7,7853,0,0,0,L,1122011218,0,122.23,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496189716,2043525.00
05/30/2017 20:15,2,0.250,ACTIVE,212.38,337.84,59.970,1496189703,"201051344000417","219011344069620",18.19,14.30,0,318.30,348.96,4.6,2.5,0.000,660985.9,660985.9,7875,0,0,0,L,1122011218,0,121.78,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496189717,2043526.00
05/30/2017 20:15,2,0.127,ACTIVE,211.70,336.04,59.954,1496189703,"274151322000083","219011344069620",25.80,16.70,0,333.03,342.65,3.3,1.3,0.000,964019.8,964019.8,7817,0,0,0,L,1151911521,0,121.33,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496189718,2043527.00
05/30/2017 20:15,2,0.135,ACTIVE,212.16,336.94,59.975,1496189703,"274151322000076","219011344069620",26.88,16.00,0,333.93,343.25,3.7,1.6,0.018,1028079.2,1028079.2,7806,0,0,0,L,1151911521,0,121.78,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496189719,2043528.00
05/30/2017 20:15,2,0.213,ACTIVE,212.38,337.54,59.981,1496189703,"201051344000868","219011344069620",26.38,13.70,0,331.83,345.06,5.7,3.6,0.004,709388.6,709388.6,7856,0,0,0,L,1122011218,0,121.10,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496189720,2043529.00
05/30/2017 20:15,2,0.125,ACTIVE,211.48,336.04,59.965,1496189703,"274151322000095","219011344069620",26.14,16.00,0,332.73,342.05,3.3,1.3,0.004,1018095.9,1018095.9,7816,0,0,0,L,1151911521,0,121.78,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496189721,2043530.00
05/30/2017 20:15,2,0.178,ACTIVE,212.38,339.04,59.975,1496189703,"201051344000988","219011344069620",18.05,13.70,0,331.53,344.76,3.3,1.2,0.004,634946.0,634946.0,7875,0,0,0,L,1122011218,0,121.10,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496189722,2043531.00
05/30/2017 20:15,2,0.217,ACTIVE,212.38,336.94,59.970,1496189703,"201051344001025","219011344069620",27.17,14.00,0,332.73,346.26,6.0,3.9,0.009,715244.4,715244.4,7865,0,0,0,L,1122011218,0,121.55,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496189723,2043532.00
05/30/2017 20:15,2,0.217,ACTIVE,212.38,336.94,59.996,1496189703,"201051344000458","219011344069620",26.70,15.00,0,331.53,346.26,5.9,3.8,0.009,721400.2,721400.2,7841,0,0,0,L,1122011218,0,121.33,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496189724,2043533.00
05/30/2017 20:15,2,0.201,ACTIVE,213.06,338.74,59.970,1496189703,"201051344000853","219011344069620",26.72,14.00,0,333.93,346.86,5.5,3.3,0.009,722081.3,722081.3,7849,0,0,0,L,1122011218,0,121.78,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496189724,2043534.00
05/30/2017 20:15,2,0.207,ACTIVE,212.61,338.74,59.970,1496189703,"201051344000685","219011344069620",26.88,14.30,0,332.13,346.56,5.7,3.5,0.018,715834.0,715834.0,7865,0,0,0,L,1122011218,0,122.68,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496189725,2043535.00
05/30/2017 20:15,2,0.221,ACTIVE,212.61,338.44,59.970,1496189703,"201051344000917","219011344069620",26.28,15.00,0,331.83,346.86,5.9,3.8,0.013,712447.4,712447.4,7854,0,0,0,L,1122011218,0,121.78,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496189726,2043536.00
05/30/2017 20:15,2,0.203,ACTIVE,212.83,338.44,59.970,1496189703,"201051344001145","219011344069620",26.62,13.70,0,333.03,346.56,5.5,3.4,0.013,720406.7,720406.7,7844,0,0,0,L,1122011218,0,122.01,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496189727,2043537.00
05/30/2017 20:15,2,0.229,ACTIVE,212.61,337.84,59.959,1496189703,"201051344000651","219011344069620",26.38,13.30,0,332.43,346.86,6.1,4.0,0.009,708921.2,708921.2,7859,0,0,0,L,1122011218,0,122.23,121.10,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496189728,2043538.00
05/30/2017 20:15,2,0.111,ACTIVE,211.03,335.44,59.954,1496189703,"274151322000088","219011344069620",24.85,15.80,0,332.43,341.45,2.8,0.8,0.013,924276.1,924276.1,7812,0,0,0,L,1151911521,0,122.23,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496189729,2043539.00
05/30/2017 20:15,2,0.084,ACTIVE,212.16,336.94,59.954,1496189703,"274151322000068","219011344069620",29.10,17.50,0,334.54,434.33,2.5,0.5,0.000,798469.5,798469.5,8045,0,0,0,L,1151911521,0,122.01,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496189730,2043540.00
05/30/2017 20:15,2,0.221,ACTIVE,212.16,336.64,59.965,1496189703,"201051344001135","219011344069620",27.29,14.00,0,331.23,345.06,6.1,4.0,0.009,704386.9,704386.9,7850,0,0,0,L,1122011218,0,121.78,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496189731,2043541.00
05/30/2017 20:15,2,0.223,ACTIVE,212.38,337.24,59.954,1496189703,"201051344000594","219011344069620",26.46,14.70,0,330.63,345.06,6.0,3.8,0.013,723896.4,723896.4,7853,0,0,0,L,1122011218,0,121.33,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496189732,2043542.00
05/30/2017 20:15,2,0.221,ACTIVE,212.61,337.84,59.959,1496189703,"201051344001203","219011344069620",26.66,14.00,0,332.43,347.46,6.0,3.9,0.004,713575.9,713575.9,7870,0,0,0,L,1122011218,0,122.46,121.10,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496189733,2043543.00
05/30/2017 20:15,2,0.119,ACTIVE,211.48,335.44,59.938,1496189703,"274151322000054","219011344069620",25.64,16.30,0,332.43,342.05,3.1,1.1,0.000,941843.3,941843.3,7799,0,0,0,L,1151911521,0,122.01,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496189734,2043544.00
05/30/2017 20:15,2,0.211,ACTIVE,212.83,337.24,59.965,1496189703,"201051344000867","219011344069620",26.22,14.70,0,332.13,344.76,5.6,3.5,0.004,708252.9,708252.9,7872,0,0,0,L,1122011218,0,121.55,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496189735,2043545.00
05/30/2017 20:15,2,0.246,ACTIVE,212.38,338.44,59.959,1496189703,"201051344001093","219011344069620",26.12,14.70,0,332.13,346.56,6.5,4.4,0.009,712280.9,712280.9,7863,0,0,0,L,1122011218,0,121.78,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496189736,2043546.00
05/30/2017 20:15,2,0.158,ACTIVE,212.61,338.44,59.938,1496189703,"201051344000900","219011344069620",26.30,13.70,0,332.13,345.36,4.2,2.1,0.009,729658.0,729658.0,7850,0,0,0,L,1122011218,0,121.55,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496189737,2043547.00
05/30/2017 20:15,2,0.221,ACTIVE,212.83,336.94,60.007,1496189703,"201051344000648","219011344069620",26.78,13.30,0,332.13,345.66,6.0,3.9,0.009,718592.6,718592.6,7846,0,0,0,L,1122011218,0,120.88,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496189738,2043548.00
05/30/2017 20:15,2,0.209,ACTIVE,212.61,336.94,59.954,1496189703,"201051344000569","219011344069620",27.51,14.00,0,332.13,344.76,5.8,3.7,0.009,732035.5,732035.5,7833,0,0,0,L,1122011218,0,120.88,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496189739,2043549.00
05/30/2017 20:15,2,0.219,ACTIVE,212.61,337.24,59.991,1496189703,"201051344000983","219011344069620",26.44,14.00,0,330.93,345.36,5.9,3.8,0.009,722479.4,722479.4,7852,0,0,0,L,1122011218,0,121.33,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496189739,2043550.00
05/30/2017 20:15,2,0.199,ACTIVE,212.61,336.94,59.970,1496189703,"201051344001158","219011344069620",26.20,13.30,0,332.13,345.36,5.3,3.2,0.009,707775.9,707775.9,7855,0,0,0,L,1122011218,0,121.10,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496189740,2043551.00
05/30/2017 20:15,2,0.219,ACTIVE,213.06,338.44,59.933,1496189703,"201051344000576","219011344069620",25.21,13.70,0,333.03,346.56,5.6,3.5,0.004,722425.0,722425.0,7852,0,0,0,L,1122011218,0,121.55,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496189741,2043552.00
05/30/2017 20:15,2,0.096,ALERT,211.48,330.33,59.970,1496189703,"274151322000087","219011344069620",28.37,18.70,0,295.46,342.35,2.8,0.7,0.000,914722.8,914722.8,7930,0,0,0,L,1151911521,0,121.78,122.01,0002,16,0,0,0,0,0,0,51,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496189743,2043553.00
05/30/2017 20:30,2,0.150,ALERT,212.61,299.97,59.975,1496190603,"201051344000645","219011344069620",22.24,14.00,0,299.07,359.78,3.4,1.4,0.000,721353.4,721353.4,7843,0,0,0,L,1122011218,0,121.55,122.23,0002,11,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496190605,2043554.00
05/30/2017 20:30,2,0.074,ALERT,211.25,296.96,59.970,1496190603,"274151322000085","219011344069620",23.68,15.30,0,296.06,340.55,1.8,0.0,0.000,938194.4,938194.4,7805,0,0,0,L,1151911521,0,122.01,121.78,0002,14,0,0,0,0,0,0,1,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496190607,2043555.00
05/30/2017 20:30,2,0.152,ALERT,212.83,299.37,59.970,1496190603,"201051344000633","219011344069620",23.56,13.70,0,296.36,344.45,3.7,1.6,0.000,707787.8,707787.8,7877,0,0,0,L,1122011218,0,121.55,122.23,0002,14,0,0,0,0,0,0,2,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496190608,2043556.00
