ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/30/2017 20:30,2,0.184,ALERT,212.38,299.97,59.970,1496190603,"201051344000469","219011344069620",22.60,12.30,0,297.57,341.75,4.3,2.2,0.000,710923.9,710923.9,7854,0,0,0,L,1122011218,0,120.65,122.23,0002,10,0,0,0,0,0,0,2,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496190610,2043557.00
05/30/2017 20:30,2,0.166,ALERT,211.93,300.57,59.970,1496190603,"201051344000646","219011344069620",22.54,13.70,0,299.07,356.78,3.8,1.8,0.000,705871.2,705871.2,7857,0,0,0,L,1122011218,0,121.78,121.10,0002,12,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496190612,2043558.00
05/30/2017 20:30,2,0.100,ALERT,211.03,298.17,60.002,1496190603,"274151322000052","219011344069620",22.98,16.00,0,295.76,338.74,2.4,0.3,0.000,973905.6,973905.6,7809,0,0,0,L,1151911521,0,121.10,122.01,0002,14,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496190614,2043559.00
05/30/2017 20:30,2,0.170,ALERT,212.38,304.18,59.975,1496190603,"201051344000585","219011344069620",23.87,14.00,0,299.07,352.57,4.2,2.1,0.000,717644.8,717644.8,7859,0,0,0,L,1122011218,0,121.33,121.78,0002,11,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496190616,2043560.00
05/30/2017 20:30,2,0.158,ALERT,212.16,301.47,59.965,1496190603,"201051344001230","219011344069620",22.24,13.70,0,299.97,340.55,3.6,1.5,0.000,710490.2,710490.2,7860,0,0,0,L,1122011218,0,121.78,121.10,0002,11,0,0,0,0,0,0,2,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496190618,2043561.00
05/30/2017 20:30,2,0.162,ALERT,212.83,301.77,59.965,1496190603,"201051344000582","219011344069620",23.46,13.30,0,300.27,350.47,3.9,1.8,0.000,700154.0,700154.0,7848,0,0,0,L,1122011218,0,121.78,121.78,0002,12,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496190619,2043562.00
05/30/2017 20:30,2,0.191,ALERT,211.93,300.87,59.959,1496190603,"201051344000955","219011344069620",21.89,13.70,0,299.67,355.88,4.3,2.2,0.000,719120.8,719120.8,7861,0,0,0,L,1122011218,0,121.10,121.33,0002,12,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496190621,2043563.00
05/30/2017 20:30,2,0.031,ALERT,211.70,324.62,59.954,1496190603,"274151322000094","219011344069620",21.65,15.50,0,295.46,389.84,0.7,0.0,0.000,798051.3,798051.3,8028,0,0,0,L,1151911521,0,121.33,122.23,0002,12,0,0,0,0,0,0,78,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496190623,2043564.00
05/30/2017 20:30,2,0.186,ALERT,212.38,301.17,59.959,1496190603,"201051344000579","219011344069620",23.89,14.00,0,299.97,358.58,4.5,2.5,0.000,728860.4,728860.4,7852,0,0,0,L,1122011218,0,121.10,121.78,0002,11,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496190625,2043565.00
05/30/2017 20:30,2,0.172,ALERT,212.16,323.72,59.965,1496190603,"201051344000890","219011344069620",25.25,14.30,0,300.27,356.48,4.4,2.4,0.000,713075.0,713075.0,7857,0,0,0,L,1122011218,0,121.78,120.88,0002,13,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496190627,2043566.00
05/30/2017 20:30,2,0.170,ALERT,212.61,301.47,59.970,1496190603,"201051344000438","219011344069620",24.13,13.70,0,299.97,356.18,4.2,2.1,0.000,715817.7,715817.7,7854,0,0,0,L,1122011218,0,122.01,121.55,0002,13,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496190629,2043567.00
05/30/2017 20:30,2,0.191,ALERT,212.61,300.27,60.012,1496190603,"201051344000417","219011344069620",18.15,13.70,0,297.87,356.18,3.5,1.5,0.000,660986.5,660986.5,7876,0,0,0,L,1122011218,0,121.55,121.55,0002,11,0,0,0,0,0,0,2,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496190630,2043568.00
05/30/2017 20:30,2,0.076,ALERT,211.25,297.87,59.965,1496190603,"274151322000083","219011344069620",23.85,15.80,0,296.36,346.56,1.9,0.0,0.000,964020.0,964020.0,7818,0,0,0,L,1151911521,0,121.10,122.01,0002,11,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496190632,2043569.00
05/30/2017 20:30,2,0.082,ALERT,211.70,297.87,59.970,1496190603,"274151322000076","219011344069620",24.21,15.50,0,296.06,339.34,2.0,0.0,0.000,1028079.5,1028079.5,7807,0,0,0,L,1151911521,0,121.78,122.23,0002,14,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496190634,2043570.00
05/30/2017 20:30,2,0.158,ALERT,212.38,301.17,59.959,1496190603,"201051344000868","219011344069620",23.34,13.00,0,299.37,340.55,3.8,1.7,0.000,709389.4,709389.4,7857,0,0,0,L,1122011218,0,120.88,122.46,0002,11,0,0,0,0,0,0,2,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496190636,2043571.00
05/30/2017 20:30,2,0.074,ALERT,211.48,298.47,59.970,1496190603,"274151322000095","219011344069620",23.95,15.30,0,297.26,340.25,1.8,0.0,0.000,1018096.1,1018096.1,7817,0,0,0,L,1151911521,0,121.78,121.78,0002,12,0,0,0,0,0,0,1,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496190638,2043572.00
05/30/2017 20:30,2,0.123,ALERT,212.16,300.27,60.012,1496190603,"201051344000988","219011344069620",18.13,13.30,0,296.66,355.28,2.3,0.3,0.000,634946.3,634946.3,7876,0,0,0,L,1122011218,0,120.88,122.01,0002,11,0,0,0,0,0,0,2,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496190640,2043573.00
05/30/2017 20:30,2,0.158,ALERT,212.16,320.11,59.986,1496190603,"201051344001025","219011344069620",24.91,13.30,0,299.37,350.17,4.0,2.0,0.000,715245.2,715245.2,7866,0,0,0,L,1122011218,0,121.33,121.55,0002,10,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496190642,2043574.00
05/30/2017 20:30,2,0.156,ALERT,212.16,300.87,59.991,1496190603,"201051344000458","219011344069620",23.99,14.30,0,299.37,341.45,3.9,1.8,0.000,721401.1,721401.1,7842,0,0,0,L,1122011218,0,121.10,122.01,0002,12,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496190643,2043575.00
05/30/2017 20:30,2,0.148,ALERT,212.83,300.57,60.034,1496190603,"201051344000853","219011344069620",22.82,13.30,0,299.37,359.48,3.4,1.4,0.000,722082.0,722082.0,7850,0,0,0,L,1122011218,0,121.55,122.23,0002,14,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496190645,2043576.00
05/30/2017 20:30,2,0.160,ALERT,212.61,301.17,59.949,1496190603,"201051344000685","219011344069620",20.79,13.70,0,298.77,342.05,3.4,1.3,0.000,715834.8,715834.8,7866,0,0,0,L,1122011218,0,122.46,121.33,0002,11,0,0,0,0,0,0,2,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496190647,2043577.00
05/30/2017 20:30,2,0.156,ALERT,212.61,302.37,59.965,1496190603,"201051344000917","219011344069620",23.46,14.30,0,298.47,341.75,3.7,1.7,0.000,712448.2,712448.2,7855,0,0,0,L,1122011218,0,121.55,121.78,0002,12,0,0,0,0,0,0,2,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496190649,2043578.00
05/30/2017 20:30,2,0.148,ALERT,212.38,307.48,59.981,1496190603,"201051344001145","219011344069620",23.97,13.30,0,299.97,341.45,3.6,1.6,0.000,720407.4,720407.4,7845,0,0,0,L,1122011218,0,121.78,121.55,0002,13,0,0,0,0,0,0,3,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496190651,2043579.00
05/30/2017 20:30,2,0.189,ALERT,212.38,300.57,59.970,1496190603,"201051344000651","219011344069620",21.19,12.70,0,299.07,356.18,4.1,2.0,0.000,708922.1,708922.1,7860,0,0,0,L,1122011218,0,122.01,121.33,0002,11,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496190653,2043580.00
05/30/2017 20:30,2,0.064,ALERT,211.03,297.26,59.981,1496190603,"274151322000088","219011344069620",22.74,15.30,0,296.06,342.65,1.5,0.0,0.000,924276.3,924276.3,7813,0,0,0,L,1151911521,0,122.01,121.55,0002,11,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496190654,2043581.00
05/30/2017 20:30,2,0.008,ALERT,211.93,302.68,59.970,1496190603,"274151322000068","219011344069620",40.61,16.30,0,295.16,395.25,0.0,0.0,0.000,798469.7,798469.7,8046,0,0,0,L,1151911521,0,121.78,122.23,0002,14,0,0,0,0,0,0,91,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496190656,2043582.00
05/30/2017 20:30,2,0.166,ALERT,212.16,322.81,59.970,1496190603,"201051344001135","219011344069620",25.17,13.30,0,299.97,354.37,4.3,2.2,0.000,704387.8,704387.8,7851,0,0,0,L,1122011218,0,121.78,121.10,0002,12,0,0,0,0,0,0,2,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496190658,2043583.00
05/30/2017 20:30,2,0.160,ALERT,211.93,328.82,59.970,1496190603,"201051344000594","219011344069620",25.13,14.30,0,298.77,339.95,4.1,2.0,0.000,723897.3,723897.3,7854,0,0,0,L,1122011218,0,120.88,121.55,0002,10,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496190660,2043584.00
05/30/2017 20:30,2,0.186,ALERT,212.38,300.87,59.986,1496190603,"201051344001203","219011344069620",21.29,13.70,0,299.67,358.58,4.0,2.0,0.000,713576.8,713576.8,7871,0,0,0,L,1122011218,0,122.23,121.33,0002,11,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496190662,2043585.00
05/30/2017 20:30,2,0.074,ALERT,211.25,298.47,59.954,1496190603,"274151322000054","219011344069620",24.09,15.50,0,296.06,340.55,1.8,0.0,0.000,941843.5,941843.5,7800,0,0,0,L,1151911521,0,121.78,121.78,0002,13,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496190663,2043586.00
05/30/2017 20:30,2,0.156,ALERT,212.38,300.27,59.970,1496190603,"201051344000867","219011344069620",23.97,14.30,0,297.87,340.85,3.8,1.7,0.000,708253.7,708253.7,7873,0,0,0,L,1122011218,0,121.33,121.78,0002,12,0,0,0,0,0,0,2,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496190665,2043587.00
05/30/2017 20:30,2,0.195,ALERT,212.16,301.17,59.996,1496190603,"201051344001093","219011344069620",22.84,14.00,0,299.37,341.45,4.5,2.5,0.000,712282.0,712282.0,7864,0,0,0,L,1122011218,0,121.55,121.33,0002,14,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496190667,2043588.00
05/30/2017 20:30,2,0.111,ALERT,212.38,300.87,59.933,1496190603,"201051344000900","219011344069620",23.62,13.00,0,298.47,340.25,2.7,0.7,0.000,729658.5,729658.5,7851,0,0,0,L,1122011218,0,121.33,122.01,0002,10,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496190669,2043589.00
05/30/2017 20:30,2,0.160,ALERT,212.38,325.82,59.970,1496190603,"201051344000648","219011344069620",25.49,13.00,0,298.17,342.05,4.2,2.1,0.000,718593.5,718593.5,7847,0,0,0,L,1122011218,0,120.65,122.23,0002,10,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496190671,2043590.00
05/30/2017 20:30,2,0.162,ALERT,212.38,322.81,60.002,1496190603,"201051344000569","219011344069620",25.25,13.70,0,299.67,340.55,4.2,2.1,0.000,732036.4,732036.4,7834,0,0,0,L,1122011218,0,120.65,122.23,0002,10,0,0,0,0,0,0,2,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496190672,2043591.00
05/30/2017 20:30,2,0.164,ALERT,212.38,313.20,59.965,1496190603,"201051344000983","219011344069620",24.67,13.70,0,299.07,341.15,4.1,2.0,0.000,722480.2,722480.2,7853,0,0,0,L,1122011218,0,121.10,121.78,0002,12,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496190674,2043592.00
05/30/2017 20:30,2,0.164,ALERT,212.38,300.27,60.002,1496190603,"201051344001158","219011344069620",21.07,13.00,0,297.87,340.55,3.5,1.5,0.000,707776.6,707776.6,7856,0,0,0,L,1122011218,0,120.88,121.78,0002,13,0,0,0,0,0,0,3,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496190676,2043593.00
05/30/2017 20:30,2,0.158,ALERT,212.83,301.17,59.959,1496190603,"201051344000576","219011344069620",23.36,13.00,0,298.47,342.05,3.8,1.7,0.000,722425.9,722425.9,7853,0,0,0,L,1122011218,0,121.33,122.01,0002,11,0,0,0,0,0,0,2,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496190678,2043594.00
05/30/2017 20:30,2,0.088,ALERT,211.48,297.26,59.933,1496190603,"274151322000087","219011344069620",23.22,17.30,0,294.86,349.26,2.1,0.1,0.000,914723.0,914723.0,7932,0,0,0,L,1151911521,0,121.55,122.01,0002,15,0,0,0,0,0,0,71,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496190680,2043595.00
05/30/2017 20:45,2,0.107,ALERT,212.83,299.67,59.970,1496191503,"201051344000645","219011344069620",19.10,13.30,0,297.87,353.77,2.1,0.1,0.000,721353.7,721353.7,7845,0,0,0,L,1122011218,0,121.55,122.23,0002,10,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496191505,2043596.00
05/30/2017 20:45,2,0.053,ALERT,211.25,297.26,59.970,1496191503,"274151322000085","219011344069620",18.55,14.70,0,295.76,345.06,1.0,0.0,0.000,938194.5,938194.5,7807,0,0,0,L,1151911521,0,122.01,121.78,0002,14,0,0,0,0,0,0,1,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496191507,2043597.00
05/30/2017 20:45,2,0.125,ALERT,212.83,299.37,59.970,1496191503,"201051344000633","219011344069620",17.81,13.00,0,296.36,350.77,2.2,0.2,0.000,707788.2,707788.2,7879,0,0,0,L,1122011218,0,121.55,122.23,0002,12,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496191509,2043598.00
05/30/2017 20:45,2,0.150,ALERT,212.38,299.67,59.970,1496191503,"201051344000469","219011344069620",18.65,12.00,0,297.26,353.47,2.9,0.8,0.000,710924.4,710924.4,7856,0,0,0,L,1122011218,0,120.65,122.23,0002,9,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496191510,2043599.00
05/30/2017 20:45,2,0.127,ALERT,212.16,300.27,59.949,1496191503,"201051344000646","219011344069620",18.55,13.00,0,298.17,353.17,2.4,0.4,0.000,705871.6,705871.6,7859,0,0,0,L,1122011218,0,121.78,121.33,0002,10,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496191512,2043600.00
05/30/2017 20:45,2,0.076,ALERT,211.25,297.26,59.965,1496191503,"274151322000052","219011344069620",17.97,15.00,0,295.46,347.46,1.4,0.0,0.000,973905.7,973905.7,7811,0,0,0,L,1151911521,0,121.33,122.01,0002,13,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496191514,2043601.00
05/30/2017 20:45,2,0.139,ALERT,212.61,300.57,59.970,1496191503,"201051344000585","219011344069620",18.85,13.00,0,298.47,352.87,2.7,0.7,0.000,717645.3,717645.3,7861,0,0,0,L,1122011218,0,121.33,121.78,0002,10,0,0,0,0,0,0,2,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496191516,2043602.00
05/30/2017 20:45,2,0.131,ALERT,212.38,300.57,59.933,1496191503,"201051344001230","219011344069620",16.64,13.00,0,299.07,351.97,2.2,0.2,0.000,710490.5,710490.5,7862,0,0,0,L,1122011218,0,121.78,121.10,0002,10,0,0,0,0,0,0,1,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496191518,2043603.00
05/30/2017 20:45,2,0.129,ALERT,212.83,301.17,59.975,1496191503,"201051344000582","219011344069620",19.40,12.70,0,299.67,354.67,2.6,0.6,0.000,700154.4,700154.4,7850,0,0,0,L,1122011218,0,121.78,121.78,0002,10,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496191519,2043604.00
05/30/2017 20:45,2,0.150,ALERT,211.93,300.27,59.965,1496191503,"201051344000955","219011344069620",18.49,13.00,0,299.07,355.58,2.9,0.8,0.000,719121.3,719121.3,7863,0,0,0,L,1122011218,0,121.33,121.55,0002,11,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496191521,2043605.00
05/30/2017 20:45,2,0.000,ALERT,211.25,305.08,59.922,1496191503,"274151322000094","219011344069620",38.88,14.30,0,294.56,389.84,0.0,0.0,0.000,798051.3,798051.3,8030,0,0,0,L,1151911521,0,121.10,122.23,0100,11,0,0,0,0,0,0,215,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,157,0,0,0,0,0,0,0,0,0,0,0,1496191523,2043606.00
05/30/2017 20:45,2,0.158,ALERT,212.38,300.57,59.981,1496191503,"201051344000579","219011344069620",18.23,13.30,0,299.07,353.47,2.9,0.9,0.000,728861.0,728861.0,7854,0,0,0,L,1122011218,0,121.10,121.78,0002,9,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496191525,2043607.00
05/30/2017 20:45,2,0.146,ALERT,212.16,300.57,59.949,1496191503,"201051344000890","219011344069620",19.52,13.70,0,299.67,355.28,2.9,0.9,0.000,713075.6,713075.6,7859,0,0,0,L,1122011218,0,121.78,120.88,0002,13,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496191527,2043608.00
05/30/2017 20:45,2,0.145,ALERT,212.61,299.97,59.965,1496191503,"201051344000438","219011344069620",18.71,13.00,0,299.07,356.78,2.8,0.7,0.000,715818.2,715818.2,7856,0,0,0,L,1122011218,0,122.01,121.55,0002,12,0,0,0,0,0,0,1,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496191528,2043609.00
05/30/2017 20:45,2,0.164,ACTIVE,212.61,299.67,59.965,1496191503,"201051344000417","219011344069620",15.64,13.00,0,298.17,301.77,2.6,0.6,0.000,660986.8,660986.8,7878,0,0,0,L,1122011218,0,121.55,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496191529,2043610.00
05/30/2017 20:45,2,0.053,ALERT,211.25,297.57,59.959,1496191503,"274151322000083","219011344069620",17.99,15.00,0,296.06,342.35,1.0,0.0,0.000,964020.0,964020.0,7820,0,0,0,L,1151911521,0,121.33,122.23,0002,10,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496191531,2043611.00
05/30/2017 20:45,2,0.055,ALERT,212.16,297.26,59.959,1496191503,"274151322000076","219011344069620",19.70,14.70,0,295.76,349.26,1.1,0.0,0.000,1028079.5,1028079.5,7809,0,0,0,L,1151911521,0,121.78,122.46,0002,12,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496191533,2043612.00
05/30/2017 20:45,2,0.125,ALERT,212.16,300.27,59.922,1496191503,"201051344000868","219011344069620",17.77,12.70,0,299.07,349.56,2.2,0.2,0.000,709389.7,709389.7,7859,0,0,0,L,1122011218,0,120.88,122.23,0002,10,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496191535,2043613.00
05/30/2017 20:45,2,0.047,ALERT,211.48,298.17,59.949,1496191503,"274151322000095","219011344069620",19.32,14.30,0,296.96,334.84,0.9,0.0,0.000,1018096.1,1018096.1,7819,0,0,0,L,1151911521,0,121.78,122.01,0002,11,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496191537,2043614.00
05/30/2017 20:45,2,0.096,ACTIVE_NO_POWER,212.38,299.67,59.959,1496191503,"201051344000988","219011344069620",16.06,12.70,0,295.76,301.77,1.6,0.0,0.000,634946.3,634946.3,7878,0,0,0,L,1122011218,0,120.88,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496191538,2043615.00
05/30/2017 20:45,2,0.121,ALERT,212.16,299.37,59.970,1496191503,"201051344001025","219011344069620",19.86,12.70,0,298.47,357.68,2.5,0.4,0.000,715245.6,715245.6,7868,0,0,0,L,1122011218,0,121.33,121.55,0002,10,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496191539,2043616.00
05/30/2017 20:45,2,0.127,ALERT,212.38,299.97,59.970,1496191503,"201051344000458","219011344069620",18.53,14.00,0,298.47,350.47,2.4,0.4,0.000,721401.4,721401.4,7844,0,0,0,L,1122011218,0,121.10,122.01,0002,11,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496191541,2043617.00
05/30/2017 20:45,2,0.117,ALERT,212.83,299.67,59.965,1496191503,"201051344000853","219011344069620",17.06,12.70,0,298.17,356.18,2.0,0.0,0.000,722082.3,722082.3,7852,0,0,0,L,1122011218,0,121.55,122.23,0002,12,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496191543,2043618.00
05/30/2017 20:45,2,0.109,ALERT,212.61,299.97,59.959,1496191503,"201051344000685","219011344069620",18.75,13.30,0,298.77,357.98,2.1,0.1,0.000,715835.1,715835.1,7868,0,0,0,L,1122011218,0,122.46,121.33,0002,10,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496191545,2043619.00
05/30/2017 20:45,2,0.127,ALERT,212.38,299.67,59.959,1496191503,"201051344000917","219011344069620",17.87,13.70,0,297.26,351.37,2.3,0.3,0.000,712448.6,712448.6,7857,0,0,0,L,1122011218,0,121.55,121.78,0002,10,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496191547,2043620.00
05/30/2017 20:45,2,0.119,ALERT,212.61,300.57,59.970,1496191503,"201051344001145","219011344069620",18.89,12.70,0,299.37,356.48,2.3,0.3,0.000,720407.8,720407.8,7847,0,0,0,L,1122011218,0,121.78,121.33,0002,12,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496191549,2043621.00
05/30/2017 20:45,2,0.139,ALERT,212.38,299.67,59.965,1496191503,"201051344000651","219011344069620",19.32,12.30,0,298.47,355.58,2.7,0.7,0.000,708922.5,708922.5,7862,0,0,0,L,1122011218,0,122.01,121.10,0002,10,0,0,0,0,0,0,1,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496191551,2043622.00
05/30/2017 20:45,2,0.039,ALERT,211.03,296.96,60.002,1496191503,"274151322000088","219011344069620",17.97,14.70,0,295.46,344.76,0.7,0.0,0.000,924276.3,924276.3,7815,0,0,0,L,1151911521,0,122.01,121.55,0002,11,0,0,0,0,0,0,1,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496191553,2043623.00
05/30/2017 20:45,2,0.008,ALERT,211.93,296.66,59.959,1496191503,"274151322000068","219011344069620",39.28,15.30,0,294.86,391.94,0.0,0.0,0.000,798469.7,798469.7,8048,0,0,0,L,1151911521,0,121.78,122.46,0100,13,0,0,0,0,0,0,204,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,172,0,0,0,0,0,0,0,0,0,0,0,1496191554,2043624.00
05/30/2017 20:45,2,0.137,ALERT,211.93,300.27,59.922,1496191503,"201051344001135","219011344069620",19.70,13.00,0,298.77,350.47,2.8,0.7,0.000,704388.3,704388.3,7853,0,0,0,L,1122011218,0,121.55,121.33,0002,12,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496191556,2043625.00
05/30/2017 20:45,2,0.133,ALERT,212.16,300.57,60.012,1496191503,"201051344000594","219011344069620",19.28,13.70,0,298.17,354.37,2.6,0.6,0.000,723897.7,723897.7,7856,0,0,0,L,1122011218,0,121.10,121.55,0002,10,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496191558,2043626.00
05/30/2017 20:45,2,0.135,ALERT,212.38,299.97,59.954,1496191503,"201051344001203","219011344069620",18.85,13.00,0,298.77,357.08,2.6,0.6,0.000,713577.2,713577.2,7873,0,0,0,L,1122011218,0,122.23,121.33,0002,10,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496191560,2043627.00
05/30/2017 20:45,2,0.051,ALERT,211.25,296.96,59.996,1496191503,"274151322000054","219011344069620",18.67,14.70,0,295.76,346.26,1.0,0.0,0.000,941843.5,941843.5,7802,0,0,0,L,1151911521,0,121.55,121.78,0002,12,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496191562,2043628.00
05/30/2017 20:45,2,0.125,ALERT,212.61,299.67,60.007,1496191503,"201051344000867","219011344069620",18.51,13.70,0,297.87,349.26,2.4,0.3,0.000,708254.1,708254.1,7875,0,0,0,L,1122011218,0,121.55,122.01,0002,10,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496191563,2043629.00
05/30/2017 20:45,2,0.166,ALERT,212.38,300.27,59.965,1496191503,"201051344001093","219011344069620",18.49,13.30,0,298.77,354.37,3.1,1.1,0.000,712282.5,712282.5,7866,0,0,0,L,1122011218,0,121.78,121.55,0002,12,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496191565,2043630.00
05/30/2017 20:45,2,0.080,ALERT,212.38,299.97,59.944,1496191503,"201051344000900","219011344069620",17.83,12.30,0,297.87,350.77,1.4,0.0,0.000,729658.6,729658.6,7853,0,0,0,L,1122011218,0,121.33,122.01,0002,9,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496191567,2043631.00
05/30/2017 20:45,2,0.135,ALERT,212.61,299.07,59.965,1496191503,"201051344000648","219011344069620",18.71,12.30,0,297.87,348.96,2.6,0.6,0.000,718593.9,718593.9,7849,0,0,0,L,1122011218,0,120.88,122.46,0002,10,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496191569,2043632.00
05/30/2017 20:45,2,0.133,ALERT,212.38,300.27,59.970,1496191503,"201051344000569","219011344069620",18.73,13.00,0,299.07,351.37,2.5,0.5,0.000,732036.8,732036.8,7836,0,0,0,L,1122011218,0,120.88,122.23,0002,10,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496191571,2043633.00
05/30/2017 20:45,2,0.137,ALERT,212.38,299.97,59.970,1496191503,"201051344000983","219011344069620",18.29,13.00,0,298.47,350.77,2.5,0.5,0.000,722480.6,722480.6,7855,0,0,0,L,1122011218,0,121.10,121.78,0002,12,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496191572,2043634.00
05/30/2017 20:45,2,0.117,ALERT,212.38,299.67,59.981,1496191503,"201051344001158","219011344069620",18.39,12.30,0,297.57,351.97,2.2,0.2,0.000,707776.9,707776.9,7858,0,0,0,L,1122011218,0,120.88,121.78,0002,12,0,0,0,0,0,0,2,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496191574,2043635.00
05/30/2017 20:45,2,0.123,ALERT,212.83,300.27,59.975,1496191503,"201051344000576","219011344069620",17.61,12.70,0,298.17,348.96,2.2,0.2,0.000,722426.2,722426.2,7855,0,0,0,L,1122011218,0,121.33,122.01,0002,9,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496191576,2043636.00
05/30/2017 20:45,2,0.064,ALERT,211.48,296.66,59.970,1496191503,"274151322000087","219011344069620",17.67,15.80,0,294.56,336.04,1.2,0.0,0.000,914723.0,914723.0,7934,0,0,0,L,1151911521,0,121.55,122.23,0002,14,0,0,0,0,0,0,15,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496191578,2043637.00
05/30/2017 21:00,2,0.051,ALERT,212.61,299.67,60.012,1496192404,"201051344000645","219011344069620",28.84,12.70,0,296.96,301.17,1.5,0.0,0.000,721353.7,721353.7,7847,0,0,0,L,1122011218,0,121.33,122.23,0100,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1496192406,2043638.00
05/30/2017 21:00,2,0.020,ALERT,211.48,297.87,59.959,1496192404,"274151322000085","219011344069620",27.83,14.00,0,294.86,299.07,0.0,0.0,0.000,938194.5,938194.5,7809,0,0,0,L,1151911521,0,122.01,121.78,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1496192408,2043639.00
05/30/2017 21:00,2,0.072,ALERT,212.83,299.37,59.954,1496192404,"201051344000633","219011344069620",28.69,12.30,0,295.16,300.87,2.1,0.1,0.000,707788.3,707788.3,7881,0,0,0,L,1122011218,0,121.55,122.23,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1496192409,2043640.00
05/30/2017 21:00,2,0.084,ALERT,212.38,299.67,60.007,1496192404,"201051344000469","219011344069620",28.43,11.30,0,296.06,301.17,2.4,0.4,0.000,710924.5,710924.5,7858,0,0,0,L,1122011218,0,120.65,122.46,0100,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1496192411,2043641.00
05/30/2017 21:00,2,0.062,ALERT,212.16,299.97,60.018,1496192404,"201051344000646","219011344069620",28.59,12.30,0,296.66,308.99,1.9,0.0,0.000,705871.6,705871.6,7861,0,0,0,L,1122011218,0,121.78,121.33,0100,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1496192413,2043642.00
05/30/2017 21:00,2,0.041,ALERT,210.80,297.87,59.996,1496192404,"274151322000052","219011344069620",27.89,14.30,0,294.86,299.67,0.0,0.0,0.000,973905.7,973905.7,7813,0,0,0,L,1151911521,0,121.10,121.78,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1496192415,2043643.00
05/30/2017 21:00,2,0.080,ALERT,212.38,300.27,60.018,1496192404,"201051344000585","219011344069620",28.88,12.70,0,296.96,308.39,2.4,0.4,0.000,717645.4,717645.4,7863,0,0,0,L,1122011218,0,121.33,122.01,0100,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1496192417,2043644.00
05/30/2017 21:00,2,0.076,ALERT,212.16,300.57,60.002,1496192404,"201051344001230","219011344069620",26.98,12.30,0,297.57,309.89,2.0,0.0,0.000,710490.6,710490.6,7864,0,0,0,L,1122011218,0,121.78,121.33,0100,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1496192418,2043645.00
05/30/2017 21:00,2,0.074,ALERT,212.61,300.87,60.007,1496192404,"201051344000582","219011344069620",28.69,12.00,0,298.17,309.89,2.2,0.2,0.000,700154.5,700154.5,7852,0,0,0,L,1122011218,0,121.78,121.78,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,247,0,0,0,0,0,0,0,0,0,0,0,1496192420,2043646.00
05/30/2017 21:00,2,0.088,ALERT,211.93,300.27,59.954,1496192404,"201051344000955","219011344069620",28.86,12.30,0,297.57,308.99,2.6,0.6,0.000,719121.5,719121.5,7865,0,0,0,L,1122011218,0,121.10,121.55,0100,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1496192422,2043647.00
05/30/2017 21:00,2,0.000,ALERT,211.48,296.66,60.002,1496192404,"274151322000094","219011344069620",38.05,13.70,0,294.56,374.21,0.0,0.0,0.000,798051.3,798051.3,8032,0,0,0,L,1151911521,0,121.55,122.01,0100,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1496192424,2043648.00
05/30/2017 21:00,2,0.096,ALERT,212.16,300.27,60.018,1496192404,"201051344000579","219011344069620",28.98,12.70,0,297.57,302.07,2.8,0.8,0.000,728861.2,728861.2,7856,0,0,0,L,1122011218,0,120.88,121.78,0100,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1496192426,2043649.00
05/30/2017 21:00,2,0.100,ALERT,212.16,299.97,59.975,1496192404,"201051344000890","219011344069620",29.00,13.00,0,298.17,310.49,3.0,0.9,0.000,713075.7,713075.7,7861,0,0,0,L,1122011218,0,121.78,120.88,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,239,0,0,0,0,0,0,0,0,0,0,0,1496192427,2043650.00
05/30/2017 21:00,2,0.084,ALERT,212.61,299.97,59.986,1496192404,"201051344000438","219011344069620",28.98,12.30,0,297.57,309.29,2.5,0.5,0.000,715818.3,715818.3,7858,0,0,0,L,1122011218,0,122.01,121.55,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1496192429,2043651.00
05/30/2017 21:00,2,0.117,ALERT,212.38,299.37,59.949,1496192404,"201051344000417","219011344069620",18.67,12.70,0,296.96,308.69,2.2,0.2,0.000,660986.8,660986.8,7879,0,0,0,L,1122011218,0,121.55,121.55,0100,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1496192431,2043652.00
05/30/2017 21:00,2,0.043,ALERT,211.03,297.87,59.991,1496192404,"274151322000083","219011344069620",13.62,14.00,0,295.16,299.67,0.0,0.0,0.000,964020.0,964020.0,7822,0,0,0,L,1151911521,0,121.33,121.78,0100,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1496192433,2043653.00
05/30/2017 21:00,2,0.018,ALERT,211.70,297.57,59.975,1496192404,"274151322000076","219011344069620",28.67,13.70,0,294.86,299.67,0.0,0.0,0.000,1028079.5,1028079.5,7811,0,0,0,L,1151911521,0,121.55,122.23,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1496192435,2043654.00
05/30/2017 21:00,2,0.072,ALERT,212.16,300.27,59.944,1496192404,"201051344000868","219011344069620",28.49,12.00,0,297.57,302.07,2.1,0.1,0.000,709389.7,709389.7,7861,0,0,0,L,1122011218,0,120.88,122.23,0100,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1496192436,2043655.00
05/30/2017 21:00,2,0.008,ALERT,211.03,298.47,59.970,1496192404,"274151322000095","219011344069620",27.97,13.30,0,296.06,299.97,0.0,0.0,0.000,1018096.1,1018096.1,7821,0,0,0,L,1151911521,0,121.78,121.55,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1496192438,2043656.00
05/30/2017 21:00,2,0.055,ALERT,212.16,299.67,59.991,1496192404,"201051344000988","219011344069620",18.85,12.00,0,294.56,301.17,1.1,0.0,0.000,634946.3,634946.3,7879,0,0,0,L,1122011218,0,120.65,122.01,0100,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1496192440,2043657.00
05/30/2017 21:00,2,0.068,ALERT,212.16,299.37,59.986,1496192404,"201051344001025","219011344069620",29.00,12.00,0,296.96,309.29,2.0,0.0,0.000,715245.6,715245.6,7870,0,0,0,L,1122011218,0,121.33,121.55,0100,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1496192442,2043658.00
05/30/2017 21:00,2,0.082,ALERT,212.16,299.97,59.981,1496192404,"201051344000458","219011344069620",28.53,13.00,0,297.26,302.07,2.4,0.4,0.000,721401.5,721401.5,7846,0,0,0,L,1122011218,0,121.10,122.01,0100,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1496192444,2043659.00
05/30/2017 21:00,2,0.062,ALERT,212.83,299.67,59.991,1496192404,"201051344000853","219011344069620",28.96,12.00,0,296.96,301.77,1.9,0.0,0.000,722082.3,722082.3,7854,0,0,0,L,1122011218,0,121.55,122.23,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1496192446,2043660.00
05/30/2017 21:00,2,0.053,ALERT,212.61,299.97,59.996,1496192404,"201051344000685","219011344069620",28.75,12.30,0,297.57,309.59,1.5,0.0,0.000,715835.1,715835.1,7870,0,0,0,L,1122011218,0,122.46,121.33,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1496192447,2043661.00
05/30/2017 21:00,2,0.066,ALERT,212.38,299.67,59.981,1496192404,"201051344000917","219011344069620",28.61,13.30,0,296.36,308.39,1.9,0.0,0.000,712448.6,712448.6,7859,0,0,0,L,1122011218,0,121.55,121.78,0100,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1496192449,2043662.00
05/30/2017 21:00,2,0.072,ALERT,212.61,300.27,59.981,1496192404,"201051344001145","219011344069620",26.14,12.00,0,297.87,310.49,1.8,0.0,0.000,720407.8,720407.8,7849,0,0,0,L,1122011218,0,121.78,121.55,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1496192451,2043663.00
05/30/2017 21:00,2,0.070,ALERT,212.38,299.37,59.959,1496192404,"201051344000651","219011344069620",28.71,11.70,0,296.96,308.39,2.0,0.1,0.000,708922.5,708922.5,7864,0,0,0,L,1122011218,0,122.01,121.33,0100,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1496192453,2043664.00
05/30/2017 21:00,2,0.008,ALERT,210.80,297.87,59.965,1496192404,"274151322000088","219011344069620",26.54,14.00,0,294.86,299.07,0.0,0.0,0.000,924276.3,924276.3,7817,0,0,0,L,1151911521,0,122.01,121.33,0100,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1496192454,2043665.00
05/30/2017 21:00,2,0.008,ALERT,211.70,337.84,59.981,1496192404,"274151322000068","219011344069620",38.55,14.30,0,294.56,373.91,0.0,0.0,0.000,798469.7,798469.7,8050,0,0,0,L,1151911521,0,121.78,122.01,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1496192456,2043666.00
05/30/2017 21:00,2,0.080,ALERT,212.16,300.27,59.970,1496192404,"201051344001135","219011344069620",29.04,12.30,0,297.57,308.99,2.4,0.4,0.000,704388.3,704388.3,7855,0,0,0,L,1122011218,0,121.55,121.33,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1496192458,2043667.00
05/30/2017 21:00,2,0.080,ALERT,211.93,300.27,59.970,1496192404,"201051344000594","219011344069620",29.00,12.70,0,296.96,301.77,2.4,0.3,0.000,723897.8,723897.8,7858,0,0,0,L,1122011218,0,120.88,121.78,0100,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1496192460,2043668.00
05/30/2017 21:00,2,0.068,ALERT,212.61,299.97,59.959,1496192404,"201051344001203","219011344069620",28.57,12.30,0,297.26,310.19,2.0,0.0,0.000,713577.2,713577.2,7875,0,0,0,L,1122011218,0,122.23,121.33,0100,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1496192462,2043669.00
05/30/2017 21:00,2,0.016,ALERT,211.03,297.26,59.970,1496192404,"274151322000054","219011344069620",27.83,14.00,0,294.86,299.67,0.0,0.0,0.000,941843.5,941843.5,7804,0,0,0,L,1151911521,0,121.78,121.55,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1496192464,2043670.00
05/30/2017 21:00,2,0.076,ALERT,212.38,299.37,59.970,1496192404,"201051344000867","219011344069620",28.29,13.00,0,296.96,301.77,2.2,0.2,0.000,708254.2,708254.2,7877,0,0,0,L,1122011218,0,121.33,122.01,0100,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1496192465,2043671.00
05/30/2017 21:00,2,0.113,ALERT,212.38,299.97,59.965,1496192404,"201051344001093","219011344069620",28.43,13.00,0,297.26,308.99,3.3,1.3,0.000,712282.8,712282.8,7868,0,0,0,L,1122011218,0,121.78,121.55,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1496192467,2043672.00
05/30/2017 21:00,2,0.027,ALERT,212.16,299.97,59.975,1496192404,"201051344000900","219011344069620",28.51,12.00,0,296.66,301.17,0.8,0.0,0.000,729658.6,729658.6,7855,0,0,0,L,1122011218,0,121.10,121.78,0100,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1496192469,2043673.00
05/30/2017 21:00,2,0.080,ALERT,211.93,298.77,59.975,1496192404,"201051344000648","219011344069620",28.69,11.70,0,296.66,301.17,2.3,0.3,0.000,718594.0,718594.0,7851,0,0,0,L,1122011218,0,120.42,122.01,0100,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1496192471,2043674.00
05/30/2017 21:00,2,0.082,ALERT,212.38,300.27,59.970,1496192404,"201051344000569","219011344069620",28.90,12.30,0,297.57,302.07,2.4,0.4,0.000,732036.9,732036.9,7838,0,0,0,L,1122011218,0,120.65,122.23,0100,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1496192473,2043675.00
05/30/2017 21:00,2,0.080,ALERT,212.38,299.97,59.975,1496192404,"201051344000983","219011344069620",28.71,12.30,0,297.26,301.77,2.4,0.4,0.000,722480.7,722480.7,7857,0,0,0,L,1122011218,0,120.88,121.78,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1496192475,2043676.00
05/30/2017 21:00,2,0.057,ALERT,212.16,299.37,59.933,1496192404,"201051344001158","219011344069620",28.57,11.70,0,296.36,300.87,1.6,0.0,0.000,707776.9,707776.9,7860,0,0,0,L,1122011218,0,120.88,121.78,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1496192476,2043677.00
05/30/2017 21:00,2,0.076,ALERT,212.61,300.27,59.970,1496192404,"201051344000576","219011344069620",28.03,12.00,0,296.96,301.77,2.2,0.2,0.000,722426.2,722426.2,7857,0,0,0,L,1122011218,0,121.10,122.01,0100,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1496192478,2043678.00
05/30/2017 21:00,2,0.031,ALERT,211.25,296.36,59.975,1496192404,"274151322000087","219011344069620",26.88,15.00,0,294.26,298.77,0.0,0.0,0.000,914723.0,914723.0,7936,0,0,0,L,1151911521,0,121.55,121.78,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1496192480,2043679.00
05/30/2017 21:15,2,0.049,ALERT,213.06,299.97,59.975,1496193304,"201051344000645","219011344069620",28.35,12.30,0,297.87,301.77,1.4,0.0,0.000,721353.7,721353.7,7849,0,0,0,L,1122011218,0,121.78,122.46,0100,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1496193306,2043680.00
05/30/2017 21:15,2,0.020,ALERT,211.93,298.17,59.970,1496193304,"274151322000085","219011344069620",27.21,13.30,0,295.46,307.78,0.0,0.0,0.000,938194.5,938194.5,7811,0,0,0,L,1151911521,0,122.23,122.01,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1496193307,2043681.00
05/30/2017 21:15,2,0.070,ALERT,213.29,299.67,59.981,1496193304,"201051344000633","219011344069620",28.11,11.70,0,296.06,301.17,2.0,0.0,0.000,707788.3,707788.3,7883,0,0,0,L,1122011218,0,121.78,122.46,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1496193309,2043682.00
05/30/2017 21:15,2,0.084,ALERT,212.61,299.97,59.975,1496193304,"201051344000469","219011344069620",27.77,11.00,0,296.96,301.47,2.4,0.4,0.000,710924.6,710924.6,7860,0,0,0,L,1122011218,0,120.88,122.46,0100,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1496193311,2043683.00
05/30/2017 21:15,2,0.061,ALERT,212.38,299.97,59.975,1496193304,"201051344000646","219011344069620",28.07,12.00,0,297.57,303.58,1.7,0.0,0.000,705871.6,705871.6,7863,0,0,0,L,1122011218,0,122.01,121.55,0100,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1496193313,2043684.00
05/30/2017 21:15,2,0.043,ALERT,211.70,298.17,59.986,1496193304,"274151322000052","219011344069620",27.31,13.70,0,295.16,308.09,0.0,0.0,0.000,973905.7,973905.7,7815,0,0,0,L,1151911521,0,121.10,122.23,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1496193315,2043685.00
05/30/2017 21:15,2,0.076,ALERT,212.61,300.27,59.986,1496193304,"201051344000585","219011344069620",28.45,12.30,0,297.87,303.28,2.2,0.2,0.000,717645.5,717645.5,7865,0,0,0,L,1122011218,0,121.33,122.01,0100,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1496193316,2043686.00
05/30/2017 21:15,2,0.072,ALERT,212.61,300.57,59.959,1496193304,"201051344001230","219011344069620",28.03,12.00,0,298.47,303.88,2.1,0.1,0.000,710490.6,710490.6,7866,0,0,0,L,1122011218,0,122.01,121.55,0100,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1496193318,2043687.00
05/30/2017 21:15,2,0.070,ALERT,213.06,301.17,59.986,1496193304,"201051344000582","219011344069620",28.29,11.70,0,299.07,304.18,2.0,0.1,0.000,700154.5,700154.5,7854,0,0,0,L,1122011218,0,122.01,122.01,0100,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1496193320,2043688.00
05/30/2017 21:15,2,0.088,ALERT,212.38,300.27,59.996,1496193304,"201051344000955","219011344069620",28.43,12.00,0,298.17,303.88,2.5,0.5,0.000,719121.6,719121.6,7867,0,0,0,L,1122011218,0,121.33,121.78,0100,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1496193322,2043689.00
05/30/2017 21:15,2,0.000,ALERT,211.70,297.87,59.981,1496193304,"274151322000094","219011344069620",0.00,13.00,0,295.46,363.09,0.0,0.0,0.000,798051.3,798051.3,8034,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,69,0,0,0,0,0,0,0,0,0,0,0,1496193324,2043690.00
05/30/2017 21:15,2,0.096,ALERT,212.61,300.57,59.996,1496193304,"201051344000579","219011344069620",28.49,12.30,0,298.47,302.37,2.8,0.8,0.000,728861.3,728861.3,7858,0,0,0,L,1122011218,0,121.10,121.78,0100,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1496193325,2043691.00
05/30/2017 21:15,2,0.102,ALERT,212.61,300.57,59.986,1496193304,"201051344000890","219011344069620",28.59,12.30,0,298.47,304.78,3.0,0.9,0.000,713075.9,713075.9,7863,0,0,0,L,1122011218,0,122.01,121.10,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1496193327,2043692.00
05/30/2017 21:15,2,0.086,ALERT,212.83,300.27,59.959,1496193304,"201051344000438","219011344069620",28.53,11.70,0,298.17,304.18,2.5,0.5,0.000,715818.4,715818.4,7860,0,0,0,L,1122011218,0,122.01,121.55,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1496193329,2043693.00
05/30/2017 21:15,2,0.121,ALERT,212.83,299.97,59.996,1496193304,"201051344000417","219011344069620",18.33,12.00,0,297.57,303.28,2.3,0.3,0.000,660986.9,660986.9,7881,0,0,0,L,1122011218,0,121.55,121.78,0100,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1496193331,2043694.00
05/30/2017 21:15,2,0.020,ALERT,211.93,299.37,59.986,1496193304,"274151322000083","219011344069620",27.14,13.30,0,295.76,308.69,0.0,0.0,0.000,964020.0,964020.0,7824,0,0,0,L,1151911521,0,121.55,122.23,0100,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1496193333,2043695.00
05/30/2017 21:15,2,0.018,ALERT,212.38,298.77,60.002,1496193304,"274151322000076","219011344069620",28.07,13.00,0,295.46,308.09,0.0,0.0,0.000,1028079.5,1028079.5,7813,0,0,0,L,1151911521,0,122.01,122.46,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1496193334,2043696.00
05/30/2017 21:15,2,0.070,ALERT,212.61,300.57,59.991,1496193304,"201051344000868","219011344069620",27.97,11.70,0,298.47,302.37,2.0,0.1,0.000,709389.8,709389.8,7863,0,0,0,L,1122011218,0,121.10,122.46,0100,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1496193336,2043697.00
05/30/2017 21:15,2,0.012,ALERT,211.93,299.37,59.954,1496193304,"274151322000095","219011344069620",27.41,13.00,0,296.66,309.29,0.0,0.0,0.000,1018096.1,1018096.1,7823,0,0,0,L,1151911521,0,121.78,122.01,0100,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1496193338,2043698.00
05/30/2017 21:15,2,0.055,ALERT,212.61,299.97,59.996,1496193304,"201051344000988","219011344069620",18.47,11.70,0,295.46,301.47,1.0,0.0,0.000,634946.3,634946.3,7881,0,0,0,L,1122011218,0,121.10,122.23,0100,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1496193340,2043699.00
