ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/30/2017 21:15,2,0.068,ALERT,212.38,299.37,59.996,1496193304,"201051344001025","219011344069620",28.61,11.70,0,297.87,304.18,2.0,0.0,0.000,715245.6,715245.6,7872,0,0,0,L,1122011218,0,121.55,121.78,0100,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1496193342,2043700.00
05/30/2017 21:15,2,0.082,ALERT,212.61,300.27,60.007,1496193304,"201051344000458","219011344069620",27.95,12.70,0,297.87,302.37,2.4,0.3,0.000,721401.6,721401.6,7848,0,0,0,L,1122011218,0,121.55,122.01,0100,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1496193344,2043701.00
05/30/2017 21:15,2,0.064,ALERT,213.29,299.97,60.012,1496193304,"201051344000853","219011344069620",28.49,11.70,0,297.87,302.07,1.9,0.0,0.000,722082.3,722082.3,7856,0,0,0,L,1122011218,0,122.01,122.23,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1496193345,2043702.00
05/30/2017 21:15,2,0.051,ALERT,212.83,299.97,59.975,1496193304,"201051344000685","219011344069620",28.31,12.00,0,297.87,303.88,1.5,0.0,0.000,715835.1,715835.1,7872,0,0,0,L,1122011218,0,122.46,121.55,0100,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1496193347,2043703.00
05/30/2017 21:15,2,0.064,ALERT,212.83,299.67,59.981,1496193304,"201051344000917","219011344069620",28.15,12.70,0,296.96,302.98,1.9,0.0,0.000,712448.6,712448.6,7861,0,0,0,L,1122011218,0,121.78,122.01,0100,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1496193349,2043704.00
05/30/2017 21:15,2,0.062,ALERT,212.83,300.27,60.007,1496193304,"201051344001145","219011344069620",28.49,11.70,0,298.17,304.78,1.9,0.0,0.000,720407.8,720407.8,7851,0,0,0,L,1122011218,0,121.78,121.78,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1496193351,2043705.00
05/30/2017 21:15,2,0.070,ALERT,212.61,299.37,59.954,1496193304,"201051344000651","219011344069620",28.27,11.30,0,297.57,303.28,2.0,0.1,0.000,708922.5,708922.5,7866,0,0,0,L,1122011218,0,122.23,121.33,0100,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1496193353,2043706.00
05/30/2017 21:15,2,0.008,ALERT,211.48,298.77,60.002,1496193304,"274151322000088","219011344069620",25.74,13.30,0,295.46,308.09,0.0,0.0,0.000,924276.3,924276.3,7819,0,0,0,L,1151911521,0,122.23,122.01,0100,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1496193354,2043707.00
05/30/2017 21:15,2,0.000,ALERT,212.61,297.87,59.986,1496193304,"274151322000068","219011344069620",0.00,13.70,0,295.16,369.40,0.0,0.0,0.000,798469.7,798469.7,8052,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,67,0,0,0,0,0,0,0,0,0,0,0,1496193356,2043708.00
05/30/2017 21:15,2,0.082,ALERT,212.16,299.97,59.965,1496193304,"201051344001135","219011344069620",26.72,12.00,0,298.47,304.18,2.2,0.2,0.000,704388.4,704388.4,7857,0,0,0,L,1122011218,0,121.55,121.55,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1496193358,2043709.00
05/30/2017 21:15,2,0.078,ALERT,212.38,300.57,59.991,1496193304,"201051344000594","219011344069620",28.55,12.30,0,297.57,302.07,2.3,0.3,0.000,723897.8,723897.8,7860,0,0,0,L,1122011218,0,121.33,121.78,0100,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1496193360,2043710.00
05/30/2017 21:15,2,0.066,ALERT,212.83,299.67,59.991,1496193304,"201051344001203","219011344069620",28.09,12.00,0,298.17,305.08,1.9,0.0,0.000,713577.2,713577.2,7877,0,0,0,L,1122011218,0,122.23,121.55,0100,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1496193361,2043711.00
05/30/2017 21:15,2,0.016,ALERT,211.70,299.07,59.981,1496193304,"274151322000054","219011344069620",27.21,13.30,0,295.46,308.09,0.0,0.0,0.000,941843.5,941843.5,7806,0,0,0,L,1151911521,0,122.01,122.01,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1496193363,2043712.00
05/30/2017 21:15,2,0.074,ALERT,212.83,299.97,59.986,1496193304,"201051344000867","219011344069620",27.67,12.30,0,297.26,302.07,2.1,0.1,0.000,708254.2,708254.2,7879,0,0,0,L,1122011218,0,121.78,122.01,0100,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1496193365,2043713.00
05/30/2017 21:15,2,0.115,ALERT,212.61,299.97,59.975,1496193304,"201051344001093","219011344069620",27.89,12.70,0,297.87,303.28,3.3,1.2,0.000,712283.0,712283.0,7870,0,0,0,L,1122011218,0,121.78,121.55,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1496193367,2043714.00
05/30/2017 21:15,2,0.025,ALERT,212.61,299.97,59.970,1496193304,"201051344000900","219011344069620",27.85,11.70,0,297.26,301.77,0.8,0.0,0.000,729658.6,729658.6,7857,0,0,0,L,1122011218,0,121.55,122.01,0100,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1496193369,2043715.00
05/30/2017 21:15,2,0.080,ALERT,212.83,299.37,59.970,1496193304,"201051344000648","219011344069620",28.19,11.30,0,296.96,301.77,2.3,0.3,0.000,718594.1,718594.1,7853,0,0,0,L,1122011218,0,121.10,122.46,0100,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1496193370,2043716.00
05/30/2017 21:15,2,0.080,ALERT,212.61,300.57,60.002,1496193304,"201051344000569","219011344069620",28.41,12.00,0,298.47,302.37,2.4,0.4,0.000,732036.9,732036.9,7840,0,0,0,L,1122011218,0,120.88,122.23,0100,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1496193372,2043717.00
05/30/2017 21:15,2,0.080,ALERT,212.61,299.97,59.965,1496193304,"201051344000983","219011344069620",28.09,12.00,0,298.47,302.07,2.3,0.3,0.000,722480.8,722480.8,7859,0,0,0,L,1122011218,0,121.33,121.78,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1496193374,2043718.00
05/30/2017 21:15,2,0.055,ALERT,212.61,299.67,59.975,1496193304,"201051344001158","219011344069620",28.03,11.30,0,297.26,301.17,1.6,0.0,0.000,707776.9,707776.9,7862,0,0,0,L,1122011218,0,121.10,122.01,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1496193376,2043719.00
05/30/2017 21:15,2,0.074,ALERT,213.06,300.57,59.965,1496193304,"201051344000576","219011344069620",27.33,11.70,0,298.17,302.07,2.1,0.1,0.000,722426.2,722426.2,7859,0,0,0,L,1122011218,0,121.55,122.01,0100,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1496193378,2043720.00
05/30/2017 21:15,2,0.029,ALERT,211.93,297.87,59.954,1496193304,"274151322000087","219011344069620",26.10,14.30,0,294.56,307.48,0.0,0.0,0.000,914723.0,914723.0,7938,0,0,0,L,1151911521,0,121.78,122.23,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1496193380,2043721.00
05/30/2017 21:30,2,0.000,ALERT,212.83,299.37,60.002,1496194203,"201051344000645","219011344069620",0.00,12.00,0,297.57,301.77,0.0,0.0,0.000,721353.7,721353.7,7851,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,122,0,0,0,0,0,0,0,0,0,0,0,1496194205,2043722.00
05/30/2017 21:30,2,0.000,ALERT,211.70,297.26,59.981,1496194203,"274151322000085","219011344069620",0.00,13.00,0,295.16,300.27,0.0,0.0,0.000,938194.5,938194.5,7813,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,84,0,0,0,0,0,0,0,0,0,0,0,1496194207,2043723.00
05/30/2017 21:30,2,0.000,ALERT,213.06,299.07,60.007,1496194203,"201051344000633","219011344069620",0.00,11.70,0,296.06,301.17,0.0,0.0,0.000,707788.3,707788.3,7885,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,119,0,0,0,0,0,0,0,0,0,0,0,1496194209,2043724.00
05/30/2017 21:30,2,0.000,ALERT,212.38,299.37,59.965,1496194203,"201051344000469","219011344069620",0.00,11.00,0,296.96,301.47,0.0,0.0,0.000,710924.6,710924.6,7862,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,124,0,0,0,0,0,0,0,0,0,0,0,1496194211,2043725.00
05/30/2017 21:30,2,0.000,ALERT,211.93,299.07,59.986,1496194203,"201051344000646","219011344069620",0.00,11.70,0,296.36,302.37,0.0,0.0,0.000,705871.6,705871.6,7865,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,134,0,0,0,0,0,0,0,0,0,0,0,1496194213,2043726.00
05/30/2017 21:30,2,0.000,ALERT,211.25,298.17,59.986,1496194203,"274151322000052","219011344069620",0.00,13.00,0,294.56,300.57,0.0,0.0,0.000,973905.7,973905.7,7817,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,82,0,0,0,0,0,0,0,0,0,0,0,1496194214,2043727.00
05/30/2017 21:30,2,0.000,ALERT,212.38,299.67,59.991,1496194203,"201051344000585","219011344069620",0.00,12.00,0,296.66,302.68,0.0,0.0,0.000,717645.5,717645.5,7867,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,140,0,0,0,0,0,0,0,0,0,0,0,1496194216,2043728.00
05/30/2017 21:30,2,0.000,ALERT,212.16,299.67,59.970,1496194203,"201051344001230","219011344069620",0.00,11.70,0,297.26,302.98,0.0,0.0,0.000,710490.6,710490.6,7868,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,129,0,0,0,0,0,0,0,0,0,0,0,1496194218,2043729.00
05/30/2017 21:30,2,0.000,ALERT,212.61,299.97,59.996,1496194203,"201051344000582","219011344069620",0.00,11.30,0,297.87,303.28,0.0,0.0,0.000,700154.5,700154.5,7856,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,141,0,0,0,0,0,0,0,0,0,0,0,1496194220,2043730.00
05/30/2017 21:30,2,0.000,ALERT,211.93,299.67,60.002,1496194203,"201051344000955","219011344069620",0.00,12.00,0,296.96,302.98,0.0,0.0,0.000,719121.6,719121.6,7869,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,135,0,0,0,0,0,0,0,0,0,0,0,1496194221,2043731.00
05/30/2017 21:30,2,0.000,ALERT,211.48,296.96,60.007,1496194203,"274151322000094","219011344069620",0.00,12.30,0,294.86,299.37,0.0,0.0,0.000,798051.3,798051.3,8036,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496194223,2043732.00
05/30/2017 21:30,2,0.000,ALERT,212.38,299.97,59.996,1496194203,"201051344000579","219011344069620",0.00,12.00,0,298.47,302.37,0.0,0.0,0.000,728861.4,728861.4,7860,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,121,0,0,0,0,0,0,0,0,0,0,0,1496194225,2043733.00
05/30/2017 21:30,2,0.000,ALERT,211.93,299.97,60.012,1496194203,"201051344000890","219011344069620",0.00,12.30,0,297.57,304.18,0.0,0.0,0.000,713076.0,713076.0,7865,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,139,0,0,0,0,0,0,0,0,0,0,0,1496194227,2043734.00
05/30/2017 21:30,2,0.000,ALERT,212.38,299.37,60.034,1496194203,"201051344000438","219011344069620",0.00,11.30,0,297.26,303.28,0.0,0.0,0.000,715818.4,715818.4,7862,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,127,0,0,0,0,0,0,0,0,0,0,0,1496194229,2043735.00
05/30/2017 21:30,2,0.000,ALERT,212.16,298.77,60.039,1496194203,"201051344000417","219011344069620",0.00,12.00,0,296.66,302.37,0.0,0.0,0.000,660986.9,660986.9,7883,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,126,0,0,0,0,0,0,0,0,0,0,0,1496194230,2043736.00
05/30/2017 21:30,2,0.000,ALERT,211.70,297.87,60.007,1496194203,"274151322000083","219011344069620",0.00,13.00,0,295.46,300.57,0.0,0.0,0.000,964020.0,964020.0,7826,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,75,0,0,0,0,0,0,0,0,0,0,0,1496194232,2043737.00
05/30/2017 21:30,2,0.000,ALERT,212.16,296.96,60.002,1496194203,"274151322000076","219011344069620",0.00,12.70,0,295.16,300.27,0.0,0.0,0.000,1028079.5,1028079.5,7815,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,81,0,0,0,0,0,0,0,0,0,0,0,1496194234,2043738.00
05/30/2017 21:30,2,0.000,ALERT,212.38,300.27,60.002,1496194203,"201051344000868","219011344069620",0.00,11.70,0,298.47,302.37,0.0,0.0,0.000,709389.8,709389.8,7865,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,106,0,0,0,0,0,0,0,0,0,0,0,1496194236,2043739.00
05/30/2017 21:30,2,0.000,ALERT,211.48,298.17,60.007,1496194203,"274151322000095","219011344069620",0.00,12.30,0,296.06,301.17,0.0,0.0,0.000,1018096.1,1018096.1,7825,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,76,0,0,0,0,0,0,0,0,0,0,0,1496194238,2043740.00
05/30/2017 21:30,2,0.000,ALERT,212.38,299.67,60.028,1496194203,"201051344000988","219011344069620",0.00,12.00,0,295.46,301.47,0.0,0.0,0.000,634946.3,634946.3,7883,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,109,0,0,0,0,0,0,0,0,0,0,0,1496194240,2043741.00
05/30/2017 21:30,2,0.000,ALERT,212.16,298.77,60.002,1496194203,"201051344001025","219011344069620",0.00,11.30,0,296.36,303.28,0.0,0.0,0.000,715245.6,715245.6,7874,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,143,0,0,0,0,0,0,0,0,0,0,0,1496194242,2043742.00
05/30/2017 21:30,2,0.000,ALERT,212.16,299.37,60.007,1496194203,"201051344000458","219011344069620",0.00,12.70,0,297.87,302.37,0.0,0.0,0.000,721401.6,721401.6,7850,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,106,0,0,0,0,0,0,0,0,0,0,0,1496194243,2043743.00
05/30/2017 21:30,2,0.000,ALERT,212.83,299.67,59.986,1496194203,"201051344000853","219011344069620",0.00,11.70,0,297.87,302.07,0.0,0.0,0.000,722082.3,722082.3,7858,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,100,0,0,0,0,0,0,0,0,0,0,0,1496194245,2043744.00
05/30/2017 21:30,2,0.000,ALERT,212.61,299.67,60.002,1496194203,"201051344000685","219011344069620",0.00,11.70,0,297.26,302.98,0.0,0.0,0.000,715835.1,715835.1,7874,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,118,0,0,0,0,0,0,0,0,0,0,0,1496194247,2043745.00
05/30/2017 21:30,2,0.000,ALERT,212.38,299.07,60.012,1496194203,"201051344000917","219011344069620",0.00,12.30,0,295.76,301.77,0.0,0.0,0.000,712448.6,712448.6,7863,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,108,0,0,0,0,0,0,0,0,0,0,0,1496194249,2043746.00
05/30/2017 21:30,2,0.000,ALERT,212.38,299.67,60.012,1496194203,"201051344001145","219011344069620",0.00,11.70,0,297.57,303.88,0.0,0.0,0.000,720407.8,720407.8,7853,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,116,0,0,0,0,0,0,0,0,0,0,0,1496194251,2043747.00
05/30/2017 21:30,2,0.000,ALERT,212.16,298.77,60.002,1496194203,"201051344000651","219011344069620",0.00,11.00,0,296.66,302.37,0.0,0.0,0.000,708922.5,708922.5,7868,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,122,0,0,0,0,0,0,0,0,0,0,0,1496194252,2043748.00
05/30/2017 21:30,2,0.000,ALERT,211.25,296.96,60.002,1496194203,"274151322000088","219011344069620",0.00,13.00,0,294.86,299.97,0.0,0.0,0.000,924276.3,924276.3,7821,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,55,0,0,0,0,0,0,0,0,0,0,0,1496194254,2043749.00
05/30/2017 21:30,2,0.000,ALERT,212.16,296.36,60.012,1496194203,"274151322000068","219011344069620",0.00,13.30,0,294.56,299.07,0.0,0.0,0.000,798469.7,798469.7,8054,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496194256,2043750.00
05/30/2017 21:30,2,0.000,ALERT,211.93,299.37,60.002,1496194203,"201051344001135","219011344069620",0.00,11.70,0,297.26,303.28,0.0,0.0,0.000,704388.4,704388.4,7859,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,115,0,0,0,0,0,0,0,0,0,0,0,1496194258,2043751.00
05/30/2017 21:30,2,0.000,ALERT,212.16,300.27,60.007,1496194203,"201051344000594","219011344069620",0.00,12.00,0,297.87,302.07,0.0,0.0,0.000,723897.8,723897.8,7862,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,102,0,0,0,0,0,0,0,0,0,0,0,1496194259,2043752.00
05/30/2017 21:30,2,0.000,ALERT,212.16,299.07,59.986,1496194203,"201051344001203","219011344069620",0.00,11.70,0,296.96,304.48,0.0,0.0,0.000,713577.2,713577.2,7879,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,115,0,0,0,0,0,0,0,0,0,0,0,1496194261,2043753.00
05/30/2017 21:30,2,0.000,ALERT,211.48,297.26,60.007,1496194203,"274151322000054","219011344069620",0.00,13.00,0,294.86,300.57,0.0,0.0,0.000,941843.5,941843.5,7808,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,59,0,0,0,0,0,0,0,0,0,0,0,1496194263,2043754.00
05/30/2017 21:30,2,0.000,ALERT,212.61,299.37,60.007,1496194203,"201051344000867","219011344069620",0.00,12.30,0,297.57,302.07,0.0,0.0,0.000,708254.2,708254.2,7881,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,91,0,0,0,0,0,0,0,0,0,0,0,1496194265,2043755.00
05/30/2017 21:30,2,0.000,ALERT,212.16,299.37,60.007,1496194203,"201051344001093","219011344069620",0.00,12.30,0,296.96,302.37,0.0,0.0,0.000,712283.1,712283.1,7872,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,113,0,0,0,0,0,0,0,0,0,0,0,1496194267,2043756.00
05/30/2017 21:30,2,0.000,ALERT,212.38,299.67,60.018,1496194203,"201051344000900","219011344069620",0.00,11.30,0,297.57,301.47,0.0,0.0,0.000,729658.6,729658.6,7859,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,88,0,0,0,0,0,0,0,0,0,0,0,1496194268,2043757.00
05/30/2017 21:30,2,0.000,ALERT,212.61,299.07,60.007,1496194203,"201051344000648","219011344069620",0.00,11.30,0,297.26,301.77,0.0,0.0,0.000,718594.1,718594.1,7855,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,87,0,0,0,0,0,0,0,0,0,0,0,1496194270,2043758.00
05/30/2017 21:30,2,0.000,ALERT,212.38,300.27,59.996,1496194203,"201051344000569","219011344069620",0.00,11.70,0,298.47,302.37,0.0,0.0,0.000,732037.0,732037.0,7842,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,93,0,0,0,0,0,0,0,0,0,0,0,1496194272,2043759.00
05/30/2017 21:30,2,0.000,ALERT,212.61,299.97,60.012,1496194203,"201051344000983","219011344069620",0.00,12.00,0,298.17,302.07,0.0,0.0,0.000,722480.8,722480.8,7861,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,89,0,0,0,0,0,0,0,0,0,0,0,1496194274,2043760.00
05/30/2017 21:30,2,0.000,ALERT,212.38,299.37,60.012,1496194203,"201051344001158","219011344069620",0.00,11.30,0,297.26,301.17,0.0,0.0,0.000,707776.9,707776.9,7864,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,83,0,0,0,0,0,0,0,0,0,0,0,1496194276,2043761.00
05/30/2017 21:30,2,0.000,ALERT,213.06,300.27,60.002,1496194203,"201051344000576","219011344069620",0.00,11.70,0,297.87,302.07,0.0,0.0,0.000,722426.2,722426.2,7861,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,78,0,0,0,0,0,0,0,0,0,0,0,1496194277,2043762.00
05/30/2017 21:30,2,0.000,ALERT,211.70,296.96,60.002,1496194203,"274151322000087","219011344069620",0.00,13.70,0,294.26,299.67,0.0,0.0,0.000,914723.0,914723.0,7940,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,50,0,0,0,0,0,0,0,0,0,0,0,1496194279,2043763.00
05/30/2017 21:45,2,0.000,ALERT,212.61,299.37,60.012,1496195104,"201051344000645","219011344069620",0.00,12.00,0,297.26,301.17,0.0,0.0,0.000,721353.7,721353.7,7853,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496195106,2043764.00
05/30/2017 21:45,2,0.000,ALERT,211.48,296.96,59.986,1496195104,"274151322000085","219011344069620",0.00,12.70,0,294.26,299.07,0.0,0.0,0.000,938194.5,938194.5,7815,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496195108,2043765.00
05/30/2017 21:45,2,0.000,ALERT,212.83,299.07,60.028,1496195104,"201051344000633","219011344069620",0.00,11.30,0,295.76,300.57,0.0,0.0,0.000,707788.3,707788.3,7887,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496195109,2043766.00
05/30/2017 21:45,2,0.000,ALERT,212.38,299.37,60.007,1496195104,"201051344000469","219011344069620",0.00,10.70,0,296.66,300.87,0.0,0.0,0.000,710924.6,710924.6,7864,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496195111,2043767.00
05/30/2017 21:45,2,0.000,ALERT,211.48,298.77,59.970,1496195104,"201051344000646","219011344069620",0.00,11.70,0,296.96,303.88,0.0,0.0,0.000,705871.6,705871.6,7867,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496195113,2043768.00
05/30/2017 21:45,2,0.000,ALERT,210.80,297.57,59.981,1496195104,"274151322000052","219011344069620",0.00,12.70,0,293.96,299.37,0.0,0.0,0.000,973905.7,973905.7,7819,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496195115,2043769.00
05/30/2017 21:45,2,0.000,ALERT,211.93,299.07,59.991,1496195104,"201051344000585","219011344069620",0.00,11.70,0,296.96,303.58,0.0,0.0,0.000,717645.5,717645.5,7869,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496195117,2043770.00
05/30/2017 21:45,2,0.000,ALERT,211.70,299.07,59.986,1496195104,"201051344001230","219011344069620",0.00,11.70,0,297.26,304.48,0.0,0.0,0.000,710490.6,710490.6,7870,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496195118,2043771.00
05/30/2017 21:45,2,0.000,ALERT,212.38,299.97,60.007,1496195104,"201051344000582","219011344069620",0.00,11.00,0,298.17,304.48,0.0,0.0,0.000,700154.5,700154.5,7858,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496195120,2043772.00
05/30/2017 21:45,2,0.000,ALERT,211.48,299.07,60.018,1496195104,"201051344000955","219011344069620",0.00,11.70,0,297.26,303.88,0.0,0.0,0.000,719121.6,719121.6,7871,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496195122,2043773.00
05/30/2017 21:45,2,0.000,ALERT,211.25,296.66,59.996,1496195104,"274151322000094","219011344069620",0.00,12.00,0,293.96,298.17,0.0,0.0,0.000,798051.3,798051.3,8038,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496195124,2043774.00
05/30/2017 21:45,2,0.000,ALERT,212.16,299.97,60.018,1496195104,"201051344000579","219011344069620",0.00,12.00,0,298.17,301.77,0.0,0.0,0.000,728861.4,728861.4,7862,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496195126,2043775.00
05/30/2017 21:45,2,0.000,ALERT,211.70,299.37,59.986,1496195104,"201051344000890","219011344069620",0.00,12.00,0,297.57,304.48,0.0,0.0,0.000,713076.0,713076.0,7867,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496195128,2043776.00
05/30/2017 21:45,2,0.000,ALERT,211.93,298.77,59.996,1496195104,"201051344000438","219011344069620",0.00,11.30,0,297.57,303.88,0.0,0.0,0.000,715818.4,715818.4,7864,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496195129,2043777.00
05/30/2017 21:45,2,0.000,ALERT,211.93,298.47,59.996,1496195104,"201051344000417","219011344069620",0.00,11.70,0,296.66,303.58,0.0,0.0,0.000,660986.9,660986.9,7885,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496195131,2043778.00
05/30/2017 21:45,2,0.000,ALERT,211.25,297.26,59.996,1496195104,"274151322000083","219011344069620",0.00,12.70,0,294.56,299.37,0.0,0.0,0.000,964020.0,964020.0,7828,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496195133,2043779.00
05/30/2017 21:45,2,0.000,ALERT,211.70,296.66,60.002,1496195104,"274151322000076","219011344069620",0.00,12.30,0,294.26,299.07,0.0,0.0,0.000,1028079.5,1028079.5,7817,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496195135,2043780.00
05/30/2017 21:45,2,0.000,ALERT,212.16,299.97,60.007,1496195104,"201051344000868","219011344069620",0.00,11.30,0,298.17,301.77,0.0,0.0,0.000,709389.8,709389.8,7867,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496195137,2043781.00
05/30/2017 21:45,2,0.000,ALERT,211.25,298.17,59.996,1496195104,"274151322000095","219011344069620",0.00,12.00,0,295.46,299.67,0.0,0.0,0.000,1018096.1,1018096.1,7827,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496195138,2043782.00
05/30/2017 21:45,2,0.000,ALERT,211.93,299.37,60.012,1496195104,"201051344000988","219011344069620",0.00,11.70,0,295.16,301.17,0.0,0.0,0.000,634946.3,634946.3,7885,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496195140,2043783.00
05/30/2017 21:45,2,0.000,ALERT,211.70,298.47,60.034,1496195104,"201051344001025","219011344069620",0.00,11.00,0,296.96,303.58,0.0,0.0,0.000,715245.6,715245.6,7876,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496195142,2043784.00
05/30/2017 21:45,2,0.000,ALERT,211.93,299.37,60.002,1496195104,"201051344000458","219011344069620",0.00,12.30,0,297.57,301.77,0.0,0.0,0.000,721401.6,721401.6,7852,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496195144,2043785.00
05/30/2017 21:45,2,0.000,ALERT,212.61,299.07,59.996,1496195104,"201051344000853","219011344069620",0.00,11.30,0,297.57,301.47,0.0,0.0,0.000,722082.3,722082.3,7860,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496195146,2043786.00
05/30/2017 21:45,2,0.000,ALERT,212.16,299.07,59.959,1496195104,"201051344000685","219011344069620",0.00,11.70,0,297.57,304.48,0.0,0.0,0.000,715835.1,715835.1,7876,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496195147,2043787.00
05/30/2017 21:45,2,0.000,ALERT,211.93,298.47,59.965,1496195104,"201051344000917","219011344069620",0.00,12.30,0,295.76,303.28,0.0,0.0,0.000,712448.6,712448.6,7865,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496195149,2043788.00
05/30/2017 21:45,2,0.000,ALERT,212.16,299.37,60.002,1496195104,"201051344001145","219011344069620",0.00,11.30,0,297.87,304.78,0.0,0.0,0.000,720407.8,720407.8,7855,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496195151,2043789.00
05/30/2017 21:45,2,0.000,ALERT,211.93,298.17,59.996,1496195104,"201051344000651","219011344069620",0.00,10.70,0,296.96,302.98,0.0,0.0,0.000,708922.5,708922.5,7870,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496195153,2043790.00
05/30/2017 21:45,2,0.000,ALERT,210.80,297.26,59.986,1496195104,"274151322000088","219011344069620",0.00,12.70,0,294.26,298.77,0.0,0.0,0.000,924276.3,924276.3,7823,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496195155,2043791.00
05/30/2017 21:45,2,0.000,ALERT,211.70,296.66,60.002,1496195104,"274151322000068","219011344069620",0.00,13.00,0,293.66,297.87,0.0,0.0,0.000,798469.7,798469.7,8056,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496195156,2043792.00
05/30/2017 21:45,2,0.000,ALERT,211.48,298.77,59.986,1496195104,"201051344001135","219011344069620",0.00,11.30,0,297.57,303.28,0.0,0.0,0.000,704388.4,704388.4,7861,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496195158,2043793.00
05/30/2017 21:45,2,0.000,ALERT,211.93,299.97,59.996,1496195104,"201051344000594","219011344069620",0.00,11.70,0,297.26,301.47,0.0,0.0,0.000,723897.8,723897.8,7864,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496195160,2043794.00
05/30/2017 21:45,2,0.000,ALERT,211.93,298.77,59.996,1496195104,"201051344001203","219011344069620",0.00,11.30,0,297.26,304.48,0.0,0.0,0.000,713577.2,713577.2,7881,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496195162,2043795.00
05/30/2017 21:45,2,0.000,ALERT,211.03,297.57,59.991,1496195104,"274151322000054","219011344069620",0.00,13.00,0,294.26,299.07,0.0,0.0,0.000,941843.5,941843.5,7810,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496195163,2043796.00
05/30/2017 21:45,2,0.000,ALERT,212.38,299.07,59.991,1496195104,"201051344000867","219011344069620",0.00,12.00,0,297.26,301.47,0.0,0.0,0.000,708254.2,708254.2,7883,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496195165,2043797.00
05/30/2017 21:45,2,0.000,ALERT,211.93,298.77,59.986,1496195104,"201051344001093","219011344069620",0.00,12.30,0,297.26,303.58,0.0,0.0,0.000,712283.1,712283.1,7874,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496195167,2043798.00
05/30/2017 21:45,2,0.000,ALERT,212.16,299.37,59.991,1496195104,"201051344000900","219011344069620",0.00,11.30,0,297.26,301.17,0.0,0.0,0.000,729658.6,729658.6,7861,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496195169,2043799.00
05/30/2017 21:45,2,0.000,ALERT,212.38,298.77,59.996,1496195104,"201051344000648","219011344069620",0.00,11.00,0,296.96,301.17,0.0,0.0,0.000,718594.1,718594.1,7857,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496195171,2043800.00
05/30/2017 21:45,2,0.000,ALERT,212.16,299.97,60.012,1496195104,"201051344000569","219011344069620",0.00,11.70,0,298.17,302.07,0.0,0.0,0.000,732037.0,732037.0,7844,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496195173,2043801.00
05/30/2017 21:45,2,0.000,ALERT,212.16,299.67,60.034,1496195104,"201051344000983","219011344069620",0.00,11.70,0,297.87,301.47,0.0,0.0,0.000,722480.8,722480.8,7863,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496195174,2043802.00
05/30/2017 21:45,2,0.000,ALERT,212.16,298.77,59.996,1496195104,"201051344001158","219011344069620",0.00,11.00,0,296.96,300.87,0.0,0.0,0.000,707776.9,707776.9,7866,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496195176,2043803.00
05/30/2017 21:45,2,0.000,ALERT,212.61,299.97,59.991,1496195104,"201051344000576","219011344069620",0.00,11.30,0,297.57,301.77,0.0,0.0,0.000,722426.2,722426.2,7863,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496195178,2043804.00
05/30/2017 21:45,2,0.000,ALERT,211.25,296.66,59.991,1496195104,"274151322000087","219011344069620",0.00,13.30,0,293.66,298.47,0.0,0.0,0.000,914723.0,914723.0,7942,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496195180,2043805.00
05/30/2017 22:00,2,0.000,ALERT,212.38,299.67,59.996,1496196003,"201051344000645","219011344069620",0.00,11.70,0,297.57,301.47,0.0,0.0,0.000,721353.7,721353.7,7855,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496196005,2043806.00
05/30/2017 22:00,2,0.000,ALERT,211.25,296.96,60.007,1496196003,"274151322000085","219011344069620",0.00,12.30,0,294.56,298.77,0.0,0.0,0.000,938194.5,938194.5,7817,0,0,0,L,1151911521,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496196007,2043807.00
05/30/2017 22:00,2,0.000,ALERT,212.61,299.37,60.018,1496196003,"201051344000633","219011344069620",0.00,11.00,0,295.76,300.87,0.0,0.0,0.000,707788.3,707788.3,7889,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496196008,2043808.00
05/30/2017 22:00,2,0.000,ALERT,211.93,299.37,60.028,1496196003,"201051344000469","219011344069620",0.00,10.70,0,296.66,301.17,0.0,0.0,0.000,710924.6,710924.6,7866,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496196010,2043809.00
05/30/2017 22:00,2,0.000,ALERT,211.48,299.07,60.007,1496196003,"201051344000646","219011344069620",0.00,11.30,0,296.06,299.97,0.0,0.0,0.000,705871.6,705871.6,7869,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496196012,2043810.00
05/30/2017 22:00,2,0.000,ALERT,211.03,296.96,59.991,1496196003,"274151322000052","219011344069620",0.00,12.70,0,294.56,299.07,0.0,0.0,0.000,973905.7,973905.7,7821,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496196014,2043811.00
05/30/2017 22:00,2,0.000,ALERT,211.93,299.07,59.965,1496196003,"201051344000585","219011344069620",0.00,11.70,0,296.06,300.57,0.0,0.0,0.000,717645.5,717645.5,7871,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496196016,2043812.00
05/30/2017 22:00,2,0.000,ALERT,211.70,299.37,60.012,1496196003,"201051344001230","219011344069620",0.00,11.30,0,296.66,300.57,0.0,0.0,0.000,710490.6,710490.6,7872,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496196017,2043813.00
05/30/2017 22:00,2,0.000,ALERT,212.16,299.97,60.012,1496196003,"201051344000582","219011344069620",0.00,11.00,0,297.26,301.17,0.0,0.0,0.000,700154.5,700154.5,7860,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496196019,2043814.00
05/30/2017 22:00,2,0.000,ALERT,211.48,299.07,60.034,1496196003,"201051344000955","219011344069620",0.00,11.30,0,296.36,300.27,0.0,0.0,0.000,719121.6,719121.6,7873,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496196021,2043815.00
05/30/2017 22:00,2,0.000,ALERT,211.25,296.96,60.028,1496196003,"274151322000094","219011344069620",0.00,12.00,0,294.26,297.87,0.0,0.0,0.000,798051.3,798051.3,8040,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496196023,2043816.00
05/30/2017 22:00,2,0.000,ALERT,211.93,300.27,60.002,1496196003,"201051344000579","219011344069620",0.00,11.70,0,298.17,302.07,0.0,0.0,0.000,728861.4,728861.4,7864,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496196024,2043817.00
05/30/2017 22:00,2,0.000,ALERT,211.70,299.67,60.002,1496196003,"201051344000890","219011344069620",0.00,12.00,0,297.26,301.47,0.0,0.0,0.000,713076.0,713076.0,7869,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496196026,2043818.00
05/30/2017 22:00,2,0.000,ALERT,211.93,299.07,60.002,1496196003,"201051344000438","219011344069620",0.00,11.30,0,296.66,300.57,0.0,0.0,0.000,715818.4,715818.4,7866,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496196028,2043819.00
05/30/2017 22:00,2,0.000,ALERT,211.93,298.77,60.023,1496196003,"201051344000417","219011344069620",0.00,11.70,0,296.06,299.67,0.0,0.0,0.000,660986.9,660986.9,7887,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496196030,2043820.00
05/30/2017 22:00,2,0.000,ALERT,211.03,297.26,59.996,1496196003,"274151322000083","219011344069620",0.00,12.30,0,295.16,299.07,0.0,0.0,0.000,964020.0,964020.0,7830,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496196032,2043821.00
05/30/2017 22:00,2,0.000,ALERT,211.70,297.26,59.986,1496196003,"274151322000076","219011344069620",0.00,12.30,0,294.56,299.07,0.0,0.0,0.000,1028079.5,1028079.5,7819,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496196033,2043822.00
05/30/2017 22:00,2,0.000,ALERT,211.70,300.27,59.965,1496196003,"201051344000868","219011344069620",0.00,11.30,0,298.17,302.07,0.0,0.0,0.000,709389.8,709389.8,7869,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496196035,2043823.00
05/30/2017 22:00,2,0.000,ALERT,211.03,298.17,59.981,1496196003,"274151322000095","219011344069620",0.00,11.70,0,295.76,299.67,0.0,0.0,0.000,1018096.1,1018096.1,7829,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496196037,2043824.00
05/30/2017 22:00,2,0.000,ALERT,211.70,299.67,59.996,1496196003,"201051344000988","219011344069620",0.00,11.70,0,295.16,301.17,0.0,0.0,0.000,634946.3,634946.3,7887,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496196039,2043825.00
05/30/2017 22:00,2,0.000,ALERT,211.70,298.77,60.039,1496196003,"201051344001025","219011344069620",0.00,11.00,0,295.76,301.17,0.0,0.0,0.000,715245.6,715245.6,7878,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496196041,2043826.00
05/30/2017 22:00,2,0.000,ALERT,211.70,299.67,59.975,1496196003,"201051344000458","219011344069620",0.00,12.30,0,297.26,302.07,0.0,0.0,0.000,721401.6,721401.6,7854,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496196042,2043827.00
05/30/2017 22:00,2,0.000,ALERT,212.38,299.67,59.996,1496196003,"201051344000853","219011344069620",0.00,11.30,0,297.26,301.77,0.0,0.0,0.000,722082.3,722082.3,7862,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496196044,2043828.00
05/30/2017 22:00,2,0.000,ALERT,212.16,299.37,59.970,1496196003,"201051344000685","219011344069620",0.00,11.70,0,296.36,300.57,0.0,0.0,0.000,715835.1,715835.1,7878,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496196046,2043829.00
05/30/2017 22:00,2,0.000,ALERT,211.93,298.77,59.996,1496196003,"201051344000917","219011344069620",0.00,12.30,0,295.16,299.97,0.0,0.0,0.000,712448.6,712448.6,7867,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496196048,2043830.00
05/30/2017 22:00,2,0.000,ALERT,212.16,299.67,59.996,1496196003,"201051344001145","219011344069620",0.00,11.30,0,296.66,301.47,0.0,0.0,0.000,720407.8,720407.8,7857,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496196050,2043831.00
05/30/2017 22:00,2,0.000,ALERT,211.93,298.77,59.981,1496196003,"201051344000651","219011344069620",0.00,10.70,0,295.76,299.97,0.0,0.0,0.000,708922.5,708922.5,7872,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496196051,2043832.00
05/30/2017 22:00,2,0.000,ALERT,210.57,297.57,59.986,1496196003,"274151322000088","219011344069620",0.00,12.70,0,294.56,298.77,0.0,0.0,0.000,924276.3,924276.3,7825,0,0,0,L,1151911521,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496196053,2043833.00
05/30/2017 22:00,2,0.000,ALERT,211.70,296.36,60.028,1496196003,"274151322000068","219011344069620",0.00,12.70,0,294.26,297.87,0.0,0.0,0.000,798469.7,798469.7,8058,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496196055,2043834.00
05/30/2017 22:00,2,0.000,ALERT,211.70,299.07,59.991,1496196003,"201051344001135","219011344069620",0.00,11.30,0,296.66,300.87,0.0,0.0,0.000,704388.4,704388.4,7863,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496196057,2043835.00
05/30/2017 22:00,2,0.000,ALERT,211.48,299.97,59.975,1496196003,"201051344000594","219011344069620",0.00,11.70,0,297.26,301.77,0.0,0.0,0.000,723897.8,723897.8,7866,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496196059,2043836.00
05/30/2017 22:00,2,0.000,ALERT,211.93,298.77,59.986,1496196003,"201051344001203","219011344069620",0.00,11.30,0,296.36,302.07,0.0,0.0,0.000,713577.2,713577.2,7883,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496196060,2043837.00
05/30/2017 22:00,2,0.000,ALERT,210.80,297.26,59.975,1496196003,"274151322000054","219011344069620",0.00,12.30,0,294.56,299.07,0.0,0.0,0.000,941843.5,941843.5,7812,0,0,0,L,1151911521,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496196062,2043838.00
05/30/2017 22:00,2,0.000,ALERT,211.93,298.77,59.996,1496196003,"201051344000867","219011344069620",0.00,12.00,0,296.96,301.77,0.0,0.0,0.000,708254.2,708254.2,7885,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496196064,2043839.00
05/30/2017 22:00,2,0.000,ALERT,211.93,299.07,60.002,1496196003,"201051344001093","219011344069620",0.00,12.00,0,296.36,300.27,0.0,0.0,0.000,712283.1,712283.1,7876,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496196066,2043840.00
05/30/2017 22:00,2,0.000,ALERT,211.70,299.37,59.986,1496196003,"201051344000900","219011344069620",0.00,11.30,0,296.96,301.47,0.0,0.0,0.000,729658.6,729658.6,7863,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496196067,2043841.00
05/30/2017 22:00,2,0.000,ALERT,211.93,298.47,59.975,1496196003,"201051344000648","219011344069620",0.00,11.00,0,296.96,301.47,0.0,0.0,0.000,718594.1,718594.1,7859,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496196069,2043842.00
05/30/2017 22:00,2,0.000,ALERT,211.48,299.37,59.981,1496196003,"201051344000569","219011344069620",0.00,11.30,0,298.17,302.37,0.0,0.0,0.000,732037.0,732037.0,7846,0,0,0,L,1122011218,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496196071,2043843.00
05/30/2017 22:00,2,0.000,ALERT,211.70,299.37,59.938,1496196003,"201051344000983","219011344069620",0.00,11.70,0,297.87,302.07,0.0,0.0,0.000,722480.8,722480.8,7865,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496196073,2043844.00
