ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/30/2017 22:00,2,0.000,ALERT,211.93,299.07,59.949,1496196003,"201051344001158","219011344069620",0.00,11.00,0,296.96,301.17,0.0,0.0,0.000,707776.9,707776.9,7868,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496196075,2043845.00
05/30/2017 22:00,2,0.000,ALERT,212.16,299.67,59.959,1496196003,"201051344000576","219011344069620",0.00,11.30,0,297.57,301.77,0.0,0.0,0.000,722426.2,722426.2,7865,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496196077,2043846.00
05/30/2017 22:00,2,0.000,ALERT,211.25,297.26,59.965,1496196003,"274151322000087","219011344069620",0.00,13.00,0,293.96,298.17,0.0,0.0,0.000,914723.0,914723.0,7944,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496196078,2043847.00
05/30/2017 22:15,2,0.000,ALERT,212.61,299.67,59.996,1496196904,"201051344000645","219011344069620",0.00,11.70,0,297.87,301.17,0.0,0.0,0.000,721353.7,721353.7,7857,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496196906,2043848.00
05/30/2017 22:15,2,0.000,ALERT,211.48,297.26,59.996,1496196904,"274151322000085","219011344069620",0.00,12.30,0,295.76,299.07,0.0,0.0,0.000,938194.5,938194.5,7819,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496196908,2043849.00
05/30/2017 22:15,2,0.000,ALERT,212.61,299.37,60.018,1496196904,"201051344000633","219011344069620",0.00,11.00,0,296.06,300.87,0.0,0.0,0.000,707788.3,707788.3,7891,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496196910,2043850.00
05/30/2017 22:15,2,0.000,ALERT,212.16,299.67,60.002,1496196904,"201051344000469","219011344069620",0.00,10.70,0,296.96,300.87,0.0,0.0,0.000,710924.6,710924.6,7868,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496196911,2043851.00
05/30/2017 22:15,2,0.000,ALERT,211.70,299.37,60.023,1496196904,"201051344000646","219011344069620",0.00,11.30,0,296.36,300.57,0.0,0.0,0.000,705871.6,705871.6,7871,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496196913,2043852.00
05/30/2017 22:15,2,0.000,ALERT,211.25,297.26,59.991,1496196904,"274151322000052","219011344069620",0.00,12.30,0,295.46,299.37,0.0,0.0,0.000,973905.7,973905.7,7823,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496196915,2043853.00
05/30/2017 22:15,2,0.000,ALERT,212.16,299.67,60.002,1496196904,"201051344000585","219011344069620",0.00,11.70,0,296.66,300.87,0.0,0.0,0.000,717645.5,717645.5,7873,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496196917,2043854.00
05/30/2017 22:15,2,0.000,ALERT,211.93,299.67,59.996,1496196904,"201051344001230","219011344069620",0.00,11.30,0,297.26,301.17,0.0,0.0,0.000,710490.6,710490.6,7874,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496196919,2043855.00
05/30/2017 22:15,2,0.000,ALERT,212.38,300.27,60.007,1496196904,"201051344000582","219011344069620",0.00,11.00,0,298.17,301.47,0.0,0.0,0.000,700154.5,700154.5,7862,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496196920,2043856.00
05/30/2017 22:15,2,0.000,ALERT,211.48,299.67,60.002,1496196904,"201051344000955","219011344069620",0.00,11.30,0,296.96,300.57,0.0,0.0,0.000,719121.6,719121.6,7875,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496196922,2043857.00
05/30/2017 22:15,2,0.000,ALERT,211.48,297.26,60.023,1496196904,"274151322000094","219011344069620",0.00,11.70,0,295.16,298.17,0.0,0.0,0.000,798051.3,798051.3,8042,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496196924,2043858.00
05/30/2017 22:15,2,0.000,ALERT,212.16,300.57,59.996,1496196904,"201051344000579","219011344069620",0.00,11.70,0,298.17,301.77,0.0,0.0,0.000,728861.4,728861.4,7866,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496196926,2043859.00
05/30/2017 22:15,2,0.000,ALERT,211.93,299.97,59.996,1496196904,"201051344000890","219011344069620",0.00,11.70,0,297.87,301.77,0.0,0.0,0.000,713076.0,713076.0,7871,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496196928,2043860.00
05/30/2017 22:15,2,0.000,ALERT,212.16,299.37,59.996,1496196904,"201051344000438","219011344069620",0.00,11.00,0,297.26,301.17,0.0,0.0,0.000,715818.4,715818.4,7868,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496196929,2043861.00
05/30/2017 22:15,2,0.000,ALERT,211.93,298.77,59.996,1496196904,"201051344000417","219011344069620",0.00,11.30,0,296.96,300.27,0.0,0.0,0.000,660986.9,660986.9,7889,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496196931,2043862.00
05/30/2017 22:15,2,0.000,ALERT,211.70,298.17,59.986,1496196904,"274151322000083","219011344069620",0.00,12.30,0,296.06,299.37,0.0,0.0,0.000,964020.0,964020.0,7832,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496196933,2043863.00
05/30/2017 22:15,2,0.000,ALERT,211.93,297.87,59.944,1496196904,"274151322000076","219011344069620",0.00,12.00,0,295.76,299.37,0.0,0.0,0.000,1028079.5,1028079.5,7821,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496196935,2043864.00
05/30/2017 22:15,2,0.000,ALERT,212.16,300.57,59.949,1496196904,"201051344000868","219011344069620",0.00,11.00,0,298.47,302.07,0.0,0.0,0.000,709389.8,709389.8,7871,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496196936,2043865.00
05/30/2017 22:15,2,0.000,ALERT,211.70,298.77,59.981,1496196904,"274151322000095","219011344069620",0.00,11.70,0,296.66,299.97,0.0,0.0,0.000,1018096.1,1018096.1,7831,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496196938,2043866.00
05/30/2017 22:15,2,0.000,ALERT,211.93,299.67,59.981,1496196904,"201051344000988","219011344069620",0.00,11.30,0,295.46,300.87,0.0,0.0,0.000,634946.3,634946.3,7889,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496196940,2043867.00
05/30/2017 22:15,2,0.000,ALERT,211.70,298.77,59.991,1496196904,"201051344001025","219011344069620",0.00,11.00,0,296.96,301.47,0.0,0.0,0.000,715245.6,715245.6,7880,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496196942,2043868.00
05/30/2017 22:15,2,0.000,ALERT,212.16,299.97,59.986,1496196904,"201051344000458","219011344069620",0.00,12.00,0,297.87,302.07,0.0,0.0,0.000,721401.6,721401.6,7856,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496196944,2043869.00
05/30/2017 22:15,2,0.000,ALERT,212.83,299.67,59.991,1496196904,"201051344000853","219011344069620",0.00,11.00,0,297.87,301.47,0.0,0.0,0.000,722082.3,722082.3,7864,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496196945,2043870.00
05/30/2017 22:15,2,0.000,ALERT,212.38,299.67,59.991,1496196904,"201051344000685","219011344069620",0.00,11.30,0,296.96,300.87,0.0,0.0,0.000,715835.1,715835.1,7880,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496196948,2043871.00
05/30/2017 22:15,2,0.000,ALERT,212.16,299.07,59.986,1496196904,"201051344000917","219011344069620",0.00,12.00,0,296.36,300.27,0.0,0.0,0.000,712448.6,712448.6,7869,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496196949,2043872.00
05/30/2017 22:15,2,0.000,ALERT,212.16,299.67,59.996,1496196904,"201051344001145","219011344069620",0.00,11.00,0,297.57,301.77,0.0,0.0,0.000,720407.8,720407.8,7859,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496196951,2043873.00
05/30/2017 22:15,2,0.000,ALERT,212.16,299.07,59.981,1496196904,"201051344000651","219011344069620",0.00,10.70,0,296.96,300.57,0.0,0.0,0.000,708922.5,708922.5,7874,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496196953,2043874.00
05/30/2017 22:15,2,0.000,ALERT,211.03,297.57,59.970,1496196904,"274151322000088","219011344069620",0.00,12.30,0,295.46,298.77,0.0,0.0,0.000,924276.3,924276.3,7827,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496196955,2043875.00
05/30/2017 22:15,2,0.000,ALERT,212.16,296.96,60.023,1496196904,"274151322000068","219011344069620",0.00,12.70,0,295.16,298.17,0.0,0.0,0.000,798469.7,798469.7,8060,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496196957,2043876.00
05/30/2017 22:15,2,0.000,ALERT,211.70,299.67,60.002,1496196904,"201051344001135","219011344069620",0.00,11.00,0,297.26,301.17,0.0,0.0,0.000,704388.4,704388.4,7865,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496196958,2043877.00
05/30/2017 22:15,2,0.000,ALERT,211.93,300.57,59.975,1496196904,"201051344000594","219011344069620",0.00,11.30,0,296.96,301.47,0.0,0.0,0.000,723897.8,723897.8,7868,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496196960,2043878.00
05/30/2017 22:15,2,0.000,ALERT,212.16,299.37,59.986,1496196904,"201051344001203","219011344069620",0.00,11.30,0,296.96,302.68,0.0,0.0,0.000,713577.2,713577.2,7885,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496196962,2043879.00
05/30/2017 22:15,2,0.000,ALERT,211.25,297.57,59.986,1496196904,"274151322000054","219011344069620",0.00,12.30,0,295.76,299.37,0.0,0.0,0.000,941843.5,941843.5,7814,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496196964,2043880.00
05/30/2017 22:15,2,0.000,ALERT,212.61,299.67,60.023,1496196904,"201051344000867","219011344069620",0.00,11.70,0,296.66,301.47,0.0,0.0,0.000,708254.2,708254.2,7887,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496196965,2043881.00
05/30/2017 22:15,2,0.000,ALERT,211.93,299.37,59.996,1496196904,"201051344001093","219011344069620",0.00,12.00,0,297.26,300.57,0.0,0.0,0.000,712283.1,712283.1,7878,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496196967,2043882.00
05/30/2017 22:15,2,0.000,ALERT,212.16,299.97,59.996,1496196904,"201051344000900","219011344069620",0.00,11.00,0,296.66,301.17,0.0,0.0,0.000,729658.6,729658.6,7865,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496196969,2043883.00
05/30/2017 22:15,2,0.000,ALERT,212.38,299.07,59.996,1496196904,"201051344000648","219011344069620",0.00,10.70,0,296.66,301.17,0.0,0.0,0.000,718594.1,718594.1,7861,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496196971,2043884.00
05/30/2017 22:15,2,0.000,ALERT,212.38,300.57,60.002,1496196904,"201051344000569","219011344069620",0.00,11.30,0,297.87,302.07,0.0,0.0,0.000,732037.0,732037.0,7848,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496196973,2043885.00
05/30/2017 22:15,2,0.000,ALERT,212.16,299.97,60.002,1496196904,"201051344000983","219011344069620",0.00,11.30,0,297.87,301.77,0.0,0.0,0.000,722480.8,722480.8,7867,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496196974,2043886.00
05/30/2017 22:15,2,0.000,ALERT,212.16,299.37,59.996,1496196904,"201051344001158","219011344069620",0.00,10.70,0,296.66,300.87,0.0,0.0,0.000,707776.9,707776.9,7870,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496196976,2043887.00
05/30/2017 22:15,2,0.000,ALERT,212.61,300.27,59.991,1496196904,"201051344000576","219011344069620",0.00,11.00,0,297.57,301.47,0.0,0.0,0.000,722426.2,722426.2,7867,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496196978,2043888.00
05/30/2017 22:15,2,0.000,ALERT,211.48,296.36,59.986,1496196904,"274151322000087","219011344069620",0.00,13.00,0,294.86,298.47,0.0,0.0,0.000,914723.0,914723.0,7946,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496196980,2043889.00
05/30/2017 22:30,2,0.000,ALERT,213.06,300.27,60.012,1496197803,"201051344000645","219011344069620",0.00,11.70,0,297.87,301.77,0.0,0.0,0.000,721353.7,721353.7,7859,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496197805,2043890.00
05/30/2017 22:30,2,0.000,ALERT,211.93,297.87,60.018,1496197803,"274151322000085","219011344069620",0.00,12.00,0,295.46,299.37,0.0,0.0,0.000,938194.5,938194.5,7821,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496197807,2043891.00
05/30/2017 22:30,2,0.000,ALERT,213.29,300.27,60.007,1496197803,"201051344000633","219011344069620",0.00,11.00,0,295.76,301.17,0.0,0.0,0.000,707788.3,707788.3,7893,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496197809,2043892.00
05/30/2017 22:30,2,0.000,ALERT,212.61,300.27,60.034,1496197803,"201051344000469","219011344069620",0.00,10.70,0,296.96,301.47,0.0,0.0,0.000,710924.6,710924.6,7870,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496197811,2043893.00
05/30/2017 22:30,2,0.000,ALERT,211.93,299.37,60.007,1496197803,"201051344000646","219011344069620",0.00,11.30,0,296.96,300.87,0.0,0.0,0.000,705871.6,705871.6,7873,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496197812,2043894.00
05/30/2017 22:30,2,0.000,ALERT,211.70,298.17,60.028,1496197803,"274151322000052","219011344069620",0.00,12.30,0,295.46,299.97,0.0,0.0,0.000,973905.7,973905.7,7825,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496197814,2043895.00
05/30/2017 22:30,2,0.000,ALERT,212.16,299.67,60.023,1496197803,"201051344000585","219011344069620",0.00,11.70,0,297.26,301.17,0.0,0.0,0.000,717645.5,717645.5,7875,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496197816,2043896.00
05/30/2017 22:30,2,0.000,ALERT,212.16,299.97,60.028,1496197803,"201051344001230","219011344069620",0.00,11.30,0,297.57,301.47,0.0,0.0,0.000,710490.6,710490.6,7876,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496197818,2043897.00
05/30/2017 22:30,2,0.000,ALERT,212.61,300.57,60.018,1496197803,"201051344000582","219011344069620",0.00,11.00,0,298.47,301.77,0.0,0.0,0.000,700154.5,700154.5,7864,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496197820,2043898.00
05/30/2017 22:30,2,0.000,ALERT,211.93,299.67,60.007,1496197803,"201051344000955","219011344069620",0.00,11.30,0,297.57,301.17,0.0,0.0,0.000,719121.6,719121.6,7877,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496197821,2043899.00
05/30/2017 22:30,2,0.000,ALERT,211.70,297.26,60.012,1496197803,"274151322000094","219011344069620",0.00,11.30,0,295.16,298.77,0.0,0.0,0.000,798051.3,798051.3,8044,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496197823,2043900.00
05/30/2017 22:30,2,0.000,ALERT,212.61,300.87,60.007,1496197803,"201051344000579","219011344069620",0.00,11.70,0,298.77,302.37,0.0,0.0,0.000,728861.4,728861.4,7868,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496197825,2043901.00
05/30/2017 22:30,2,0.000,ALERT,211.93,300.27,60.007,1496197803,"201051344000890","219011344069620",0.00,11.70,0,298.17,302.37,0.0,0.0,0.000,713076.0,713076.0,7873,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496197827,2043902.00
05/30/2017 22:30,2,0.000,ALERT,212.16,299.67,60.007,1496197803,"201051344000438","219011344069620",0.00,11.00,0,297.57,301.17,0.0,0.0,0.000,715818.4,715818.4,7870,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496197829,2043903.00
05/30/2017 22:30,2,0.000,ALERT,212.38,299.07,60.034,1496197803,"201051344000417","219011344069620",0.00,11.30,0,296.96,300.57,0.0,0.0,0.000,660986.9,660986.9,7891,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496197831,2043904.00
05/30/2017 22:30,2,0.000,ALERT,211.70,297.87,60.007,1496197803,"274151322000083","219011344069620",0.00,12.00,0,296.06,299.97,0.0,0.0,0.000,964020.0,964020.0,7834,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496197832,2043905.00
05/30/2017 22:30,2,0.000,ALERT,212.38,298.17,60.007,1496197803,"274151322000076","219011344069620",0.00,12.00,0,295.46,299.67,0.0,0.0,0.000,1028079.5,1028079.5,7823,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496197834,2043906.00
05/30/2017 22:30,2,0.000,ALERT,212.38,300.87,60.034,1496197803,"201051344000868","219011344069620",0.00,11.00,0,298.47,302.37,0.0,0.0,0.000,709389.8,709389.8,7873,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496197836,2043907.00
05/30/2017 22:30,2,0.000,ALERT,211.70,298.77,60.012,1496197803,"274151322000095","219011344069620",0.00,11.30,0,296.36,300.27,0.0,0.0,0.000,1018096.1,1018096.1,7833,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496197838,2043908.00
05/30/2017 22:30,2,0.000,ALERT,212.38,300.57,60.002,1496197803,"201051344000988","219011344069620",0.00,11.30,0,295.76,301.77,0.0,0.0,0.000,634946.3,634946.3,7891,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496197840,2043909.00
05/30/2017 22:30,2,0.000,ALERT,211.93,298.77,59.996,1496197803,"201051344001025","219011344069620",0.00,10.70,0,296.96,301.47,0.0,0.0,0.000,715245.6,715245.6,7882,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496197842,2043910.00
05/30/2017 22:30,2,0.000,ALERT,212.38,300.57,60.018,1496197803,"201051344000458","219011344069620",0.00,12.30,0,298.17,302.37,0.0,0.0,0.000,721401.6,721401.6,7858,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496197843,2043911.00
05/30/2017 22:30,2,0.000,ALERT,213.06,299.97,60.028,1496197803,"201051344000853","219011344069620",0.00,11.00,0,298.17,302.07,0.0,0.0,0.000,722082.3,722082.3,7866,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496197845,2043912.00
05/30/2017 22:30,2,0.000,ALERT,212.38,299.37,60.007,1496197803,"201051344000685","219011344069620",0.00,11.30,0,297.57,301.47,0.0,0.0,0.000,715835.1,715835.1,7882,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496197847,2043913.00
05/30/2017 22:30,2,0.000,ALERT,212.38,299.07,60.012,1496197803,"201051344000917","219011344069620",0.00,12.00,0,296.36,300.57,0.0,0.0,0.000,712448.6,712448.6,7871,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496197849,2043914.00
05/30/2017 22:30,2,0.000,ALERT,212.38,299.67,60.007,1496197803,"201051344001145","219011344069620",0.00,11.00,0,298.17,301.77,0.0,0.0,0.000,720407.8,720407.8,7861,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496197850,2043915.00
05/30/2017 22:30,2,0.000,ALERT,212.16,298.77,60.007,1496197803,"201051344000651","219011344069620",0.00,10.70,0,296.96,300.57,0.0,0.0,0.000,708922.5,708922.5,7876,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496197852,2043916.00
05/30/2017 22:30,2,0.000,ALERT,211.48,297.87,60.012,1496197803,"274151322000088","219011344069620",0.00,12.30,0,295.46,299.37,0.0,0.0,0.000,924276.3,924276.3,7829,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496197854,2043917.00
05/30/2017 22:30,2,0.000,ALERT,212.38,297.26,60.007,1496197803,"274151322000068","219011344069620",0.00,12.30,0,295.16,298.77,0.0,0.0,0.000,798469.7,798469.7,8062,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496197856,2043918.00
05/30/2017 22:30,2,0.000,ALERT,211.70,299.37,60.007,1496197803,"201051344001135","219011344069620",0.00,11.00,0,297.87,301.47,0.0,0.0,0.000,704388.4,704388.4,7867,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496197858,2043919.00
05/30/2017 22:30,2,0.000,ALERT,212.38,300.87,60.012,1496197803,"201051344000594","219011344069620",0.00,11.30,0,297.87,302.07,0.0,0.0,0.000,723897.8,723897.8,7870,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496197860,2043920.00
05/30/2017 22:30,2,0.000,ALERT,212.16,299.37,60.028,1496197803,"201051344001203","219011344069620",0.00,11.30,0,297.57,302.68,0.0,0.0,0.000,713577.2,713577.2,7887,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496197862,2043921.00
05/30/2017 22:30,2,0.000,ALERT,211.48,297.57,60.012,1496197803,"274151322000054","219011344069620",0.00,12.70,0,295.46,299.97,0.0,0.0,0.000,941843.5,941843.5,7816,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496197863,2043922.00
05/30/2017 22:30,2,0.000,ALERT,212.83,300.27,60.002,1496197803,"201051344000867","219011344069620",0.00,11.70,0,297.26,302.07,0.0,0.0,0.000,708254.2,708254.2,7889,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496197865,2043923.00
05/30/2017 22:30,2,0.000,ALERT,212.16,299.37,60.002,1496197803,"201051344001093","219011344069620",0.00,12.00,0,297.57,300.87,0.0,0.0,0.000,712283.1,712283.1,7880,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496197867,2043924.00
05/30/2017 22:30,2,0.000,ALERT,212.38,300.27,60.007,1496197803,"201051344000900","219011344069620",0.00,11.00,0,297.87,301.77,0.0,0.0,0.000,729658.6,729658.6,7867,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496197869,2043925.00
05/30/2017 22:30,2,0.000,ALERT,212.61,299.37,59.996,1496197803,"201051344000648","219011344069620",0.00,10.70,0,297.26,301.77,0.0,0.0,0.000,718594.1,718594.1,7863,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496197871,2043926.00
05/30/2017 22:30,2,0.000,ALERT,212.61,300.87,60.007,1496197803,"201051344000569","219011344069620",0.00,11.30,0,298.77,302.68,0.0,0.0,0.000,732037.0,732037.0,7850,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496197873,2043927.00
05/30/2017 22:30,2,0.000,ALERT,212.61,300.57,60.007,1496197803,"201051344000983","219011344069620",0.00,11.30,0,298.47,302.37,0.0,0.0,0.000,722480.8,722480.8,7869,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496197875,2043928.00
05/30/2017 22:30,2,0.000,ALERT,212.61,299.97,60.002,1496197803,"201051344001158","219011344069620",0.00,10.70,0,297.57,301.47,0.0,0.0,0.000,707776.9,707776.9,7872,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496197876,2043929.00
05/30/2017 22:30,2,0.000,ALERT,213.06,300.87,60.007,1496197803,"201051344000576","219011344069620",0.00,11.00,0,298.17,302.07,0.0,0.0,0.000,722426.2,722426.2,7869,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496197878,2043930.00
05/30/2017 22:30,2,0.000,ALERT,211.93,297.87,59.981,1496197803,"274151322000087","219011344069620",0.00,12.70,0,294.86,299.07,0.0,0.0,0.000,914723.0,914723.0,7948,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496197880,2043931.00
05/30/2017 22:45,2,0.000,ALERT,213.06,299.97,60.018,1496198703,"201051344000645","219011344069620",0.00,11.70,0,298.47,302.07,0.0,0.0,0.000,721353.7,721353.7,7861,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496198705,2043932.00
05/30/2017 22:45,2,0.000,ALERT,211.93,298.17,59.986,1496198703,"274151322000085","219011344069620",0.00,12.00,0,295.46,299.67,0.0,0.0,0.000,938194.5,938194.5,7823,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496198707,2043933.00
05/30/2017 22:45,2,0.000,ALERT,213.06,299.67,60.007,1496198703,"201051344000633","219011344069620",0.00,11.00,0,296.96,301.77,0.0,0.0,0.000,707788.3,707788.3,7895,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496198709,2043934.00
05/30/2017 22:45,2,0.000,ALERT,212.61,299.97,60.018,1496198703,"201051344000469","219011344069620",0.00,10.70,0,296.96,301.47,0.0,0.0,0.000,710924.6,710924.6,7872,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496198711,2043935.00
05/30/2017 22:45,2,0.000,ALERT,212.38,299.97,60.018,1496198703,"201051344000646","219011344069620",0.00,11.30,0,297.26,300.87,0.0,0.0,0.000,705871.6,705871.6,7875,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496198712,2043936.00
05/30/2017 22:45,2,0.000,ALERT,211.48,298.77,60.012,1496198703,"274151322000052","219011344069620",0.00,12.30,0,295.46,299.97,0.0,0.0,0.000,973905.7,973905.7,7827,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496198714,2043937.00
05/30/2017 22:45,2,0.000,ALERT,212.61,300.27,60.023,1496198703,"201051344000585","219011344069620",0.00,11.70,0,297.26,301.17,0.0,0.0,0.000,717645.5,717645.5,7877,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496198716,2043938.00
05/30/2017 22:45,2,0.000,ALERT,212.38,300.27,60.023,1496198703,"201051344001230","219011344069620",0.00,11.30,0,297.87,301.47,0.0,0.0,0.000,710490.6,710490.6,7878,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496198718,2043939.00
05/30/2017 22:45,2,0.000,ALERT,213.06,301.17,59.991,1496198703,"201051344000582","219011344069620",0.00,11.00,0,298.77,302.07,0.0,0.0,0.000,700154.5,700154.5,7866,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496198720,2043940.00
05/30/2017 22:45,2,0.000,ALERT,212.16,300.27,60.012,1496198703,"201051344000955","219011344069620",0.00,11.30,0,297.87,301.17,0.0,0.0,0.000,719121.6,719121.6,7879,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496198721,2043941.00
05/30/2017 22:45,2,0.000,ALERT,211.93,297.87,60.012,1496198703,"274151322000094","219011344069620",0.00,11.70,0,295.16,298.77,0.0,0.0,0.000,798051.3,798051.3,8046,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496198723,2043942.00
05/30/2017 22:45,2,0.000,ALERT,212.61,300.87,60.039,1496198703,"201051344000579","219011344069620",0.00,11.70,0,299.07,302.68,0.0,0.0,0.000,728861.4,728861.4,7870,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496198725,2043943.00
05/30/2017 22:45,2,0.000,ALERT,212.38,300.57,60.018,1496198703,"201051344000890","219011344069620",0.00,11.70,0,298.17,302.37,0.0,0.0,0.000,713076.0,713076.0,7875,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496198727,2043944.00
05/30/2017 22:45,2,0.000,ALERT,212.83,300.27,60.018,1496198703,"201051344000438","219011344069620",0.00,11.00,0,297.87,301.77,0.0,0.0,0.000,715818.4,715818.4,7872,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496198729,2043945.00
05/30/2017 22:45,2,0.000,ALERT,212.83,299.67,60.012,1496198703,"201051344000417","219011344069620",0.00,11.70,0,297.26,300.87,0.0,0.0,0.000,660986.9,660986.9,7893,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496198731,2043946.00
05/30/2017 22:45,2,0.000,ALERT,211.93,298.17,60.007,1496198703,"274151322000083","219011344069620",0.00,12.00,0,296.06,299.97,0.0,0.0,0.000,964020.0,964020.0,7836,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496198733,2043947.00
05/30/2017 22:45,2,0.000,ALERT,212.38,298.17,60.012,1496198703,"274151322000076","219011344069620",0.00,12.00,0,295.76,299.97,0.0,0.0,0.000,1028079.5,1028079.5,7825,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496198734,2043948.00
05/30/2017 22:45,2,0.000,ALERT,212.61,300.87,60.007,1496198703,"201051344000868","219011344069620",0.00,11.30,0,299.07,302.68,0.0,0.0,0.000,709389.8,709389.8,7875,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496198736,2043949.00
05/30/2017 22:45,2,0.000,ALERT,211.70,299.07,60.039,1496198703,"274151322000095","219011344069620",0.00,11.30,0,296.96,300.57,0.0,0.0,0.000,1018096.1,1018096.1,7835,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496198738,2043950.00
05/30/2017 22:45,2,0.000,ALERT,212.38,300.27,60.002,1496198703,"201051344000988","219011344069620",0.00,11.30,0,296.06,301.77,0.0,0.0,0.000,634946.3,634946.3,7893,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496198740,2043951.00
05/30/2017 22:45,2,0.000,ALERT,212.38,299.37,60.034,1496198703,"201051344001025","219011344069620",0.00,11.00,0,296.96,301.77,0.0,0.0,0.000,715245.6,715245.6,7884,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496198742,2043952.00
05/30/2017 22:45,2,0.000,ALERT,212.61,300.57,60.023,1496198703,"201051344000458","219011344069620",0.00,12.30,0,298.47,302.98,0.0,0.0,0.000,721401.6,721401.6,7860,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496198743,2043953.00
05/30/2017 22:45,2,0.000,ALERT,213.29,299.97,59.996,1496198703,"201051344000853","219011344069620",0.00,11.30,0,298.47,302.07,0.0,0.0,0.000,722082.3,722082.3,7868,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496198745,2043954.00
05/30/2017 22:45,2,0.000,ALERT,212.83,300.27,59.965,1496198703,"201051344000685","219011344069620",0.00,11.30,0,297.57,301.17,0.0,0.0,0.000,715835.1,715835.1,7884,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496198747,2043955.00
05/30/2017 22:45,2,0.000,ALERT,212.83,299.67,60.002,1496198703,"201051344000917","219011344069620",0.00,12.30,0,296.36,300.87,0.0,0.0,0.000,712448.6,712448.6,7873,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496198749,2043956.00
05/30/2017 22:45,2,0.000,ALERT,212.83,300.27,59.981,1496198703,"201051344001145","219011344069620",0.00,11.30,0,298.17,302.37,0.0,0.0,0.000,720407.8,720407.8,7863,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496198751,2043957.00
05/30/2017 22:45,2,0.000,ALERT,212.61,299.67,59.996,1496198703,"201051344000651","219011344069620",0.00,10.70,0,297.26,300.87,0.0,0.0,0.000,708922.5,708922.5,7878,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496198753,2043958.00
05/30/2017 22:45,2,0.000,ALERT,211.48,298.47,59.991,1496198703,"274151322000088","219011344069620",0.00,12.30,0,295.76,299.67,0.0,0.0,0.000,924276.3,924276.3,7831,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496198755,2043959.00
05/30/2017 22:45,2,0.000,ALERT,212.61,297.57,60.007,1496198703,"274151322000068","219011344069620",0.00,12.30,0,295.16,298.77,0.0,0.0,0.000,798469.7,798469.7,8064,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496198756,2043960.00
05/30/2017 22:45,2,0.000,ALERT,212.16,300.27,60.002,1496198703,"201051344001135","219011344069620",0.00,11.00,0,297.87,302.07,0.0,0.0,0.000,704388.4,704388.4,7869,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496198758,2043961.00
05/30/2017 22:45,2,0.000,ALERT,212.38,300.87,60.002,1496198703,"201051344000594","219011344069620",0.00,11.30,0,298.17,302.37,0.0,0.0,0.000,723897.8,723897.8,7872,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496198760,2043962.00
05/30/2017 22:45,2,0.000,ALERT,212.61,299.97,60.002,1496198703,"201051344001203","219011344069620",0.00,11.30,0,297.57,303.28,0.0,0.0,0.000,713577.2,713577.2,7889,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496198762,2043963.00
05/30/2017 22:45,2,0.000,ALERT,211.93,298.47,60.002,1496198703,"274151322000054","219011344069620",0.00,12.30,0,295.76,299.97,0.0,0.0,0.000,941843.5,941843.5,7818,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496198763,2043964.00
05/30/2017 22:45,2,0.000,ALERT,212.83,300.27,60.002,1496198703,"201051344000867","219011344069620",0.00,12.00,0,297.87,302.37,0.0,0.0,0.000,708254.2,708254.2,7891,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496198765,2043965.00
05/30/2017 22:45,2,0.000,ALERT,212.61,300.27,60.018,1496198703,"201051344001093","219011344069620",0.00,12.00,0,297.57,301.17,0.0,0.0,0.000,712283.1,712283.1,7882,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496198767,2043966.00
05/30/2017 22:45,2,0.000,ALERT,212.61,300.57,60.039,1496198703,"201051344000900","219011344069620",0.00,11.30,0,298.17,301.77,0.0,0.0,0.000,729658.6,729658.6,7869,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496198769,2043967.00
05/30/2017 22:45,2,0.000,ALERT,212.83,299.97,60.039,1496198703,"201051344000648","219011344069620",0.00,10.70,0,297.87,302.07,0.0,0.0,0.000,718594.1,718594.1,7865,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496198771,2043968.00
05/30/2017 22:45,2,0.000,ALERT,212.61,301.17,60.028,1496198703,"201051344000569","219011344069620",0.00,11.30,0,299.07,302.68,0.0,0.0,0.000,732037.0,732037.0,7852,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496198772,2043969.00
05/30/2017 22:45,2,0.000,ALERT,212.61,300.87,60.002,1496198703,"201051344000983","219011344069620",0.00,11.70,0,298.77,302.37,0.0,0.0,0.000,722480.8,722480.8,7871,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496198774,2043970.00
05/30/2017 22:45,2,0.000,ALERT,212.61,300.27,60.007,1496198703,"201051344001158","219011344069620",0.00,11.00,0,297.87,301.47,0.0,0.0,0.000,707776.9,707776.9,7874,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496198776,2043971.00
05/30/2017 22:45,2,0.000,ALERT,213.29,300.87,60.002,1496198703,"201051344000576","219011344069620",0.00,11.30,0,298.47,302.37,0.0,0.0,0.000,722426.2,722426.2,7871,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496198778,2043972.00
05/30/2017 22:45,2,0.000,ALERT,212.16,298.17,60.018,1496198703,"274151322000087","219011344069620",0.00,12.70,0,294.86,299.37,0.0,0.0,0.000,914723.0,914723.0,7950,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496198780,2043973.00
05/30/2017 23:00,2,0.000,ALERT,213.06,299.67,59.986,1496199604,"201051344000645","219011344069620",0.00,11.70,0,298.17,302.07,0.0,0.0,0.000,721353.7,721353.7,7863,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496199606,2043974.00
05/30/2017 23:00,2,0.000,ALERT,212.16,298.17,59.981,1496199604,"274151322000085","219011344069620",0.00,12.00,0,296.36,299.97,0.0,0.0,0.000,938194.5,938194.5,7825,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496199608,2043975.00
05/30/2017 23:00,2,0.000,ALERT,213.29,299.37,59.981,1496199604,"201051344000633","219011344069620",0.00,11.00,0,296.36,301.47,0.0,0.0,0.000,707788.3,707788.3,7897,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496199609,2043976.00
05/30/2017 23:00,2,0.000,ALERT,212.61,299.67,59.986,1496199604,"201051344000469","219011344069620",0.00,10.70,0,297.26,301.77,0.0,0.0,0.000,710924.6,710924.6,7874,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496199611,2043977.00
05/30/2017 23:00,2,0.000,ALERT,211.93,299.67,59.981,1496199604,"201051344000646","219011344069620",0.00,11.00,0,297.57,301.47,0.0,0.0,0.000,705871.6,705871.6,7877,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496199613,2043978.00
05/30/2017 23:00,2,0.000,ALERT,211.93,298.47,59.975,1496199604,"274151322000052","219011344069620",0.00,12.00,0,296.36,300.57,0.0,0.0,0.000,973905.7,973905.7,7829,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496199615,2043979.00
05/30/2017 23:00,2,0.000,ALERT,212.38,300.27,59.986,1496199604,"201051344000585","219011344069620",0.00,11.30,0,297.57,301.77,0.0,0.0,0.000,717645.5,717645.5,7879,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496199617,2043980.00
05/30/2017 23:00,2,0.000,ALERT,212.16,300.57,59.970,1496199604,"201051344001230","219011344069620",0.00,11.30,0,298.47,301.77,0.0,0.0,0.000,710490.6,710490.6,7880,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496199618,2043981.00
05/30/2017 23:00,2,0.000,ALERT,212.83,301.17,60.028,1496199604,"201051344000582","219011344069620",0.00,10.70,0,299.07,302.37,0.0,0.0,0.000,700154.5,700154.5,7868,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496199620,2043982.00
05/30/2017 23:00,2,0.000,ALERT,211.93,300.27,59.991,1496199604,"201051344000955","219011344069620",0.00,11.30,0,298.17,301.77,0.0,0.0,0.000,719121.6,719121.6,7881,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496199622,2043983.00
05/30/2017 23:00,2,0.000,ALERT,212.16,297.57,59.970,1496199604,"274151322000094","219011344069620",0.00,11.30,0,296.06,299.37,0.0,0.0,0.000,798051.3,798051.3,8048,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496199624,2043984.00
05/30/2017 23:00,2,0.000,ALERT,212.61,300.57,59.981,1496199604,"201051344000579","219011344069620",0.00,11.30,0,299.07,302.68,0.0,0.0,0.000,728861.4,728861.4,7872,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496199626,2043985.00
05/30/2017 23:00,2,0.000,ALERT,212.16,300.57,59.981,1496199604,"201051344000890","219011344069620",0.00,11.30,0,299.07,302.98,0.0,0.0,0.000,713076.0,713076.0,7877,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496199627,2043986.00
05/30/2017 23:00,2,0.000,ALERT,212.38,299.97,59.970,1496199604,"201051344000438","219011344069620",0.00,11.00,0,298.47,302.37,0.0,0.0,0.000,715818.4,715818.4,7874,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496199629,2043987.00
05/30/2017 23:00,2,0.000,ALERT,212.38,299.67,59.981,1496199604,"201051344000417","219011344069620",0.00,11.30,0,297.87,301.17,0.0,0.0,0.000,660986.9,660986.9,7895,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496199631,2043988.00
05/30/2017 23:00,2,0.000,ALERT,212.16,298.47,59.970,1496199604,"274151322000083","219011344069620",0.00,12.00,0,296.96,300.27,0.0,0.0,0.000,964020.0,964020.0,7838,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496199633,2043989.00
