ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/30/2017 23:00,2,0.000,ALERT,212.61,297.87,59.970,1496199604,"274151322000076","219011344069620",0.00,12.00,0,296.36,300.27,0.0,0.0,0.000,1028079.5,1028079.5,7827,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496199635,2043990.00
05/30/2017 23:00,2,0.000,ALERT,212.61,300.27,59.949,1496199604,"201051344000868","219011344069620",0.00,11.00,0,299.07,302.98,0.0,0.0,0.000,709389.8,709389.8,7877,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496199636,2043991.00
05/30/2017 23:00,2,0.000,ALERT,212.16,299.07,59.949,1496199604,"274151322000095","219011344069620",0.00,11.30,0,297.57,300.87,0.0,0.0,0.000,1018096.1,1018096.1,7837,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496199638,2043992.00
05/30/2017 23:00,2,0.000,ALERT,212.61,299.97,59.981,1496199604,"201051344000988","219011344069620",0.00,11.30,0,296.06,301.77,0.0,0.0,0.000,634946.3,634946.3,7895,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496199640,2043993.00
05/30/2017 23:00,2,0.000,ALERT,212.16,299.07,60.028,1496199604,"201051344001025","219011344069620",0.00,10.70,0,297.87,302.07,0.0,0.0,0.000,715245.6,715245.6,7886,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496199642,2043994.00
05/30/2017 23:00,2,0.000,ALERT,212.61,299.97,60.012,1496199604,"201051344000458","219011344069620",0.00,12.00,0,298.47,302.68,0.0,0.0,0.000,721401.6,721401.6,7862,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496199644,2043995.00
05/30/2017 23:00,2,0.000,ALERT,213.29,299.97,60.018,1496199604,"201051344000853","219011344069620",0.00,11.00,0,298.47,302.37,0.0,0.0,0.000,722082.3,722082.3,7870,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496199645,2043996.00
05/30/2017 23:00,2,0.000,ALERT,212.61,299.97,59.970,1496199604,"201051344000685","219011344069620",0.00,11.30,0,298.17,301.77,0.0,0.0,0.000,715835.1,715835.1,7886,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496199647,2043997.00
05/30/2017 23:00,2,0.000,ALERT,212.38,299.67,59.986,1496199604,"201051344000917","219011344069620",0.00,12.00,0,296.96,300.87,0.0,0.0,0.000,712448.6,712448.6,7875,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496199649,2043998.00
05/30/2017 23:00,2,0.000,ALERT,212.61,300.27,59.975,1496199604,"201051344001145","219011344069620",0.00,11.00,0,298.77,302.37,0.0,0.0,0.000,720407.8,720407.8,7865,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496199651,2043999.00
05/30/2017 23:00,2,0.000,ALERT,212.38,299.07,59.970,1496199604,"201051344000651","219011344069620",0.00,10.30,0,297.87,301.17,0.0,0.0,0.000,708922.5,708922.5,7880,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496199653,2044000.00
05/30/2017 23:00,2,0.000,ALERT,211.70,298.47,59.965,1496199604,"274151322000088","219011344069620",0.00,12.30,0,296.36,299.97,0.0,0.0,0.000,924276.3,924276.3,7833,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496199655,2044001.00
05/30/2017 23:00,2,0.000,ALERT,212.83,297.26,60.012,1496199604,"274151322000068","219011344069620",0.00,12.30,0,296.06,299.07,0.0,0.0,0.000,798469.7,798469.7,8066,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496199657,2044002.00
05/30/2017 23:00,2,0.000,ALERT,211.93,299.97,59.970,1496199604,"201051344001135","219011344069620",0.00,11.00,0,298.47,302.07,0.0,0.0,0.000,704388.4,704388.4,7871,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496199658,2044003.00
05/30/2017 23:00,2,0.000,ALERT,212.38,300.57,60.018,1496199604,"201051344000594","219011344069620",0.00,11.30,0,298.47,302.37,0.0,0.0,0.000,723897.8,723897.8,7874,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496199660,2044004.00
05/30/2017 23:00,2,0.000,ALERT,212.38,299.67,59.981,1496199604,"201051344001203","219011344069620",0.00,11.00,0,298.47,303.28,0.0,0.0,0.000,713577.2,713577.2,7891,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496199662,2044005.00
05/30/2017 23:00,2,0.000,ALERT,211.70,297.87,60.002,1496199604,"274151322000054","219011344069620",0.00,12.30,0,295.76,300.27,0.0,0.0,0.000,941843.5,941843.5,7820,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496199664,2044006.00
05/30/2017 23:00,2,0.000,ALERT,212.83,299.37,59.975,1496199604,"201051344000867","219011344069620",0.00,11.70,0,298.17,302.37,0.0,0.0,0.000,708254.2,708254.2,7893,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496199666,2044007.00
05/30/2017 23:00,2,0.000,ALERT,212.16,299.97,59.975,1496199604,"201051344001093","219011344069620",0.00,11.70,0,298.17,301.47,0.0,0.0,0.000,712283.1,712283.1,7884,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496199667,2044008.00
05/30/2017 23:00,2,0.000,ALERT,212.38,299.67,59.970,1496199604,"201051344000900","219011344069620",0.00,11.00,0,298.17,302.37,0.0,0.0,0.000,729658.6,729658.6,7871,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496199669,2044009.00
05/30/2017 23:00,2,0.000,ALERT,212.61,299.07,60.007,1496199604,"201051344000648","219011344069620",0.00,10.70,0,297.87,302.37,0.0,0.0,0.000,718594.1,718594.1,7867,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496199671,2044010.00
05/30/2017 23:00,2,0.000,ALERT,212.61,300.27,59.981,1496199604,"201051344000569","219011344069620",0.00,11.30,0,299.07,302.98,0.0,0.0,0.000,732037.0,732037.0,7854,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496199673,2044011.00
05/30/2017 23:00,2,0.000,ALERT,212.61,299.67,59.970,1496199604,"201051344000983","219011344069620",0.00,11.30,0,298.77,302.37,0.0,0.0,0.000,722480.8,722480.8,7873,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496199675,2044012.00
05/30/2017 23:00,2,0.000,ALERT,212.61,299.67,59.981,1496199604,"201051344001158","219011344069620",0.00,10.70,0,297.87,301.77,0.0,0.0,0.000,707776.9,707776.9,7876,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496199676,2044013.00
05/30/2017 23:00,2,0.000,ALERT,213.06,300.27,59.981,1496199604,"201051344000576","219011344069620",0.00,11.00,0,298.47,302.37,0.0,0.0,0.000,722426.2,722426.2,7873,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496199678,2044014.00
05/30/2017 23:00,2,0.000,ALERT,211.93,297.26,59.975,1496199604,"274151322000087","219011344069620",0.00,12.70,0,294.86,299.67,0.0,0.0,0.000,914723.0,914723.0,7952,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496199680,2044015.00
05/30/2017 23:15,2,0.000,ALERT,213.29,300.27,59.981,1496200504,"201051344000645","219011344069620",0.00,11.70,0,297.87,301.77,0.0,0.0,0.000,721353.7,721353.7,7865,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496200506,2044016.00
05/30/2017 23:15,2,0.000,ALERT,212.38,298.47,60.007,1496200504,"274151322000085","219011344069620",0.00,12.00,0,295.76,299.67,0.0,0.0,0.000,938194.5,938194.5,7827,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496200507,2044017.00
05/30/2017 23:15,2,0.000,ALERT,213.29,299.97,59.944,1496200504,"201051344000633","219011344069620",0.00,11.00,0,296.06,301.47,0.0,0.0,0.000,707788.3,707788.3,7899,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496200509,2044018.00
05/30/2017 23:15,2,0.000,ALERT,212.83,300.27,59.986,1496200504,"201051344000469","219011344069620",0.00,10.70,0,296.96,301.47,0.0,0.0,0.000,710924.6,710924.6,7876,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496200511,2044019.00
05/30/2017 23:15,2,0.000,ALERT,212.16,300.27,59.981,1496200504,"201051344000646","219011344069620",0.00,11.00,0,297.57,301.47,0.0,0.0,0.000,705871.6,705871.6,7879,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496200513,2044020.00
05/30/2017 23:15,2,0.000,ALERT,211.93,298.77,59.981,1496200504,"274151322000052","219011344069620",0.00,11.70,0,295.76,300.27,0.0,0.0,0.000,973905.7,973905.7,7831,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496200515,2044021.00
05/30/2017 23:15,2,0.000,ALERT,212.38,300.57,59.986,1496200504,"201051344000585","219011344069620",0.00,11.30,0,297.57,301.77,0.0,0.0,0.000,717645.5,717645.5,7881,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496200516,2044022.00
05/30/2017 23:15,2,0.000,ALERT,212.38,300.87,59.938,1496200504,"201051344001230","219011344069620",0.00,11.00,0,298.47,302.07,0.0,0.0,0.000,710490.6,710490.6,7882,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496200518,2044023.00
05/30/2017 23:15,2,0.000,ALERT,212.83,301.17,59.986,1496200504,"201051344000582","219011344069620",0.00,10.70,0,299.07,302.68,0.0,0.0,0.000,700154.5,700154.5,7870,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496200520,2044024.00
05/30/2017 23:15,2,0.000,ALERT,211.93,300.27,60.023,1496200504,"201051344000955","219011344069620",0.00,11.00,0,298.17,301.77,0.0,0.0,0.000,719121.6,719121.6,7883,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496200522,2044025.00
05/30/2017 23:15,2,0.000,ALERT,212.16,297.57,59.991,1496200504,"274151322000094","219011344069620",0.00,11.30,0,295.46,299.07,0.0,0.0,0.000,798051.3,798051.3,8050,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496200523,2044026.00
05/30/2017 23:15,2,0.000,ALERT,212.83,300.87,60.023,1496200504,"201051344000579","219011344069620",0.00,11.30,0,298.77,302.68,0.0,0.0,0.000,728861.4,728861.4,7874,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496200525,2044027.00
05/30/2017 23:15,2,0.000,ALERT,212.16,300.87,59.986,1496200504,"201051344000890","219011344069620",0.00,11.30,0,298.47,302.68,0.0,0.0,0.000,713076.0,713076.0,7879,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496200527,2044028.00
05/30/2017 23:15,2,0.000,ALERT,212.61,300.57,59.975,1496200504,"201051344000438","219011344069620",0.00,11.00,0,298.17,302.07,0.0,0.0,0.000,715818.4,715818.4,7876,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496200529,2044029.00
05/30/2017 23:15,2,0.000,ALERT,212.38,299.97,59.975,1496200504,"201051344000417","219011344069620",0.00,11.00,0,297.26,301.17,0.0,0.0,0.000,660986.9,660986.9,7897,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496200531,2044030.00
05/30/2017 23:15,2,0.000,ALERT,212.16,298.17,59.981,1496200504,"274151322000083","219011344069620",0.00,11.70,0,296.06,300.27,0.0,0.0,0.000,964020.0,964020.0,7840,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496200532,2044031.00
05/30/2017 23:15,2,0.000,ALERT,212.83,298.17,59.986,1496200504,"274151322000076","219011344069620",0.00,11.70,0,295.76,299.97,0.0,0.0,0.000,1028079.5,1028079.5,7829,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496200534,2044032.00
05/30/2017 23:15,2,0.000,ALERT,212.83,301.17,59.986,1496200504,"201051344000868","219011344069620",0.00,11.00,0,298.77,302.68,0.0,0.0,0.000,709389.8,709389.8,7879,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496200536,2044033.00
05/30/2017 23:15,2,0.000,ALERT,212.16,299.07,59.986,1496200504,"274151322000095","219011344069620",0.00,11.30,0,296.66,300.57,0.0,0.0,0.000,1018096.1,1018096.1,7839,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496200538,2044034.00
05/30/2017 23:15,2,0.000,ALERT,212.83,300.87,59.986,1496200504,"201051344000988","219011344069620",0.00,11.30,0,295.76,301.77,0.0,0.0,0.000,634946.3,634946.3,7897,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496200540,2044035.00
05/30/2017 23:15,2,0.000,ALERT,212.16,299.67,59.981,1496200504,"201051344001025","219011344069620",0.00,10.70,0,297.57,302.37,0.0,0.0,0.000,715245.6,715245.6,7888,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496200542,2044036.00
05/30/2017 23:15,2,0.000,ALERT,212.83,300.57,60.007,1496200504,"201051344000458","219011344069620",0.00,12.00,0,298.17,302.68,0.0,0.0,0.000,721401.6,721401.6,7864,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496200543,2044037.00
05/30/2017 23:15,2,0.000,ALERT,213.29,300.57,59.975,1496200504,"201051344000853","219011344069620",0.00,11.00,0,298.17,302.07,0.0,0.0,0.000,722082.3,722082.3,7872,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496200546,2044038.00
05/30/2017 23:15,2,0.000,ALERT,212.61,300.57,59.996,1496200504,"201051344000685","219011344069620",0.00,11.00,0,298.17,301.77,0.0,0.0,0.000,715835.1,715835.1,7888,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496200547,2044039.00
05/30/2017 23:15,2,0.000,ALERT,212.61,299.97,59.991,1496200504,"201051344000917","219011344069620",0.00,12.00,0,296.66,301.17,0.0,0.0,0.000,712448.6,712448.6,7877,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496200549,2044040.00
05/30/2017 23:15,2,0.000,ALERT,212.61,300.57,59.981,1496200504,"201051344001145","219011344069620",0.00,11.00,0,298.47,302.68,0.0,0.0,0.000,720407.8,720407.8,7867,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496200551,2044041.00
05/30/2017 23:15,2,0.000,ALERT,212.38,299.67,59.981,1496200504,"201051344000651","219011344069620",0.00,10.30,0,297.57,301.17,0.0,0.0,0.000,708922.5,708922.5,7882,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496200553,2044042.00
05/30/2017 23:15,2,0.000,ALERT,211.70,298.17,59.981,1496200504,"274151322000088","219011344069620",0.00,12.00,0,295.76,299.67,0.0,0.0,0.000,924276.3,924276.3,7835,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496200554,2044043.00
05/30/2017 23:15,2,0.000,ALERT,212.83,297.57,59.986,1496200504,"274151322000068","219011344069620",0.00,12.30,0,295.46,299.07,0.0,0.0,0.000,798469.7,798469.7,8068,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496200556,2044044.00
05/30/2017 23:15,2,0.000,ALERT,212.16,300.27,59.975,1496200504,"201051344001135","219011344069620",0.00,11.00,0,298.17,302.37,0.0,0.0,0.000,704388.4,704388.4,7873,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496200558,2044045.00
05/30/2017 23:15,2,0.000,ALERT,212.61,301.47,59.996,1496200504,"201051344000594","219011344069620",0.00,11.00,0,297.26,302.37,0.0,0.0,0.000,723897.8,723897.8,7876,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496200560,2044046.00
05/30/2017 23:15,2,0.000,ALERT,212.38,299.97,59.944,1496200504,"201051344001203","219011344069620",0.00,11.00,0,298.17,303.58,0.0,0.0,0.000,713577.2,713577.2,7893,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496200562,2044047.00
05/30/2017 23:15,2,0.000,ALERT,212.16,298.17,59.996,1496200504,"274151322000054","219011344069620",0.00,12.30,0,296.36,300.27,0.0,0.0,0.000,941843.5,941843.5,7822,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496200563,2044048.00
05/30/2017 23:15,2,0.000,ALERT,213.06,300.57,59.975,1496200504,"201051344000867","219011344069620",0.00,11.70,0,297.26,302.37,0.0,0.0,0.000,708254.2,708254.2,7895,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496200565,2044049.00
05/30/2017 23:15,2,0.000,ALERT,212.38,300.27,59.970,1496200504,"201051344001093","219011344069620",0.00,11.70,0,298.17,301.47,0.0,0.0,0.000,712283.1,712283.1,7886,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496200567,2044050.00
05/30/2017 23:15,2,0.000,ALERT,212.83,300.87,59.938,1496200504,"201051344000900","219011344069620",0.00,11.00,0,297.26,301.77,0.0,0.0,0.000,729658.6,729658.6,7873,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496200569,2044051.00
05/30/2017 23:15,2,0.000,ALERT,212.38,299.37,59.965,1496200504,"201051344000648","219011344069620",0.00,10.70,0,297.26,302.07,0.0,0.0,0.000,718594.1,718594.1,7869,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496200571,2044052.00
05/30/2017 23:15,2,0.000,ALERT,212.61,300.87,59.975,1496200504,"201051344000569","219011344069620",0.00,11.30,0,298.77,302.68,0.0,0.0,0.000,732037.0,732037.0,7856,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496200573,2044053.00
05/30/2017 23:15,2,0.000,ALERT,212.83,300.87,59.975,1496200504,"201051344000983","219011344069620",0.00,11.30,0,298.17,302.37,0.0,0.0,0.000,722480.8,722480.8,7875,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496200574,2044054.00
05/30/2017 23:15,2,0.000,ALERT,212.83,300.27,59.975,1496200504,"201051344001158","219011344069620",0.00,10.70,0,297.26,301.47,0.0,0.0,0.000,707776.9,707776.9,7878,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496200576,2044055.00
05/30/2017 23:15,2,0.000,ALERT,213.29,301.17,59.975,1496200504,"201051344000576","219011344069620",0.00,11.00,0,297.87,302.07,0.0,0.0,0.000,722426.2,722426.2,7875,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496200578,2044056.00
05/30/2017 23:15,2,0.000,ALERT,212.38,297.57,59.933,1496200504,"274151322000087","219011344069620",0.00,12.30,0,295.46,299.37,0.0,0.0,0.000,914723.0,914723.0,7954,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496200580,2044057.00
05/30/2017 23:30,2,0.000,ALERT,213.74,301.47,60.007,1496201403,"201051344000645","219011344069620",0.00,11.30,0,298.17,302.98,0.0,0.0,0.000,721353.7,721353.7,7867,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496201405,2044058.00
05/30/2017 23:30,2,0.000,ALERT,212.83,299.37,60.002,1496201403,"274151322000085","219011344069620",0.00,11.70,0,296.36,300.87,0.0,0.0,0.000,938194.5,938194.5,7829,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496201407,2044059.00
05/30/2017 23:30,2,0.000,ALERT,213.96,301.47,60.007,1496201403,"201051344000633","219011344069620",0.00,10.70,0,296.66,302.37,0.0,0.0,0.000,707788.3,707788.3,7901,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496201409,2044060.00
05/30/2017 23:30,2,0.000,ALERT,213.29,301.47,60.034,1496201403,"201051344000469","219011344069620",0.00,10.30,0,297.57,302.68,0.0,0.0,0.000,710924.6,710924.6,7878,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496201411,2044061.00
05/30/2017 23:30,2,0.000,ALERT,212.61,300.87,60.012,1496201403,"201051344000646","219011344069620",0.00,11.00,0,297.87,302.07,0.0,0.0,0.000,705871.6,705871.6,7881,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496201413,2044062.00
05/30/2017 23:30,2,0.000,ALERT,212.61,300.57,59.996,1496201403,"274151322000052","219011344069620",0.00,12.00,0,296.36,301.47,0.0,0.0,0.000,973905.7,973905.7,7833,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496201414,2044063.00
05/30/2017 23:30,2,0.000,ALERT,212.83,301.17,60.034,1496201403,"201051344000585","219011344069620",0.00,11.30,0,298.17,302.37,0.0,0.0,0.000,717645.5,717645.5,7883,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496201416,2044064.00
05/30/2017 23:30,2,0.000,ALERT,212.83,301.17,60.012,1496201403,"201051344001230","219011344069620",0.00,11.00,0,298.47,302.37,0.0,0.0,0.000,710490.6,710490.6,7884,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496201418,2044065.00
05/30/2017 23:30,2,0.000,ALERT,213.51,302.07,60.012,1496201403,"201051344000582","219011344069620",0.00,10.70,0,299.07,302.98,0.0,0.0,0.000,700154.5,700154.5,7872,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496201420,2044066.00
05/30/2017 23:30,2,0.000,ALERT,212.38,300.87,59.970,1496201403,"201051344000955","219011344069620",0.00,11.00,0,298.47,302.07,0.0,0.0,0.000,719121.6,719121.6,7885,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496201422,2044067.00
05/30/2017 23:30,2,0.000,ALERT,212.83,299.37,59.996,1496201403,"274151322000094","219011344069620",0.00,11.30,0,296.06,300.27,0.0,0.0,0.000,798051.3,798051.3,8052,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496201423,2044068.00
05/30/2017 23:30,2,0.000,ALERT,213.29,302.37,60.002,1496201403,"201051344000579","219011344069620",0.00,11.30,0,299.37,303.88,0.0,0.0,0.000,728861.4,728861.4,7876,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496201425,2044069.00
05/30/2017 23:30,2,0.000,ALERT,212.83,301.47,59.991,1496201403,"201051344000890","219011344069620",0.00,11.30,0,299.07,303.28,0.0,0.0,0.000,713076.0,713076.0,7881,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496201427,2044070.00
05/30/2017 23:30,2,0.000,ALERT,213.06,300.87,60.002,1496201403,"201051344000438","219011344069620",0.00,11.00,0,298.47,302.68,0.0,0.0,0.000,715818.4,715818.4,7878,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496201429,2044071.00
05/30/2017 23:30,2,0.000,ALERT,213.29,300.57,60.002,1496201403,"201051344000417","219011344069620",0.00,11.00,0,298.17,301.77,0.0,0.0,0.000,660986.9,660986.9,7899,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496201431,2044072.00
05/30/2017 23:30,2,0.000,ALERT,212.83,300.27,59.986,1496201403,"274151322000083","219011344069620",0.00,11.70,0,296.96,301.47,0.0,0.0,0.000,964020.0,964020.0,7842,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496201433,2044073.00
05/30/2017 23:30,2,0.000,ALERT,213.51,300.27,59.991,1496201403,"274151322000076","219011344069620",0.00,11.70,0,296.66,301.47,0.0,0.0,0.000,1028079.5,1028079.5,7831,0,0,0,L,1151911521,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496201434,2044074.00
05/30/2017 23:30,2,0.000,ALERT,213.29,302.68,59.996,1496201403,"201051344000868","219011344069620",0.00,11.00,0,299.37,303.88,0.0,0.0,0.000,709389.8,709389.8,7881,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496201436,2044075.00
05/30/2017 23:30,2,0.000,ALERT,212.83,301.17,59.991,1496201403,"274151322000095","219011344069620",0.00,11.00,0,297.26,302.07,0.0,0.0,0.000,1018096.1,1018096.1,7841,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496201438,2044076.00
05/30/2017 23:30,2,0.000,ALERT,213.29,302.07,59.986,1496201403,"201051344000988","219011344069620",0.00,11.30,0,296.36,302.98,0.0,0.0,0.000,634946.3,634946.3,7899,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496201440,2044077.00
05/30/2017 23:30,2,0.000,ALERT,212.83,300.27,60.002,1496201403,"201051344001025","219011344069620",0.00,10.70,0,298.17,302.68,0.0,0.0,0.000,715245.6,715245.6,7890,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496201442,2044078.00
05/30/2017 23:30,2,0.000,ALERT,213.29,302.07,60.012,1496201403,"201051344000458","219011344069620",0.00,12.00,0,298.77,303.88,0.0,0.0,0.000,721401.6,721401.6,7866,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496201444,2044079.00
05/30/2017 23:30,2,0.000,ALERT,213.96,302.07,59.991,1496201403,"201051344000853","219011344069620",0.00,11.00,0,298.77,303.28,0.0,0.0,0.000,722082.3,722082.3,7874,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496201445,2044080.00
05/30/2017 23:30,2,0.000,ALERT,213.29,301.17,59.981,1496201403,"201051344000685","219011344069620",0.00,11.00,0,298.47,302.37,0.0,0.0,0.000,715835.1,715835.1,7890,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496201447,2044081.00
05/30/2017 23:30,2,0.000,ALERT,213.06,300.57,59.986,1496201403,"201051344000917","219011344069620",0.00,12.00,0,297.26,301.77,0.0,0.0,0.000,712448.6,712448.6,7879,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496201449,2044082.00
05/30/2017 23:30,2,0.000,ALERT,213.29,301.17,59.991,1496201403,"201051344001145","219011344069620",0.00,11.00,0,298.77,302.98,0.0,0.0,0.000,720407.8,720407.8,7869,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496201451,2044083.00
05/30/2017 23:30,2,0.000,ALERT,213.06,300.27,59.991,1496201403,"201051344000651","219011344069620",0.00,10.30,0,297.87,301.77,0.0,0.0,0.000,708922.5,708922.5,7884,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496201453,2044084.00
05/30/2017 23:30,2,0.000,ALERT,212.38,299.97,59.991,1496201403,"274151322000088","219011344069620",0.00,12.00,0,296.36,300.87,0.0,0.0,0.000,924276.3,924276.3,7837,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496201454,2044085.00
05/30/2017 23:30,2,0.000,ALERT,213.51,299.37,59.981,1496201403,"274151322000068","219011344069620",0.00,12.30,0,296.06,300.27,0.0,0.0,0.000,798469.7,798469.7,8070,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496201456,2044086.00
05/30/2017 23:30,2,0.000,ALERT,212.61,300.87,59.986,1496201403,"201051344001135","219011344069620",0.00,11.00,0,298.77,302.68,0.0,0.0,0.000,704388.4,704388.4,7875,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496201458,2044087.00
05/30/2017 23:30,2,0.000,ALERT,213.29,302.68,59.991,1496201403,"201051344000594","219011344069620",0.00,11.00,0,298.47,303.58,0.0,0.0,0.000,723897.8,723897.8,7878,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496201460,2044088.00
05/30/2017 23:30,2,0.000,ALERT,213.06,300.87,59.991,1496201403,"201051344001203","219011344069620",0.00,11.00,0,298.47,303.88,0.0,0.0,0.000,713577.2,713577.2,7895,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496201462,2044089.00
05/30/2017 23:30,2,0.000,ALERT,212.61,300.27,59.986,1496201403,"274151322000054","219011344069620",0.00,12.30,0,296.36,301.47,0.0,0.0,0.000,941843.5,941843.5,7824,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496201463,2044090.00
05/30/2017 23:30,2,0.000,ALERT,213.74,301.77,59.991,1496201403,"201051344000867","219011344069620",0.00,11.30,0,298.47,303.58,0.0,0.0,0.000,708254.2,708254.2,7897,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496201465,2044091.00
05/30/2017 23:30,2,0.000,ALERT,213.06,300.87,60.007,1496201403,"201051344001093","219011344069620",0.00,11.70,0,298.47,302.07,0.0,0.0,0.000,712283.1,712283.1,7888,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496201467,2044092.00
05/30/2017 23:30,2,0.000,ALERT,213.29,302.07,59.996,1496201403,"201051344000900","219011344069620",0.00,11.00,0,297.87,302.98,0.0,0.0,0.000,729658.6,729658.6,7875,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496201469,2044093.00
05/30/2017 23:30,2,0.000,ALERT,213.51,301.47,59.991,1496201403,"201051344000648","219011344069620",0.00,10.70,0,297.26,303.28,0.0,0.0,0.000,718594.1,718594.1,7871,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496201470,2044094.00
05/30/2017 23:30,2,0.000,ALERT,213.29,302.37,59.986,1496201403,"201051344000569","219011344069620",0.00,11.30,0,299.37,303.88,0.0,0.0,0.000,732037.0,732037.0,7858,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496201472,2044095.00
05/30/2017 23:30,2,0.000,ALERT,213.29,302.07,59.991,1496201403,"201051344000983","219011344069620",0.00,11.30,0,299.07,303.58,0.0,0.0,0.000,722480.8,722480.8,7877,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496201474,2044096.00
05/30/2017 23:30,2,0.000,ALERT,213.29,301.77,59.991,1496201403,"201051344001158","219011344069620",0.00,10.70,0,297.87,302.68,0.0,0.0,0.000,707776.9,707776.9,7880,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496201476,2044097.00
05/30/2017 23:30,2,0.000,ALERT,213.74,302.37,59.981,1496201403,"201051344000576","219011344069620",0.00,11.00,0,298.77,303.28,0.0,0.0,0.000,722426.2,722426.2,7877,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496201478,2044098.00
05/30/2017 23:30,2,0.000,ALERT,212.83,299.37,59.991,1496201403,"274151322000087","219011344069620",0.00,12.30,0,295.76,300.57,0.0,0.0,0.000,914723.0,914723.0,7956,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496201479,2044099.00
05/30/2017 23:45,2,0.000,ALERT,213.29,301.17,59.996,1496202304,"201051344000645","219011344069620",0.00,11.30,0,299.97,303.58,0.0,0.0,0.000,721353.7,721353.7,7869,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496202306,2044100.00
05/30/2017 23:45,2,0.000,ALERT,212.38,299.07,59.991,1496202304,"274151322000085","219011344069620",0.00,11.70,0,297.57,301.47,0.0,0.0,0.000,938194.5,938194.5,7831,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496202307,2044101.00
05/30/2017 23:45,2,0.000,ALERT,213.51,300.87,60.002,1496202304,"201051344000633","219011344069620",0.00,10.70,0,298.17,302.98,0.0,0.0,0.000,707788.3,707788.3,7903,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496202309,2044102.00
05/30/2017 23:45,2,0.000,ALERT,212.83,300.87,60.007,1496202304,"201051344000469","219011344069620",0.00,10.30,0,299.07,303.28,0.0,0.0,0.000,710924.6,710924.6,7880,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496202311,2044103.00
05/30/2017 23:45,2,0.000,ALERT,212.61,301.17,60.018,1496202304,"201051344000646","219011344069620",0.00,11.00,0,298.47,302.68,0.0,0.0,0.000,705871.6,705871.6,7883,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496202313,2044104.00
05/30/2017 23:45,2,0.000,ALERT,211.93,299.37,59.970,1496202304,"274151322000052","219011344069620",0.00,11.70,0,297.57,301.77,0.0,0.0,0.000,973905.7,973905.7,7835,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496202315,2044105.00
05/30/2017 23:45,2,0.000,ALERT,213.06,301.17,59.996,1496202304,"201051344000585","219011344069620",0.00,11.30,0,298.47,302.98,0.0,0.0,0.000,717645.5,717645.5,7885,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496202316,2044106.00
05/30/2017 23:45,2,0.000,ALERT,212.83,301.77,60.012,1496202304,"201051344001230","219011344069620",0.00,11.00,0,299.07,302.98,0.0,0.0,0.000,710490.6,710490.6,7886,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496202318,2044107.00
05/30/2017 23:45,2,0.000,ALERT,213.51,302.37,60.012,1496202304,"201051344000582","219011344069620",0.00,10.70,0,299.97,303.58,0.0,0.0,0.000,700154.5,700154.5,7874,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496202320,2044108.00
05/30/2017 23:45,2,0.000,ALERT,212.61,301.17,60.002,1496202304,"201051344000955","219011344069620",0.00,11.00,0,299.07,302.68,0.0,0.0,0.000,719121.6,719121.6,7887,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496202322,2044109.00
05/30/2017 23:45,2,0.000,ALERT,212.38,298.77,60.012,1496202304,"274151322000094","219011344069620",0.00,11.30,0,297.57,300.87,0.0,0.0,0.000,798051.3,798051.3,8054,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496202323,2044110.00
05/30/2017 23:45,2,0.000,ALERT,212.83,301.77,60.039,1496202304,"201051344000579","219011344069620",0.00,11.30,0,300.57,304.48,0.0,0.0,0.000,728861.4,728861.4,7878,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496202325,2044111.00
05/30/2017 23:45,2,0.000,ALERT,212.83,301.77,60.028,1496202304,"201051344000890","219011344069620",0.00,11.30,0,299.67,303.88,0.0,0.0,0.000,713076.0,713076.0,7883,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496202327,2044112.00
05/30/2017 23:45,2,0.000,ALERT,213.06,301.17,60.039,1496202304,"201051344000438","219011344069620",0.00,10.70,0,299.07,302.98,0.0,0.0,0.000,715818.4,715818.4,7880,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496202329,2044113.00
05/30/2017 23:45,2,0.000,ALERT,213.06,300.87,60.012,1496202304,"201051344000417","219011344069620",0.00,11.00,0,298.47,302.07,0.0,0.0,0.000,660986.9,660986.9,7901,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496202331,2044114.00
05/30/2017 23:45,2,0.000,ALERT,212.38,299.67,60.002,1496202304,"274151322000083","219011344069620",0.00,11.70,0,298.17,302.07,0.0,0.0,0.000,964020.0,964020.0,7844,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496202332,2044115.00
05/30/2017 23:45,2,0.000,ALERT,212.83,299.67,59.996,1496202304,"274151322000076","219011344069620",0.00,11.70,0,297.87,301.77,0.0,0.0,0.000,1028079.5,1028079.5,7833,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496202334,2044116.00
05/30/2017 23:45,2,0.000,ALERT,213.06,302.07,60.018,1496202304,"201051344000868","219011344069620",0.00,10.70,0,300.57,304.48,0.0,0.0,0.000,709389.8,709389.8,7883,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496202336,2044117.00
05/30/2017 23:45,2,0.000,ALERT,212.38,300.27,60.007,1496202304,"274151322000095","219011344069620",0.00,11.30,0,298.77,302.37,0.0,0.0,0.000,1018096.1,1018096.1,7843,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496202338,2044118.00
05/30/2017 23:45,2,0.000,ALERT,212.83,301.47,60.012,1496202304,"201051344000988","219011344069620",0.00,11.30,0,297.57,303.58,0.0,0.0,0.000,634946.3,634946.3,7901,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496202340,2044119.00
05/30/2017 23:45,2,0.000,ALERT,212.83,300.27,60.012,1496202304,"201051344001025","219011344069620",0.00,10.70,0,298.47,303.28,0.0,0.0,0.000,715245.6,715245.6,7892,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496202342,2044120.00
05/30/2017 23:45,2,0.000,ALERT,212.83,301.47,60.012,1496202304,"201051344000458","219011344069620",0.00,12.00,0,299.97,304.48,0.0,0.0,0.000,721401.6,721401.6,7868,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496202343,2044121.00
05/30/2017 23:45,2,0.000,ALERT,213.51,301.17,60.034,1496202304,"201051344000853","219011344069620",0.00,11.00,0,299.97,303.88,0.0,0.0,0.000,722082.3,722082.3,7876,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496202345,2044122.00
05/30/2017 23:45,2,0.000,ALERT,213.51,301.47,60.007,1496202304,"201051344000685","219011344069620",0.00,11.30,0,298.77,302.98,0.0,0.0,0.000,715835.1,715835.1,7892,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496202347,2044123.00
05/30/2017 23:45,2,0.000,ALERT,213.06,300.87,60.002,1496202304,"201051344000917","219011344069620",0.00,12.00,0,297.87,302.07,0.0,0.0,0.000,712448.6,712448.6,7881,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496202349,2044124.00
05/30/2017 23:45,2,0.000,ALERT,213.29,301.77,60.007,1496202304,"201051344001145","219011344069620",0.00,11.00,0,299.37,303.58,0.0,0.0,0.000,720407.8,720407.8,7871,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496202351,2044125.00
05/30/2017 23:45,2,0.000,ALERT,213.06,300.87,60.007,1496202304,"201051344000651","219011344069620",0.00,10.30,0,298.47,302.37,0.0,0.0,0.000,708922.5,708922.5,7886,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496202353,2044126.00
05/30/2017 23:45,2,0.000,ALERT,212.16,299.67,60.028,1496202304,"274151322000088","219011344069620",0.00,12.00,0,297.57,301.17,0.0,0.0,0.000,924276.3,924276.3,7839,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496202355,2044127.00
05/30/2017 23:45,2,0.000,ALERT,212.83,298.77,60.007,1496202304,"274151322000068","219011344069620",0.00,12.30,0,297.26,300.57,0.0,0.0,0.000,798469.7,798469.7,8072,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496202356,2044128.00
05/30/2017 23:45,2,0.000,ALERT,212.61,301.17,60.007,1496202304,"201051344001135","219011344069620",0.00,11.00,0,299.37,303.28,0.0,0.0,0.000,704388.4,704388.4,7877,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496202358,2044129.00
05/30/2017 23:45,2,0.000,ALERT,212.61,302.07,60.012,1496202304,"201051344000594","219011344069620",0.00,11.00,0,299.67,303.88,0.0,0.0,0.000,723897.8,723897.8,7880,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496202360,2044130.00
05/30/2017 23:45,2,0.000,ALERT,213.06,301.17,60.034,1496202304,"201051344001203","219011344069620",0.00,11.00,0,299.07,304.48,0.0,0.0,0.000,713577.2,713577.2,7897,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496202362,2044131.00
05/30/2017 23:45,2,0.000,ALERT,212.16,299.67,60.012,1496202304,"274151322000054","219011344069620",0.00,12.30,0,297.57,301.77,0.0,0.0,0.000,941843.5,941843.5,7826,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496202363,2044132.00
05/30/2017 23:45,2,0.000,ALERT,213.29,301.17,60.039,1496202304,"201051344000867","219011344069620",0.00,11.70,0,299.07,304.18,0.0,0.0,0.000,708254.2,708254.2,7899,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496202365,2044133.00
05/30/2017 23:45,2,0.000,ALERT,213.06,301.47,60.012,1496202304,"201051344001093","219011344069620",0.00,11.70,0,299.07,302.68,0.0,0.0,0.000,712283.1,712283.1,7890,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496202367,2044134.00
05/30/2017 23:45,2,0.000,ALERT,212.83,301.47,60.012,1496202304,"201051344000900","219011344069620",0.00,11.00,0,299.67,303.58,0.0,0.0,0.000,729658.6,729658.6,7877,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496202369,2044135.00
05/30/2017 23:45,2,0.000,ALERT,213.06,300.87,60.007,1496202304,"201051344000648","219011344069620",0.00,10.70,0,299.67,303.88,0.0,0.0,0.000,718594.1,718594.1,7873,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496202371,2044136.00
05/30/2017 23:45,2,0.000,ALERT,213.06,302.07,60.028,1496202304,"201051344000569","219011344069620",0.00,11.30,0,300.57,304.48,0.0,0.0,0.000,732037.0,732037.0,7860,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496202372,2044137.00
05/30/2017 23:45,2,0.000,ALERT,213.06,301.47,60.012,1496202304,"201051344000983","219011344069620",0.00,11.30,0,300.27,304.18,0.0,0.0,0.000,722480.8,722480.8,7879,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496202374,2044138.00
05/30/2017 23:45,2,0.000,ALERT,213.06,301.17,60.002,1496202304,"201051344001158","219011344069620",0.00,10.30,0,299.37,303.28,0.0,0.0,0.000,707776.9,707776.9,7882,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496202376,2044139.00
05/30/2017 23:45,2,0.000,ALERT,213.51,301.77,60.002,1496202304,"201051344000576","219011344069620",0.00,11.00,0,299.97,303.88,0.0,0.0,0.000,722426.2,722426.2,7879,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496202378,2044140.00
05/30/2017 23:45,2,0.000,ALERT,212.83,299.67,59.996,1496202304,"274151322000087","219011344069620",0.00,12.30,0,296.96,300.87,0.0,0.0,0.000,914723.0,914723.0,7958,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496202380,2044141.00
